,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
�P��,��,��,��,��,��,��,m3/h,m3/h,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
�ŐV�����̌v��̏��,,,,,,,,,,,,,""
2013/1/1 1:00,21.9 ,20.9 ,22.2 ,22.9 ,22.3 ,22.4 ,2.5 ,1.9 ,1.41E-03,7.88E-04,1.49E-03,9.34E-04,""
2013/1/1 2:00,21.9 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,2.36E-03,7.54E-04,2.30E-03,9.08E-04,""
2013/1/1 3:00,21.9 ,20.9 ,22.2 ,22.9 ,22.3 ,22.4 ,2.5 ,1.9 ,1.90E-03,7.86E-04,1.99E-03,8.71E-04,""
2013/1/1 4:00,21.9 ,20.9 ,22.2 ,22.9 ,22.3 ,22.5 ,2.5 ,1.9 ,1.51E-03,7.65E-04,1.89E-03,8.99E-04,""
2013/1/1 5:00,21.9 ,20.9 ,22.2 ,22.9 ,22.3 ,22.4 ,2.5 ,1.9 ,1.21E-03,8.06E-04,1.91E-03,9.11E-04,""
2013/1/1 6:00,21.9 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.64E-03,7.80E-04,1.59E-03,8.86E-04,""
2013/1/1 7:00,21.8 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.52E-03,7.61E-04,1.53E-03,9.07E-04,""
2013/1/1 8:00,21.9 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.15E-03,7.73E-04,1.66E-03,8.98E-04,""
2013/1/1 9:00,21.8 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.63E-03,7.61E-04,1.54E-03,9.09E-04,""
2013/1/1 10:00,21.9 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.96E-03,7.54E-04,1.69E-03,8.96E-04,""
2013/1/1 11:00,21.7 ,20.7 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.97E-03,7.59E-04,1.69E-03,8.91E-04,""
2013/1/1 12:00,21.7 ,20.7 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.81E-03,7.59E-04,1.28E-03,9.02E-04,""
2013/1/1 13:00,21.7 ,20.7 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.91E-03,7.34E-04,1.29E-03,8.49E-04,""
2013/1/1 14:00,21.8 ,20.8 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.95E-03,7.35E-04,1.71E-03,8.94E-04,""
2013/1/1 15:00,21.8 ,20.7 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.70E-03,7.47E-04,1.28E-03,8.53E-04,""
2013/1/1 16:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.71E-03,7.48E-04,2.32E-03,8.73E-04,""
2013/1/1 17:00,21.9 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.74E-03,7.35E-04,1.49E-03,8.68E-04,""
2013/1/1 18:00,21.8 ,20.8 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.88E-03,7.27E-04,2.04E-03,8.55E-04,""
2013/1/1 19:00,21.8 ,20.8 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.83E-03,7.17E-04,2.22E-03,8.56E-04,""
2013/1/1 20:00,21.9 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.67E-03,7.41E-04,2.13E-03,8.10E-04,""
2013/1/1 21:00,21.8 ,20.8 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.54E-03,7.29E-04,1.93E-03,8.20E-04,""
2013/1/1 22:00,21.9 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.64E-03,7.24E-04,1.64E-03,8.03E-04,""
2013/1/1 23:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.46E-03,7.28E-04,1.98E-03,7.98E-04,""
2013/1/2 0:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.72E-03,7.19E-04,2.56E-03,8.14E-04,""
2013/1/2 1:00,21.8 ,20.8 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.97E-03,7.07E-04,2.04E-03,8.30E-04,""
2013/1/2 2:00,21.8 ,20.8 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.69E-03,7.10E-04,1.42E-03,8.24E-04,""
2013/1/2 3:00,21.8 ,20.8 ,22.2 ,22.8 ,22.2 ,22.4 ,2.5 ,1.9 ,1.93E-03,7.02E-04,2.28E-03,8.23E-04,""
2013/1/2 4:00,21.8 ,20.8 ,22.2 ,22.8 ,22.2 ,22.4 ,2.5 ,1.9 ,1.62E-03,7.16E-04,1.94E-03,7.84E-04,""
2013/1/2 5:00,21.8 ,20.7 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.65E-03,7.11E-04,1.44E-03,8.66E-04,""
2013/1/2 6:00,21.8 ,20.8 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.82E-03,7.18E-04,2.40E-03,8.18E-04,""
2013/1/2 7:00,21.7 ,20.7 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.83E-03,7.09E-04,1.72E-03,8.39E-04,""
2013/1/2 8:00,21.8 ,20.7 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.86E-03,7.11E-04,2.12E-03,8.31E-04,""
2013/1/2 9:00,21.9 ,20.8 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.50E-03,7.02E-04,2.06E-03,8.19E-04,""
2013/1/2 10:00,21.8 ,20.8 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.94E-03,6.96E-04,1.48E-03,7.76E-04,""
2013/1/2 11:00,21.8 ,20.8 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.73E-03,6.95E-04,2.54E-03,8.21E-04,""
2013/1/2 12:00,21.8 ,20.7 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.91E-03,6.82E-04,1.24E-03,8.34E-04,""
2013/1/2 13:00,21.9 ,20.8 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.58E-03,7.08E-04,2.09E-03,8.17E-04,""
2013/1/2 14:00,21.9 ,20.8 ,22.2 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.96E-03,6.94E-04,1.71E-03,7.70E-04,""
2013/1/2 15:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.3 ,2.5 ,1.9 ,1.86E-03,6.89E-04,1.45E-03,7.75E-04,""
2013/1/2 16:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.79E-03,6.98E-04,1.81E-03,8.13E-04,""
2013/1/2 17:00,21.9 ,20.8 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.87E-03,6.87E-04,1.49E-03,8.23E-04,""
2013/1/2 18:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.47E-03,7.00E-04,1.60E-03,7.58E-04,""
2013/1/2 19:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.72E-03,6.81E-04,1.59E-03,8.22E-04,""
2013/1/2 20:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.44E-03,6.96E-04,1.65E-03,8.05E-04,""
2013/1/2 21:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.73E-03,7.05E-04,2.03E-03,7.37E-04,""
2013/1/2 22:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.71E-03,6.89E-04,1.55E-03,7.65E-04,""
2013/1/2 23:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.56E-03,6.87E-04,2.19E-03,7.87E-04,""
2013/1/3 0:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.95E-03,6.77E-04,1.85E-03,7.98E-04,""
2013/1/3 1:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.79E-03,6.84E-04,2.05E-03,7.87E-04,""
2013/1/3 2:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.60E-03,6.80E-04,2.09E-03,7.82E-04,""
2013/1/3 3:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.52E-03,6.72E-04,1.91E-03,8.00E-04,""
2013/1/3 4:00,21.8 ,20.8 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.85E-03,6.67E-04,1.94E-03,7.86E-04,""
2013/1/3 5:00,21.8 ,20.8 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.73E-03,6.70E-04,1.89E-03,7.43E-04,""
2013/1/3 6:00,21.9 ,20.8 ,22.2 ,22.8 ,22.2 ,22.4 ,2.5 ,1.9 ,1.45E-03,6.65E-04,1.86E-03,7.80E-04,""
2013/1/3 7:00,21.8 ,20.8 ,22.1 ,22.8 ,22.2 ,22.3 ,2.5 ,1.9 ,1.69E-03,6.62E-04,1.46E-03,7.55E-04,""
2013/1/3 8:00,21.9 ,20.8 ,22.2 ,22.8 ,22.2 ,22.4 ,2.5 ,1.9 ,1.53E-03,6.75E-04,2.11E-03,7.27E-04,""
2013/1/3 9:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.58E-03,6.73E-04,1.94E-03,7.87E-04,""
2013/1/3 10:00,21.9 ,20.9 ,22.2 ,22.9 ,22.2 ,22.4 ,2.5 ,1.9 ,1.93E-03,6.53E-04,1.96E-03,7.84E-04,""
2013/1/3 11:00,21.8 ,20.8 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.64E-03,6.69E-04,2.15E-03,7.31E-04,""
2013/1/3 12:00,21.7 ,20.7 ,22.1 ,22.8 ,22.1 ,22.3 ,2.5 ,1.9 ,1.66E-03,6.67E-04,1.82E-03,7.69E-04,""
2013/1/3 13:00,21.7 ,20.7 ,22.0 ,22.7 ,22.1 ,22.3 ,2.5 ,1.9 ,1.38E-03,6.85E-04,1.54E-03,7.84E-04,""
2013/1/3 14:00,21.6 ,20.6 ,22.0 ,22.7 ,22.0 ,22.2 ,2.5 ,1.9 ,2.22E-03,6.43E-04,1.62E-03,7.65E-04,""
2013/1/3 15:00,21.6 ,20.6 ,21.9 ,22.6 ,22.0 ,22.2 ,2.5 ,1.9 ,1.66E-03,6.61E-04,1.82E-03,7.64E-04,""
2013/1/3 16:00,21.5 ,20.5 ,21.9 ,22.6 ,21.9 ,22.1 ,2.5 ,1.9 ,2.25E-03,6.46E-04,1.50E-03,7.15E-04,""
2013/1/3 17:00,21.5 ,20.5 ,21.9 ,22.5 ,21.9 ,22.1 ,2.5 ,1.9 ,2.03E-03,6.53E-04,2.21E-03,7.09E-04,""
2013/1/3 18:00,21.5 ,20.5 ,21.9 ,22.5 ,21.9 ,22.1 ,2.5 ,1.9 ,1.84E-03,6.57E-04,2.18E-03,7.55E-04,""
2013/1/3 19:00,21.4 ,20.4 ,21.8 ,22.5 ,21.9 ,22.0 ,2.5 ,1.9 ,2.03E-03,6.53E-04,1.59E-03,7.07E-04,""
2013/1/3 20:00,21.5 ,20.4 ,21.9 ,22.5 ,21.9 ,22.1 ,2.5 ,1.9 ,1.67E-03,6.64E-04,1.86E-03,7.08E-04,""
2013/1/3 21:00,21.4 ,20.4 ,21.8 ,22.5 ,21.9 ,22.0 ,2.5 ,1.9 ,2.03E-03,6.46E-04,1.40E-03,7.22E-04,""
2013/1/3 22:00,21.4 ,20.4 ,21.8 ,22.5 ,21.9 ,22.0 ,2.5 ,1.9 ,1.58E-03,6.38E-04,1.67E-03,7.18E-04,""
2013/1/3 23:00,21.4 ,20.4 ,21.8 ,22.5 ,21.9 ,22.0 ,2.5 ,1.9 ,1.59E-03,6.67E-04,2.15E-03,6.88E-04,""
2013/1/4 0:00,21.4 ,20.4 ,21.8 ,22.5 ,21.9 ,22.0 ,2.5 ,1.9 ,1.78E-03,6.38E-04,1.83E-03,7.02E-04,""
2013/1/4 1:00,21.3 ,20.4 ,21.8 ,22.4 ,21.8 ,22.0 ,2.5 ,1.9 ,1.71E-03,6.29E-04,2.12E-03,7.65E-04,""
2013/1/4 2:00,21.3 ,20.3 ,21.7 ,22.4 ,21.8 ,22.0 ,2.5 ,1.9 ,1.80E-03,6.58E-04,2.03E-03,7.27E-04,""
2013/1/4 3:00,21.3 ,20.3 ,21.7 ,22.4 ,21.8 ,21.9 ,2.5 ,1.9 ,1.40E-03,6.65E-04,1.80E-03,6.92E-04,""
2013/1/4 4:00,21.3 ,20.3 ,21.7 ,22.4 ,21.8 ,22.0 ,2.5 ,1.9 ,1.73E-03,6.42E-04,1.80E-03,7.26E-04,""
2013/1/4 5:00,21.3 ,20.3 ,21.8 ,22.4 ,21.8 ,22.0 ,2.5 ,1.9 ,1.74E-03,6.35E-04,1.80E-03,7.05E-04,""
2013/1/4 6:00,21.3 ,20.3 ,21.7 ,22.4 ,21.7 ,21.9 ,2.5 ,1.9 ,1.94E-03,6.36E-04,1.87E-03,7.02E-04,""
2013/1/4 7:00,21.3 ,20.3 ,21.7 ,22.4 ,21.8 ,21.9 ,2.5 ,1.9 ,1.49E-03,6.55E-04,1.66E-03,6.92E-04,""
2013/1/4 8:00,21.3 ,20.3 ,21.7 ,22.4 ,21.8 ,21.9 ,2.5 ,1.9 ,1.98E-03,6.27E-04,1.75E-03,7.93E-04,""
2013/1/4 9:00,21.3 ,20.3 ,21.7 ,22.4 ,21.8 ,22.0 ,2.5 ,1.9 ,2.09E-03,6.25E-04,1.64E-03,7.01E-04,""
2013/1/4 10:00,21.3 ,20.2 ,21.7 ,22.4 ,21.7 ,21.9 ,2.5 ,1.9 ,1.78E-03,6.15E-04,1.76E-03,6.91E-04,""
2013/1/4 11:00,21.3 ,20.2 ,21.7 ,22.3 ,21.7 ,21.9 ,2.5 ,1.8 ,1.85E-03,6.32E-04,1.43E-03,7.14E-04,""
2013/1/4 12:00,21.2 ,20.2 ,21.6 ,22.3 ,21.7 ,21.9 ,2.5 ,1.8 ,1.60E-03,6.29E-04,1.91E-03,7.01E-04,""
2013/1/4 13:00,21.1 ,20.1 ,21.5 ,22.2 ,21.5 ,21.7 ,2.5 ,1.8 ,1.45E-03,6.35E-04,1.82E-03,7.42E-04,""
2013/1/4 14:00,21.1 ,20.1 ,21.5 ,22.1 ,21.5 ,21.7 ,2.5 ,1.8 ,2.03E-03,6.16E-04,1.76E-03,6.92E-04,""
2013/1/4 15:00,21.2 ,20.2 ,21.6 ,22.3 ,21.6 ,21.8 ,2.5 ,1.8 ,1.40E-03,6.46E-04,1.84E-03,6.92E-04,""
2013/1/4 16:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.8 ,2.5 ,1.8 ,1.56E-03,6.35E-04,1.54E-03,6.84E-04,""
2013/1/4 17:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.7 ,2.5 ,1.8 ,1.82E-03,6.27E-04,1.55E-03,6.92E-04,""
2013/1/4 18:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.7 ,2.5 ,1.8 ,2.18E-03,6.10E-04,2.11E-03,6.91E-04,""
2013/1/4 19:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.7 ,2.5 ,1.8 ,1.59E-03,6.04E-04,2.00E-03,6.74E-04,""
2013/1/4 20:00,21.1 ,20.1 ,21.5 ,22.1 ,21.5 ,21.7 ,2.5 ,1.8 ,1.30E-03,6.23E-04,1.78E-03,6.92E-04,""
2013/1/4 21:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.7 ,2.5 ,1.8 ,1.89E-03,6.35E-04,1.25E-03,6.99E-04,""
2013/1/4 22:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.7 ,2.5 ,1.8 ,1.74E-03,6.07E-04,1.96E-03,6.84E-04,""
2013/1/4 23:00,21.2 ,20.2 ,21.6 ,22.3 ,21.7 ,21.8 ,2.4 ,1.8 ,1.88E-03,6.26E-04,1.76E-03,6.90E-04,""
2013/1/5 0:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.8 ,2.4 ,1.8 ,2.16E-03,6.16E-04,2.06E-03,6.70E-04,""
2013/1/5 1:00,21.1 ,20.1 ,21.6 ,22.2 ,21.6 ,21.8 ,2.4 ,1.8 ,1.71E-03,6.31E-04,2.15E-03,6.66E-04,""
2013/1/5 2:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.7 ,2.4 ,1.8 ,1.59E-03,6.23E-04,2.00E-03,6.94E-04,""
2013/1/5 3:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.7 ,2.4 ,1.8 ,1.67E-03,6.17E-04,1.83E-03,6.84E-04,""
2013/1/5 4:00,21.1 ,20.1 ,21.5 ,22.2 ,21.6 ,21.7 ,2.4 ,1.8 ,1.42E-03,6.43E-04,1.90E-03,6.67E-04,""
2013/1/5 5:00,21.0 ,20.0 ,21.5 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.83E-03,6.11E-04,1.80E-03,7.12E-04,""
2013/1/5 6:00,21.0 ,20.0 ,21.5 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.80E-03,6.06E-04,1.44E-03,7.24E-04,""
2013/1/5 7:00,21.0 ,20.0 ,21.4 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.70E-03,6.21E-04,1.81E-03,6.76E-04,""
2013/1/5 8:00,21.0 ,20.0 ,21.4 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.94E-03,6.13E-04,1.53E-03,6.82E-04,""
2013/1/5 9:00,21.0 ,20.0 ,21.4 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,2.03E-03,6.06E-04,1.47E-03,6.76E-04,""
2013/1/5 10:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.6 ,2.4 ,1.8 ,1.82E-03,6.08E-04,1.93E-03,6.65E-04,""
2013/1/5 11:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.5 ,2.4 ,1.8 ,1.84E-03,6.01E-04,1.55E-03,6.93E-04,""
2013/1/5 12:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.5 ,2.4 ,1.8 ,2.20E-03,6.06E-04,1.41E-03,6.88E-04,""
2013/1/5 13:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.6 ,2.4 ,1.8 ,1.87E-03,5.90E-04,1.56E-03,6.73E-04,""
2013/1/5 14:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.5 ,2.4 ,1.8 ,1.91E-03,6.04E-04,2.49E-03,6.56E-04,""
2013/1/5 15:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.4 ,1.8 ,1.99E-03,5.98E-04,1.92E-03,6.55E-04,""
2013/1/5 16:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.4 ,1.8 ,1.37E-03,6.30E-04,1.74E-03,6.77E-04,""
2013/1/5 17:00,21.0 ,20.0 ,21.4 ,22.1 ,21.5 ,21.6 ,2.4 ,1.8 ,1.78E-03,6.03E-04,1.85E-03,6.68E-04,""
2013/1/5 18:00,21.1 ,20.1 ,21.5 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.81E-03,6.10E-04,1.96E-03,6.65E-04,""
2013/1/5 19:00,21.1 ,20.1 ,21.5 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.63E-03,6.21E-04,1.92E-03,7.10E-04,""
2013/1/5 20:00,21.1 ,20.0 ,21.5 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.82E-03,6.01E-04,1.79E-03,7.14E-04,""
2013/1/5 21:00,21.1 ,20.1 ,21.5 ,22.2 ,21.5 ,21.7 ,2.4 ,1.8 ,1.54E-03,6.10E-04,1.86E-03,6.55E-04,""
2013/1/5 22:00,21.1 ,20.1 ,21.5 ,22.2 ,21.5 ,21.7 ,2.4 ,1.8 ,1.73E-03,6.04E-04,1.58E-03,6.74E-04,""
2013/1/5 23:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.4 ,1.8 ,1.76E-03,5.96E-04,1.88E-03,6.61E-04,""
2013/1/6 0:00,21.0 ,20.0 ,21.4 ,22.0 ,21.5 ,21.6 ,2.4 ,1.8 ,1.86E-03,5.97E-04,2.00E-03,6.54E-04,""
2013/1/6 1:00,21.0 ,20.0 ,21.4 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.94E-03,5.99E-04,2.08E-03,6.49E-04,""
2013/1/6 2:00,21.0 ,20.0 ,21.4 ,22.0 ,21.5 ,21.6 ,2.4 ,1.8 ,1.97E-03,5.92E-04,1.69E-03,7.11E-04,""
2013/1/6 3:00,20.9 ,20.0 ,21.3 ,22.0 ,21.4 ,21.6 ,2.4 ,1.8 ,1.64E-03,6.05E-04,1.43E-03,6.81E-04,""
2013/1/6 4:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.4 ,1.8 ,1.92E-03,6.01E-04,1.72E-03,6.55E-04,""
2013/1/6 5:00,21.0 ,20.0 ,21.4 ,22.1 ,21.5 ,21.7 ,2.4 ,1.8 ,1.71E-03,5.92E-04,1.80E-03,6.68E-04,""
2013/1/6 6:00,21.0 ,20.0 ,21.4 ,22.0 ,21.5 ,21.6 ,2.4 ,1.8 ,1.57E-03,6.05E-04,1.56E-03,6.48E-04,""
2013/1/6 7:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.5 ,2.4 ,1.8 ,1.84E-03,6.09E-04,1.57E-03,6.61E-04,""
2013/1/6 8:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.5 ,2.4 ,1.8 ,1.80E-03,6.04E-04,1.74E-03,6.55E-04,""
2013/1/6 9:00,21.0 ,20.0 ,21.4 ,22.0 ,21.5 ,21.6 ,2.4 ,1.8 ,2.03E-03,5.74E-04,1.52E-03,6.68E-04,""
2013/1/6 10:00,21.1 ,20.1 ,21.4 ,22.1 ,21.4 ,21.6 ,2.4 ,1.8 ,1.94E-03,5.91E-04,1.89E-03,6.54E-04,""
2013/1/6 11:00,21.0 ,20.0 ,21.4 ,22.1 ,21.4 ,21.6 ,2.4 ,1.8 ,1.44E-03,6.08E-04,1.87E-03,6.50E-04,""
2013/1/6 12:00,21.0 ,20.1 ,21.4 ,22.1 ,21.4 ,21.6 ,2.4 ,1.8 ,1.99E-03,5.81E-04,1.77E-03,6.70E-04,""
2013/1/6 13:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,1.8 ,1.91E-03,5.96E-04,1.32E-03,6.60E-04,""
2013/1/6 14:00,21.0 ,20.0 ,21.3 ,22.0 ,21.4 ,21.5 ,2.4 ,1.8 ,2.37E-03,5.75E-04,1.73E-03,6.44E-04,""
2013/1/6 15:00,21.1 ,20.1 ,21.4 ,22.1 ,21.4 ,21.6 ,2.5 ,2.0 ,1.61E-03,6.06E-04,1.68E-03,6.65E-04,""
2013/1/6 16:00,21.1 ,20.1 ,21.4 ,22.1 ,21.4 ,21.6 ,2.5 ,2.0 ,1.84E-03,5.74E-04,1.69E-03,6.52E-04,""
2013/1/6 17:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,2.01E-03,5.65E-04,1.74E-03,6.29E-04,""
2013/1/6 18:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,1.60E-03,6.07E-04,1.85E-03,6.43E-04,""
2013/1/6 19:00,21.0 ,20.0 ,21.3 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,1.63E-03,5.91E-04,1.59E-03,6.46E-04,""
2013/1/6 20:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,1.82E-03,6.10E-04,1.68E-03,6.47E-04,""
2013/1/6 21:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,2.21E-03,5.85E-04,1.55E-03,6.52E-04,""
2013/1/6 22:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,1.78E-03,5.90E-04,1.57E-03,6.72E-04,""
2013/1/6 23:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,1.90E-03,5.74E-04,1.57E-03,6.60E-04,""
2013/1/7 0:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,2.01E-03,5.78E-04,1.83E-03,6.30E-04,""
2013/1/7 1:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,2.08E-03,5.76E-04,1.81E-03,6.52E-04,""
2013/1/7 2:00,21.0 ,20.0 ,21.4 ,22.0 ,21.4 ,21.6 ,2.5 ,2.0 ,1.92E-03,5.97E-04,2.18E-03,6.65E-04,""
2013/1/7 3:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.5 ,2.5 ,2.0 ,1.44E-03,6.03E-04,1.92E-03,6.72E-04,""
2013/1/7 4:00,20.9 ,19.9 ,21.3 ,22.0 ,21.4 ,21.5 ,2.5 ,2.0 ,1.93E-03,5.75E-04,1.70E-03,6.45E-04,""
2013/1/7 5:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,1.97E-03,5.87E-04,1.48E-03,6.58E-04,""
2013/1/7 6:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,1.82E-03,5.91E-04,1.93E-03,6.33E-04,""
2013/1/7 7:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,1.81E-03,5.89E-04,1.73E-03,6.44E-04,""
2013/1/7 8:00,20.9 ,19.9 ,21.3 ,22.0 ,21.3 ,21.5 ,2.5 ,2.0 ,1.50E-03,5.84E-04,1.34E-03,6.48E-04,""
2013/1/7 9:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,1.96E-03,5.83E-04,1.36E-03,6.66E-04,""
2013/1/7 10:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,1.45E-03,5.98E-04,1.85E-03,6.45E-04,""
2013/1/7 11:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,1.36E-03,5.93E-04,1.72E-03,6.26E-04,""
2013/1/7 12:00,20.8 ,19.9 ,21.2 ,21.9 ,21.3 ,21.4 ,2.5 ,2.0 ,1.58E-03,5.81E-04,1.63E-03,6.39E-04,""
2013/1/7 13:00,20.8 ,19.8 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.43E-03,5.84E-04,1.97E-03,6.46E-04,""
2013/1/7 14:00,20.8 ,19.9 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.96E-03,5.64E-04,1.75E-03,6.43E-04,""
2013/1/7 15:00,20.8 ,19.9 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.72E-03,5.99E-04,1.60E-03,6.97E-04,""
2013/1/7 16:00,20.8 ,19.8 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.70E-03,5.87E-04,2.10E-03,6.26E-04,""
2013/1/7 17:00,20.8 ,19.8 ,21.1 ,21.8 ,21.2 ,21.3 ,2.5 ,2.0 ,1.75E-03,5.97E-04,1.99E-03,6.40E-04,""
2013/1/7 18:00,20.8 ,19.8 ,21.1 ,21.8 ,21.2 ,21.3 ,2.5 ,2.0 ,1.84E-03,5.82E-04,1.74E-03,6.27E-04,""
2013/1/7 19:00,20.7 ,19.8 ,21.1 ,21.8 ,21.2 ,21.3 ,2.5 ,2.0 ,1.76E-03,5.95E-04,1.64E-03,6.99E-04,""
2013/1/7 20:00,20.8 ,19.8 ,21.2 ,21.8 ,21.2 ,21.4 ,2.5 ,2.0 ,1.73E-03,5.75E-04,1.84E-03,6.44E-04,""
2013/1/7 21:00,20.8 ,19.8 ,21.2 ,21.8 ,21.2 ,21.3 ,2.5 ,2.0 ,1.53E-03,5.95E-04,2.26E-03,6.35E-04,""
2013/1/7 22:00,20.9 ,19.9 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.56E-03,5.85E-04,1.45E-03,6.90E-04,""
2013/1/7 23:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.4 ,2.5 ,2.0 ,1.54E-03,6.08E-04,1.67E-03,6.40E-04,""
2013/1/8 0:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,1.82E-03,5.81E-04,1.87E-03,6.34E-04,""
2013/1/8 1:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,2.28E-03,5.71E-04,1.42E-03,7.03E-04,""
2013/1/8 2:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,1.80E-03,5.92E-04,1.77E-03,6.49E-04,""
2013/1/8 3:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.5 ,2.5 ,2.0 ,2.01E-03,5.67E-04,1.91E-03,6.34E-04,""
2013/1/8 4:00,20.9 ,19.9 ,21.3 ,21.9 ,21.3 ,21.4 ,2.5 ,2.0 ,1.73E-03,5.95E-04,1.42E-03,6.55E-04,""
2013/1/8 5:00,20.9 ,19.9 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.89E-03,5.83E-04,1.64E-03,6.47E-04,""
2013/1/8 6:00,20.9 ,19.9 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.55E-03,5.72E-04,1.79E-03,6.41E-04,""
2013/1/8 7:00,20.9 ,19.9 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.89E-03,5.64E-04,1.67E-03,6.34E-04,""
2013/1/8 8:00,20.8 ,19.9 ,21.2 ,21.9 ,21.2 ,21.4 ,2.5 ,2.0 ,1.66E-03,5.88E-04,1.93E-03,6.35E-04,""
2013/1/8 9:00,20.8 ,19.8 ,21.2 ,21.8 ,21.2 ,21.4 ,2.5 ,2.0 ,1.83E-03,5.82E-04,1.98E-03,6.21E-04,""
2013/1/8 10:00,20.8 ,19.8 ,21.1 ,21.8 ,21.2 ,21.3 ,2.5 ,2.0 ,1.93E-03,5.74E-04,1.61E-03,6.43E-04,""
2013/1/8 11:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.36E-03,5.94E-04,2.12E-03,6.33E-04,""
2013/1/8 12:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.61E-03,5.90E-04,1.73E-03,6.34E-04,""
2013/1/8 13:00,20.6 ,19.7 ,21.0 ,21.7 ,21.1 ,21.2 ,2.5 ,2.0 ,1.67E-03,5.87E-04,1.66E-03,6.76E-04,""
2013/1/8 14:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.89E-03,6.37E-04,1.86E-03,7.16E-04,""
2013/1/8 15:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.50E-03,6.93E-04,1.98E-03,7.94E-04,""
2013/1/8 16:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.91E-03,7.11E-04,2.25E-03,7.71E-04,""
2013/1/8 17:00,20.8 ,19.8 ,21.1 ,21.8 ,21.1 ,21.3 ,2.5 ,2.0 ,1.18E-03,7.51E-04,1.75E-03,8.23E-04,""
2013/1/8 18:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.70E-03,8.10E-04,1.46E-03,8.86E-04,""
2013/1/8 19:00,20.8 ,19.8 ,21.1 ,21.8 ,21.1 ,21.3 ,2.5 ,2.0 ,1.54E-03,8.16E-04,1.48E-03,9.64E-04,""
2013/1/8 20:00,20.8 ,19.8 ,21.1 ,21.8 ,21.1 ,21.3 ,2.5 ,2.0 ,1.81E-03,8.28E-04,1.99E-03,9.43E-04,""
2013/1/8 21:00,20.8 ,19.8 ,21.1 ,21.8 ,21.1 ,21.3 ,2.5 ,2.0 ,1.41E-03,8.71E-04,1.90E-03,9.64E-04,""
2013/1/8 22:00,20.8 ,19.8 ,21.1 ,21.8 ,21.1 ,21.3 ,2.5 ,2.0 ,1.65E-03,8.76E-04,2.17E-03,9.75E-04,""
2013/1/8 23:00,20.7 ,19.7 ,21.0 ,21.7 ,21.1 ,21.2 ,2.5 ,2.0 ,1.45E-03,9.33E-04,1.94E-03,1.02E-03,""
2013/1/9 0:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.77E-03,9.20E-04,2.24E-03,1.05E-03,""
2013/1/9 1:00,20.8 ,19.7 ,21.1 ,21.8 ,21.1 ,21.3 ,2.5 ,2.0 ,1.64E-03,9.64E-04,2.26E-03,1.06E-03,""
2013/1/9 2:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.39E-03,9.90E-04,1.97E-03,1.18E-03,""
2013/1/9 3:00,20.7 ,19.7 ,21.0 ,21.7 ,21.0 ,21.2 ,2.5 ,2.0 ,1.27E-03,1.01E-03,1.55E-03,1.21E-03,""
2013/1/9 4:00,20.7 ,19.7 ,21.1 ,21.7 ,21.1 ,21.2 ,2.5 ,2.0 ,1.89E-03,1.03E-03,2.18E-03,1.16E-03,""
2013/1/9 5:00,20.6 ,19.6 ,21.0 ,21.7 ,21.0 ,21.2 ,2.5 ,2.0 ,2.05E-03,1.03E-03,1.59E-03,1.17E-03,""
2013/1/9 6:00,20.6 ,19.6 ,21.0 ,21.7 ,21.0 ,21.2 ,2.5 ,2.0 ,1.45E-03,1.07E-03,2.29E-03,1.17E-03,""
2013/1/9 7:00,20.7 ,19.6 ,21.0 ,21.7 ,21.0 ,21.2 ,2.5 ,2.0 ,1.26E-03,1.08E-03,1.61E-03,1.20E-03,""
2013/1/9 8:00,20.6 ,19.6 ,21.0 ,21.7 ,21.0 ,21.2 ,2.5 ,2.0 ,1.86E-03,1.09E-03,1.36E-03,1.24E-03,""
2013/1/9 9:00,20.6 ,19.5 ,20.9 ,21.6 ,21.0 ,21.1 ,2.5 ,2.0 ,1.41E-03,1.04E-03,1.35E-03,1.25E-03,""
2013/1/9 10:00,20.5 ,19.5 ,20.9 ,21.6 ,21.0 ,21.1 ,2.5 ,2.0 ,2.11E-03,1.10E-03,ND,1.26E-03,""
2013/1/9 11:00,20.5 ,19.5 ,20.9 ,21.5 ,20.9 ,21.1 ,2.5 ,2.0 ,2.02E-03,1.13E-03,1.41E-03,1.28E-03,""
2013/1/9 12:00,20.6 ,19.5 ,20.9 ,21.6 ,20.9 ,21.1 ,2.5 ,2.0 ,1.86E-03,1.16E-03,ND,1.40E-03,""
2013/1/9 13:00,20.6 ,19.5 ,20.9 ,21.6 ,21.0 ,21.1 ,2.5 ,2.0 ,1.52E-03,1.17E-03,1.67E-03,1.31E-03,""
2013/1/9 14:00,20.6 ,19.5 ,21.0 ,21.7 ,21.0 ,21.1 ,2.5 ,2.0 ,ND,1.20E-03,1.54E-03,1.34E-03,""
2013/1/9 15:00,20.6 ,19.5 ,20.9 ,21.6 ,21.0 ,21.1 ,2.5 ,2.0 ,1.83E-03,1.20E-03,1.60E-03,1.35E-03,""
2013/1/9 16:00,20.6 ,19.5 ,21.0 ,21.6 ,21.0 ,21.1 ,2.5 ,2.0 ,1.86E-03,1.19E-03,2.04E-03,1.45E-03,""
2013/1/9 17:00,20.6 ,19.5 ,20.9 ,21.7 ,21.0 ,21.1 ,2.5 ,2.0 ,ND,1.24E-03,1.89E-03,1.37E-03,""
2013/1/9 18:00,20.6 ,19.5 ,20.9 ,21.6 ,20.9 ,21.1 ,2.5 ,2.0 ,1.86E-03,1.22E-03,1.89E-03,1.38E-03,""
2013/1/9 19:00,20.6 ,19.5 ,20.9 ,21.6 ,20.9 ,21.1 ,2.5 ,2.0 ,1.69E-03,1.24E-03,2.27E-03,1.37E-03,""
2013/1/9 20:00,20.5 ,19.5 ,20.9 ,21.6 ,20.9 ,21.1 ,2.5 ,2.0 ,ND,1.24E-03,2.62E-03,1.39E-03,""
2013/1/9 21:00,20.5 ,19.4 ,20.8 ,21.5 ,20.9 ,21.1 ,2.5 ,2.0 ,1.97E-03,1.24E-03,ND,1.48E-03,""
2013/1/9 22:00,20.5 ,19.4 ,20.8 ,21.5 ,20.9 ,21.1 ,2.5 ,2.0 ,2.22E-03,1.26E-03,1.61E-03,1.42E-03,""
2013/1/9 23:00,20.5 ,19.4 ,20.9 ,21.5 ,20.9 ,21.1 ,2.5 ,2.0 ,ND,1.28E-03,ND,1.52E-03,""
2013/1/10 0:00,20.4 ,19.4 ,20.8 ,21.5 ,20.8 ,21.0 ,2.5 ,2.0 ,ND,1.28E-03,2.57E-03,1.42E-03,""
2013/1/10 1:00,20.4 ,19.4 ,20.8 ,21.5 ,20.8 ,21.0 ,2.5 ,2.0 ,2.21E-03,1.27E-03,1.72E-03,1.55E-03,""
2013/1/10 2:00,20.4 ,19.3 ,20.7 ,21.5 ,20.8 ,21.0 ,2.5 ,2.0 ,1.71E-03,1.28E-03,ND,1.46E-03,""
2013/1/10 3:00,20.4 ,19.3 ,20.8 ,21.5 ,20.8 ,21.0 ,2.5 ,2.0 ,1.89E-03,1.29E-03,ND,1.47E-03,""
2013/1/10 4:00,20.3 ,19.2 ,20.7 ,21.5 ,20.8 ,21.0 ,2.5 ,2.0 ,2.06E-03,1.29E-03,1.63E-03,1.48E-03,""
2013/1/10 5:00,20.5 ,19.4 ,20.9 ,21.5 ,20.8 ,21.0 ,2.5 ,2.0 ,1.64E-03,1.29E-03,ND,1.48E-03,""
2013/1/10 6:00,20.4 ,19.3 ,20.8 ,21.5 ,20.8 ,21.0 ,2.5 ,2.0 ,ND,1.31E-03,ND,1.49E-03,""
2013/1/10 7:00,20.3 ,19.2 ,20.6 ,21.4 ,20.7 ,20.9 ,2.5 ,2.0 ,2.10E-03,1.31E-03,ND,1.49E-03,""
2013/1/10 8:00,20.2 ,19.1 ,20.6 ,21.3 ,20.7 ,20.8 ,2.5 ,2.0 ,1.70E-03,1.30E-03,ND,1.53E-03,""
2013/1/10 9:00,20.1 ,19.0 ,20.5 ,21.3 ,20.6 ,20.8 ,2.5 ,2.0 ,1.57E-03,1.33E-03,2.31E-03,1.49E-03,""
2013/1/10 10:00,20.1 ,19.1 ,20.5 ,21.3 ,20.6 ,20.8 ,2.5 ,2.0 ,1.41E-03,1.31E-03,1.60E-03,1.50E-03,""
2013/1/10 11:00,20.1 ,19.0 ,20.5 ,21.2 ,20.6 ,20.7 ,2.5 ,2.0 ,1.58E-03,1.34E-03,ND,1.51E-03,""
2013/1/10 12:00,20.1 ,18.9 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,2.25E-03,1.32E-03,1.78E-03,1.50E-03,""
2013/1/10 13:00,20.2 ,19.0 ,20.6 ,21.3 ,20.6 ,20.8 ,2.5 ,2.0 ,1.44E-03,1.34E-03,1.61E-03,1.51E-03,""
2013/1/10 14:00,20.2 ,19.1 ,20.6 ,21.3 ,20.6 ,20.8 ,2.5 ,2.0 ,1.54E-03,1.39E-03,2.22E-03,1.51E-03,""
2013/1/10 15:00,20.2 ,19.1 ,20.5 ,21.2 ,20.6 ,20.7 ,2.5 ,2.0 ,1.84E-03,1.34E-03,1.73E-03,1.52E-03,""
2013/1/10 16:00,20.2 ,19.1 ,20.6 ,21.3 ,20.6 ,20.8 ,2.5 ,2.0 ,1.73E-03,1.34E-03,2.54E-03,1.51E-03,""
2013/1/10 17:00,20.1 ,19.0 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,2.05E-03,1.35E-03,ND,1.68E-03,""
2013/1/10 18:00,20.1 ,19.0 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,ND,1.35E-03,2.28E-03,1.51E-03,""
2013/1/10 19:00,20.1 ,18.9 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,ND,1.36E-03,2.00E-03,1.53E-03,""
2013/1/10 20:00,20.1 ,19.0 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,1.53E-03,1.36E-03,ND,1.53E-03,""
2013/1/10 21:00,20.1 ,18.9 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,2.26E-03,1.24E-03,2.53E-03,1.52E-03,""
2013/1/10 22:00,20.1 ,19.0 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,ND,1.36E-03,2.65E-03,1.61E-03,""
2013/1/10 23:00,20.0 ,18.9 ,20.4 ,21.1 ,20.5 ,20.7 ,2.5 ,2.0 ,ND,1.37E-03,2.82E-03,1.54E-03,""
2013/1/11 0:00,20.1 ,19.0 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,1.63E-03,1.37E-03,2.14E-03,1.56E-03,""
2013/1/11 1:00,20.1 ,18.9 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,ND,1.36E-03,1.95E-03,1.54E-03,""
2013/1/11 2:00,20.0 ,18.9 ,20.4 ,21.1 ,20.5 ,20.7 ,2.5 ,2.0 ,1.69E-03,1.37E-03,ND,1.55E-03,""
2013/1/11 3:00,20.1 ,18.9 ,20.5 ,21.1 ,20.5 ,20.7 ,2.5 ,2.0 ,1.45E-03,1.38E-03,1.66E-03,1.57E-03,""
2013/1/11 4:00,20.0 ,18.9 ,20.4 ,21.1 ,20.5 ,20.6 ,2.5 ,2.0 ,1.74E-03,1.38E-03,1.61E-03,1.56E-03,""
2013/1/11 5:00,20.0 ,18.9 ,20.4 ,21.1 ,20.5 ,20.7 ,2.5 ,2.0 ,ND,1.39E-03,ND,1.57E-03,""
2013/1/11 6:00,20.0 ,18.8 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,2.07E-03,1.37E-03,2.35E-03,1.55E-03,""
2013/1/11 7:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.38E-03,2.24E-03,1.54E-03,""
2013/1/11 8:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.39E-03,2.11E-03,1.59E-03,""
2013/1/11 9:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.98E-03,1.36E-03,1.59E-03,1.57E-03,""
2013/1/11 10:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.39E-03,1.99E-03,1.56E-03,""
2013/1/11 11:00,19.9 ,18.8 ,20.3 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.39E-03,2.54E-03,1.57E-03,""
2013/1/11 12:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.47E-03,1.27E-03,2.12E-03,1.56E-03,""
2013/1/11 13:00,19.8 ,18.7 ,20.2 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.39E-03,1.38E-03,1.66E-03,1.58E-03,""
2013/1/11 14:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.68E-03,1.36E-03,1.96E-03,1.66E-03,""
2013/1/11 15:00,19.9 ,18.7 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.95E-03,1.38E-03,1.73E-03,1.57E-03,""
2013/1/11 16:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.90E-03,1.38E-03,ND,1.58E-03,""
2013/1/11 17:00,19.8 ,18.7 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.51E-03,1.40E-03,2.09E-03,1.56E-03,""
2013/1/11 18:00,19.8 ,18.7 ,20.2 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,2.14E-03,1.38E-03,ND,1.59E-03,""
2013/1/11 19:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,2.29E-03,1.37E-03,1.76E-03,1.58E-03,""
2013/1/11 20:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.91E-03,1.38E-03,ND,1.58E-03,""
2013/1/11 21:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.70E-03,1.39E-03,2.46E-03,1.55E-03,""
2013/1/11 22:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,2.20E-03,1.38E-03,2.44E-03,1.65E-03,""
2013/1/11 23:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,2.00E-03,1.37E-03,1.93E-03,1.55E-03,""
2013/1/12 0:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.39E-03,1.69E-03,1.57E-03,""
2013/1/12 1:00,20.0 ,18.8 ,20.3 ,21.1 ,20.4 ,20.5 ,2.5 ,2.0 ,2.17E-03,1.38E-03,1.73E-03,1.64E-03,""
2013/1/12 2:00,19.9 ,18.7 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,2.24E-03,1.37E-03,2.16E-03,1.57E-03,""
2013/1/12 3:00,19.8 ,18.7 ,20.2 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.39E-03,2.45E-03,1.55E-03,""
2013/1/12 4:00,19.8 ,18.7 ,20.2 ,20.9 ,20.2 ,20.4 ,2.5 ,2.0 ,1.41E-03,1.40E-03,2.10E-03,1.57E-03,""
2013/1/12 5:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.78E-03,1.40E-03,1.69E-03,1.57E-03,""
2013/1/12 6:00,19.9 ,18.7 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.43E-03,1.41E-03,2.73E-03,1.57E-03,""
2013/1/12 7:00,19.8 ,18.7 ,20.2 ,21.0 ,20.3 ,20.4 ,2.5 ,2.0 ,2.25E-03,1.38E-03,2.61E-03,1.55E-03,""
2013/1/12 8:00,19.9 ,18.7 ,20.2 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,2.62E-03,1.36E-03,ND,1.67E-03,""
2013/1/12 9:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.38E-03,1.59E-03,1.57E-03,""
2013/1/12 10:00,19.9 ,18.8 ,20.2 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.40E-03,2.02E-03,1.57E-03,""
2013/1/12 11:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.39E-03,ND,1.58E-03,""
2013/1/12 12:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.74E-03,1.26E-03,1.85E-03,1.56E-03,""
2013/1/12 13:00,20.0 ,18.9 ,20.3 ,21.1 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.39E-03,1.93E-03,1.71E-03,""
2013/1/12 14:00,20.0 ,18.9 ,20.3 ,21.1 ,20.3 ,20.5 ,2.5 ,2.0 ,2.29E-03,1.38E-03,ND,1.58E-03,""
2013/1/12 15:00,20.0 ,18.9 ,20.3 ,21.1 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.39E-03,ND,1.66E-03,""
2013/1/12 16:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.72E-03,1.37E-03,2.62E-03,1.54E-03,""
2013/1/12 17:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.92E-03,1.42E-03,2.87E-03,1.65E-03,""
2013/1/12 18:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.41E-03,1.38E-03,2.38E-03,1.54E-03,""
2013/1/12 19:00,20.0 ,18.9 ,20.3 ,21.1 ,20.3 ,20.5 ,2.5 ,2.0 ,1.41E-03,1.37E-03,1.78E-03,1.55E-03,""
2013/1/12 20:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.5 ,2.5 ,2.0 ,2.27E-03,1.25E-03,ND,1.56E-03,""
2013/1/12 21:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.5 ,2.5 ,2.0 ,ND,1.40E-03,ND,1.56E-03,""
2013/1/12 22:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.61E-03,1.38E-03,1.79E-03,1.56E-03,""
2013/1/12 23:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.38E-03,2.38E-03,1.56E-03,""
2013/1/13 0:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.5 ,2.5 ,2.0 ,2.48E-03,1.38E-03,ND,1.56E-03,""
2013/1/13 1:00,20.1 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.42E-03,2.43E-03,1.56E-03,""
2013/1/13 2:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.28E-03,1.56E-03,1.55E-03,""
2013/1/13 3:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.92E-03,1.37E-03,1.77E-03,1.55E-03,""
2013/1/13 4:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.38E-03,ND,1.56E-03,""
2013/1/13 5:00,20.1 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.52E-03,1.26E-03,1.76E-03,1.54E-03,""
2013/1/13 6:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,2.29E-03,1.36E-03,ND,1.56E-03,""
2013/1/13 7:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.72E-03,1.36E-03,ND,1.56E-03,""
2013/1/13 8:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.49E-03,1.35E-03,2.51E-03,1.65E-03,""
2013/1/13 9:00,20.0 ,19.0 ,20.3 ,21.1 ,20.3 ,20.5 ,2.5 ,2.0 ,1.70E-03,1.36E-03,1.65E-03,1.54E-03,""
2013/1/13 10:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.37E-03,ND,1.54E-03,""
2013/1/13 11:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.41E-03,1.37E-03,ND,1.55E-03,""
2013/1/13 12:00,20.0 ,18.9 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.63E-03,1.38E-03,1.47E-03,1.38E-03,""
2013/1/13 13:00,20.0 ,18.9 ,20.3 ,21.1 ,20.3 ,20.5 ,2.5 ,2.0 ,2.30E-03,1.36E-03,ND,1.55E-03,""
2013/1/13 14:00,20.0 ,18.9 ,20.4 ,21.1 ,20.4 ,20.5 ,2.5 ,2.0 ,1.55E-03,1.37E-03,2.60E-03,1.52E-03,""
2013/1/13 15:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.58E-03,1.26E-03,1.79E-03,1.55E-03,""
2013/1/13 16:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.36E-03,1.66E-03,1.54E-03,""
2013/1/13 17:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.87E-03,1.36E-03,1.64E-03,1.52E-03,""
2013/1/13 18:00,20.2 ,19.1 ,20.5 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,2.19E-03,1.33E-03,ND,1.63E-03,""
2013/1/13 19:00,20.2 ,19.1 ,20.5 ,21.2 ,20.4 ,20.7 ,2.5 ,2.0 ,1.44E-03,1.24E-03,2.13E-03,1.62E-03,""
2013/1/13 20:00,20.2 ,19.1 ,20.5 ,21.2 ,20.4 ,20.7 ,2.5 ,2.0 ,2.13E-03,1.34E-03,ND,1.54E-03,""
2013/1/13 21:00,20.2 ,19.1 ,20.5 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,2.18E-03,1.34E-03,2.09E-03,1.62E-03,""
2013/1/13 22:00,20.2 ,19.1 ,20.5 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,1.59E-03,1.35E-03,ND,1.54E-03,""
2013/1/13 23:00,20.2 ,19.1 ,20.4 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.35E-03,ND,1.53E-03,""
2013/1/14 0:00,20.2 ,19.1 ,20.4 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,1.82E-03,1.35E-03,2.01E-03,1.51E-03,""
2013/1/14 1:00,20.2 ,19.1 ,20.4 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.35E-03,2.05E-03,1.53E-03,""
2013/1/14 2:00,20.2 ,19.1 ,20.5 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,2.23E-03,1.34E-03,ND,1.64E-03,""
2013/1/14 3:00,20.2 ,19.1 ,20.5 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,1.86E-03,1.34E-03,2.30E-03,1.52E-03,""
2013/1/14 4:00,20.2 ,19.1 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,1.51E-03,1.34E-03,1.77E-03,1.53E-03,""
2013/1/14 5:00,20.2 ,19.1 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,1.93E-03,1.34E-03,1.56E-03,1.53E-03,""
2013/1/14 6:00,20.2 ,19.1 ,20.5 ,21.2 ,20.5 ,20.7 ,2.5 ,2.0 ,2.08E-03,1.34E-03,2.18E-03,1.52E-03,""
2013/1/14 7:00,20.2 ,19.1 ,20.4 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,2.14E-03,1.34E-03,1.84E-03,1.51E-03,""
2013/1/14 8:00,20.1 ,19.0 ,20.4 ,21.2 ,20.4 ,20.6 ,2.5 ,2.0 ,1.75E-03,1.35E-03,2.65E-03,1.50E-03,""
2013/1/14 9:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,ND,1.34E-03,ND,1.53E-03,""
2013/1/14 10:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,2.24E-03,1.32E-03,ND,1.62E-03,""
2013/1/14 11:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.69E-03,1.34E-03,ND,1.62E-03,""
2013/1/14 12:00,20.1 ,19.0 ,20.4 ,21.1 ,20.4 ,20.6 ,2.5 ,2.0 ,1.56E-03,1.33E-03,ND,1.62E-03,""
2013/1/14 13:00,20.0 ,18.9 ,20.3 ,21.1 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.40E-03,ND,1.54E-03,""
2013/1/14 14:00,20.0 ,18.9 ,20.3 ,21.1 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.35E-03,1.74E-03,1.55E-03,""
2013/1/14 15:00,20.0 ,18.9 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,ND,1.35E-03,1.85E-03,1.59E-03,""
2013/1/14 16:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,1.56E-03,1.31E-03,2.11E-03,1.51E-03,""
2013/1/14 17:00,19.9 ,18.8 ,20.3 ,21.0 ,20.3 ,20.5 ,2.5 ,2.0 ,2.41E-03,1.30E-03,ND,1.51E-03,""
2013/1/14 18:00,19.9 ,18.8 ,20.2 ,21.0 ,20.2 ,20.4 ,2.5 ,2.0 ,1.75E-03,1.32E-03,1.56E-03,1.49E-03,""
2013/1/14 19:00,19.9 ,18.8 ,20.2 ,20.9 ,20.2 ,20.4 ,2.5 ,2.0 ,ND,1.34E-03,ND,1.50E-03,""
2013/1/14 20:00,19.8 ,18.7 ,20.2 ,20.9 ,20.2 ,20.4 ,2.5 ,2.0 ,1.35E-03,1.33E-03,ND,1.50E-03,""
2013/1/14 21:00,19.8 ,18.7 ,20.1 ,20.9 ,20.2 ,20.4 ,2.5 ,2.0 ,1.64E-03,1.32E-03,2.63E-03,1.48E-03,""
2013/1/14 22:00,19.8 ,18.7 ,20.1 ,20.9 ,20.1 ,20.3 ,2.5 ,2.0 ,1.65E-03,1.33E-03,ND,1.56E-03,""
2013/1/14 23:00,19.8 ,18.6 ,20.1 ,20.9 ,20.1 ,20.3 ,2.5 ,2.0 ,1.84E-03,1.31E-03,1.68E-03,1.50E-03,""
2013/1/15 0:00,19.7 ,18.6 ,20.1 ,20.8 ,20.1 ,20.3 ,2.5 ,2.0 ,1.88E-03,1.33E-03,1.75E-03,1.48E-03,""
2013/1/15 1:00,19.6 ,18.6 ,20.0 ,20.8 ,20.1 ,20.3 ,2.5 ,2.0 ,1.84E-03,1.32E-03,1.74E-03,1.58E-03,""
2013/1/15 2:00,19.7 ,18.6 ,20.0 ,20.8 ,20.0 ,20.2 ,2.5 ,2.0 ,1.85E-03,1.32E-03,2.06E-03,1.49E-03,""
2013/1/15 3:00,19.7 ,18.6 ,20.1 ,20.8 ,20.1 ,20.3 ,2.5 ,2.0 ,1.67E-03,1.31E-03,�m�c,1.51E-03,""
2013/1/15 4:00,19.7 ,18.6 ,20.0 ,20.8 ,20.0 ,20.2 ,2.5 ,2.0 ,1.93E-03,1.32E-03,1.82E-03,1.50E-03,""
2013/1/15 5:00,19.7 ,18.7 ,20.1 ,20.8 ,20.1 ,20.3 ,2.5 ,2.0 ,1.98E-03,1.20E-03,2.01E-03,1.48E-03,""
2013/1/15 6:00,19.8 ,18.7 ,20.1 ,20.9 ,20.1 ,20.3 ,2.5 ,2.0 ,2.06E-03,1.30E-03,3.22E-03,1.47E-03,""
2013/1/15 7:00,19.7 ,18.6 ,20.1 ,20.8 ,20.1 ,20.3 ,2.5 ,2.0 ,1.96E-03,1.31E-03,2.04E-03,1.50E-03,""
2013/1/15 8:00,19.6 ,18.6 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.85E-03,1.30E-03,2.67E-03,1.47E-03,""
2013/1/15 9:00,19.7 ,18.6 ,20.0 ,20.8 ,20.0 ,20.2 ,2.5 ,2.0 ,1.62E-03,1.31E-03,2.19E-03,1.48E-03,""
2013/1/15 10:00,19.7 ,18.6 ,20.0 ,20.8 ,20.1 ,20.2 ,2.5 ,2.0 ,1.78E-03,1.31E-03,1.54E-03,1.49E-03,""
2013/1/15 11:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,2.67E-03,1.28E-03,2.33E-03,1.47E-03,""
2013/1/15 12:00,19.5 ,18.5 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,1.34E-03,1.19E-03,1.96E-03,1.36E-03,""
2013/1/15 13:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,2.08E-03,1.30E-03,�m�c,1.56E-03,""
2013/1/15 14:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.34E-03,1.31E-03,1.63E-03,1.57E-03,""
2013/1/15 15:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,2.12E-03,1.30E-03,2.00E-03,1.47E-03,""
2013/1/15 16:00,19.6 ,18.5 ,19.9 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.64E-03,1.30E-03,2.31E-03,1.56E-03,""
2013/1/15 17:00,19.6 ,18.5 ,19.9 ,20.7 ,19.9 ,20.1 ,2.5 ,2.0 ,1.89E-03,1.29E-03,2.16E-03,1.55E-03,""
2013/1/15 18:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,�m�c,1.29E-03,�m�c,1.47E-03,""
2013/1/15 19:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.75E-03,1.29E-03,1.82E-03,1.45E-03,""
2013/1/15 20:00,19.6 ,18.5 ,19.9 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.50E-03,1.19E-03,�m�c,1.57E-03,""
2013/1/15 21:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.45E-03,1.20E-03,2.36E-03,1.47E-03,""
2013/1/15 22:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.75E-03,1.29E-03,1.49E-03,1.47E-03,""
2013/1/15 23:00,19.7 ,18.6 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,2.21E-03,1.28E-03,1.50E-03,1.46E-03,""
2013/1/16 0:00,19.6 ,18.6 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.81E-03,1.29E-03,2.00E-03,1.56E-03,""
2013/1/16 1:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.81E-03,1.28E-03,1.84E-03,1.44E-03,""
2013/1/16 2:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,2.35E-03,1.28E-03,2.18E-03,1.44E-03,""
2013/1/16 3:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.64E-03,1.28E-03,ND,1.46E-03,""
2013/1/16 4:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.81E-03,1.28E-03,ND,1.45E-03,""
2013/1/16 5:00,19.6 ,18.5 ,20.0 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,1.38E-03,1.19E-03,1.95E-03,1.46E-03,""
2013/1/16 6:00,19.6 ,18.5 ,19.9 ,20.7 ,20.0 ,20.2 ,2.5 ,2.0 ,ND,1.19E-03,1.56E-03,1.45E-03,""
2013/1/16 7:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,ND,1.29E-03,2.17E-03,1.43E-03,""
2013/1/16 8:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,2.35E-03,1.26E-03,ND,1.46E-03,""
2013/1/16 9:00,19.4 ,18.3 ,19.8 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,1.39E-03,1.27E-03,ND,1.54E-03,""
2013/1/16 10:00,19.4 ,18.3 ,19.8 ,20.5 ,19.8 ,20.0 ,2.5 ,1.9 ,2.17E-03,1.26E-03,2.12E-03,1.43E-03,""
2013/1/16 11:00,19.4 ,18.3 ,19.8 ,20.5 ,19.8 ,20.0 ,2.5 ,1.9 ,1.77E-03,1.28E-03,2.07E-03,1.42E-03,""
2013/1/16 12:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,2.35E-03,1.27E-03,1.72E-03,1.43E-03,""
2013/1/16 13:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,2.33E-03,1.27E-03,ND,1.44E-03,""
2013/1/16 14:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,2.11E-03,1.26E-03,2.38E-03,1.43E-03,""
2013/1/16 15:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,1.94E-03,1.27E-03,2.29E-03,1.41E-03,""
2013/1/16 16:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,1.60E-03,1.27E-03,2.93E-03,1.41E-03,""
2013/1/16 17:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,1.50E-03,1.27E-03,2.07E-03,1.42E-03,""
2013/1/16 18:00,19.5 ,18.4 ,19.8 ,20.6 ,19.8 ,20.1 ,2.5 ,1.9 ,1.66E-03,1.27E-03,2.04E-03,1.41E-03,""
2013/1/16 19:00,19.6 ,18.5 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,1.54E-03,1.27E-03,1.83E-03,1.43E-03,""
2013/1/16 20:00,19.6 ,18.5 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,1.81E-03,1.27E-03,1.58E-03,1.52E-03,""
2013/1/16 21:00,19.6 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,1.9 ,1.79E-03,1.24E-03,1.99E-03,1.43E-03,""
2013/1/16 22:00,19.6 ,18.5 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,1.77E-03,1.26E-03,1.86E-03,1.41E-03,""
2013/1/16 23:00,19.6 ,18.5 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,ND,1.33E-03,1.54E-03,1.42E-03,""
2013/1/17 0:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,1.82E-03,1.25E-03,1.55E-03,1.41E-03,""
2013/1/17 1:00,19.6 ,18.5 ,20.0 ,20.7 ,19.9 ,20.2 ,2.5 ,2.0 ,1.81E-03,1.24E-03,ND,1.42E-03,""
2013/1/17 2:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,1.83E-03,1.23E-03,1.63E-03,1.40E-03,""
2013/1/17 3:00,19.6 ,18.5 ,20.0 ,20.7 ,19.9 ,20.1 ,2.5 ,2.0 ,1.67E-03,1.25E-03,2.16E-03,1.41E-03,""
2013/1/17 4:00,19.6 ,18.5 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,1.55E-03,1.24E-03,ND,1.49E-03,""
2013/1/17 5:00,19.6 ,18.5 ,19.9 ,20.7 ,19.9 ,20.1 ,2.5 ,2.0 ,1.98E-03,1.26E-03,1.97E-03,1.51E-03,""
2013/1/17 6:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,1.48E-03,1.25E-03,1.47E-03,1.41E-03,""
2013/1/17 7:00,19.5 ,18.4 ,19.8 ,20.6 ,19.8 ,20.0 ,2.5 ,2.0 ,2.12E-03,1.23E-03,ND,1.44E-03,""
2013/1/17 8:00,19.4 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,1.72E-03,1.25E-03,1.77E-03,1.34E-03,""
2013/1/17 9:00,19.5 ,18.4 ,19.8 ,20.6 ,19.8 ,20.0 ,2.5 ,2.0 ,1.60E-03,1.25E-03,1.63E-03,1.40E-03,""
2013/1/17 10:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,2.43E-03,1.23E-03,1.84E-03,1.40E-03,""
2013/1/17 11:00,19.5 ,18.4 ,19.8 ,20.6 ,19.9 ,20.1 ,2.5 ,2.0 ,1.59E-03,1.25E-03,2.38E-03,1.39E-03,""
2013/1/17 12:00,19.5 ,18.4 ,19.8 ,20.6 ,19.8 ,20.0 ,2.5 ,2.0 ,1.40E-03,1.25E-03,1.76E-03,1.40E-03,""
2013/1/17 13:00,19.4 ,18.3 ,19.8 ,20.5 ,19.8 ,20.0 ,2.5 ,2.0 ,1.94E-03,1.23E-03,ND,1.40E-03,""
2013/1/17 14:00,19.4 ,18.4 ,19.8 ,20.5 ,19.8 ,20.0 ,2.5 ,2.0 ,2.04E-03,1.23E-03,2.39E-03,1.39E-03,""
2013/1/17 15:00,19.4 ,18.3 ,19.8 ,20.5 ,19.8 ,20.0 ,2.5 ,2.0 ,1.80E-03,1.24E-03,2.29E-03,1.39E-03,""
2013/1/17 16:00,19.5 ,18.4 ,19.8 ,20.6 ,19.8 ,20.0 ,2.5 ,2.0 ,1.92E-03,1.24E-03,2.36E-03,1.38E-03,""
2013/1/17 17:00,19.4 ,18.3 ,19.7 ,20.5 ,19.8 ,19.9 ,2.5 ,2.0 ,1.76E-03,1.27E-03,1.89E-03,1.49E-03,""
2013/1/17 18:00,19.5 ,18.4 ,19.8 ,20.6 ,19.8 ,20.0 ,2.5 ,2.0 ,2.09E-03,1.21E-03,1.92E-03,1.39E-03,""
2013/1/17 19:00,19.5 ,18.4 ,19.8 ,20.6 ,19.8 ,20.0 ,2.5 ,2.0 ,2.05E-03,1.21E-03,ND,1.41E-03,""
2013/1/17 20:00,19.5 ,18.4 ,19.9 ,20.6 ,19.9 ,20.0 ,2.5 ,2.0 ,1.42E-03,1.24E-03,1.88E-03,1.39E-03,""
2013/1/17 21:00,19.4 ,18.4 ,19.8 ,20.5 ,19.8 ,20.0 ,2.5 ,2.0 ,1.70E-03,1.24E-03,ND,1.49E-03,""
2013/1/17 22:00,19.5 ,18.4 ,19.8 ,20.6 ,19.8 ,20.0 ,2.5 ,1.9 ,1.84E-03,1.22E-03,1.58E-03,1.41E-03,""
2013/1/17 23:00,19.4 ,18.4 ,19.8 ,20.5 ,19.8 ,20.0 ,2.5 ,1.9 ,1.44E-03,1.24E-03,1.73E-03,1.47E-03,""
2013/1/18 0:00,19.4 ,18.4 ,19.8 ,20.5 ,19.8 ,20.0 ,2.5 ,1.9 ,ND,1.23E-03,2.27E-03,1.37E-03,""
2013/1/18 1:00,19.4 ,18.3 ,19.7 ,20.5 ,19.7 ,19.9 ,2.5 ,1.9 ,1.82E-03,1.21E-03,ND,1.39E-03,""
2013/1/18 2:00,19.3 ,18.3 ,19.7 ,20.4 ,19.7 ,19.9 ,2.4 ,1.9 ,2.05E-03,1.22E-03,2.11E-03,1.36E-03,""
2013/1/18 3:00,19.3 ,18.2 ,19.7 ,20.4 ,19.7 ,19.9 ,2.4 ,1.9 ,2.65E-03,1.21E-03,ND,1.49E-03,""
2013/1/18 4:00,19.3 ,18.2 ,19.7 ,20.4 ,19.7 ,19.9 ,2.4 ,1.9 ,ND,1.23E-03,ND,1.40E-03,""
2013/1/18 5:00,19.3 ,18.3 ,19.7 ,20.4 ,19.7 ,19.9 ,2.4 ,1.9 ,1.57E-03,1.22E-03,1.79E-03,1.38E-03,""
2013/1/18 6:00,19.4 ,18.3 ,19.7 ,20.5 ,19.8 ,20.0 ,2.4 ,1.9 ,2.02E-03,1.21E-03,2.34E-03,1.38E-03,""
2013/1/18 7:00,19.2 ,18.2 ,19.6 ,20.4 ,19.7 ,19.8 ,2.4 ,1.9 ,ND,1.23E-03,1.91E-03,1.38E-03,""
2013/1/18 8:00,19.2 ,18.1 ,19.6 ,20.3 ,19.7 ,19.8 ,2.4 ,1.8 ,2.00E-03,1.22E-03,1.73E-03,1.46E-03,""
2013/1/18 9:00,19.1 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.4 ,1.8 ,1.82E-03,1.21E-03,1.54E-03,1.46E-03,""
2013/1/18 10:00,19.1 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.3 ,1.8 ,2.12E-03,1.21E-03,1.38E-03,1.37E-03,""
2013/1/18 11:00,19.1 ,18.1 ,19.5 ,20.3 ,19.5 ,19.7 ,2.5 ,2.0 ,ND,1.24E-03,2.36E-03,1.44E-03,""
2013/1/18 12:00,19.2 ,18.2 ,19.6 ,20.4 ,19.6 ,19.8 ,2.5 ,2.0 ,1.48E-03,1.22E-03,ND,1.43E-03,""
2013/1/18 13:00,19.2 ,18.2 ,19.6 ,20.4 ,19.6 ,19.8 ,2.5 ,2.0 ,2.07E-03,1.20E-03,1.62E-03,1.37E-03,""
2013/1/18 14:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.5 ,2.0 ,ND,1.22E-03,2.32E-03,1.37E-03,""
2013/1/18 15:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.5 ,2.0 ,ND,1.20E-03,2.29E-03,1.35E-03,""
2013/1/18 16:00,19.1 ,18.1 ,19.5 ,20.3 ,19.5 ,19.8 ,2.5 ,2.0 ,ND,1.21E-03,2.52E-03,1.36E-03,""
2013/1/18 17:00,19.2 ,18.1 ,19.5 ,20.3 ,19.5 ,19.8 ,2.5 ,2.0 ,2.09E-03,1.20E-03,1.65E-03,1.35E-03,""
2013/1/18 18:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.6 ,2.1 ,1.45E-03,1.20E-03,ND,1.37E-03,""
2013/1/18 19:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.6 ,2.1 ,1.93E-03,1.20E-03,1.81E-03,1.36E-03,""
2013/1/18 20:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.6 ,2.1 ,1.63E-03,1.20E-03,1.76E-03,1.36E-03,""
2013/1/18 21:00,19.2 ,18.2 ,19.6 ,20.3 ,19.6 ,19.8 ,2.6 ,2.1 ,1.77E-03,1.21E-03,1.76E-03,1.37E-03,""
2013/1/18 22:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.5 ,2.0 ,2.05E-03,1.19E-03,2.22E-03,1.34E-03,""
2013/1/18 23:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.5 ,2.0 ,1.24E-03,1.20E-03,ND,1.36E-03,""
2013/1/19 0:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.5 ,2.0 ,1.88E-03,1.19E-03,2.28E-03,1.34E-03,""
2013/1/19 1:00,19.2 ,18.1 ,19.6 ,20.3 ,19.6 ,19.8 ,2.5 ,2.0 ,1.47E-03,1.21E-03,2.65E-03,1.32E-03,""
2013/1/19 2:00,19.1 ,18.1 ,19.5 ,20.3 ,19.5 ,19.7 ,2.5 ,2.0 ,ND,1.21E-03,2.32E-03,1.35E-03,""
2013/1/19 3:00,19.2 ,18.1 ,19.5 ,20.3 ,19.5 ,19.7 ,2.5 ,2.0 ,1.47E-03,1.19E-03,1.79E-03,1.35E-03,""
2013/1/19 4:00,19.1 ,18.1 ,19.5 ,20.3 ,19.5 ,19.7 ,2.5 ,2.0 ,1.82E-03,1.19E-03,1.38E-03,1.36E-03,""
2013/1/19 5:00,19.1 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,1.87E-03,1.19E-03,ND,1.35E-03,""
2013/1/19 6:00,19.1 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,1.53E-03,1.10E-03,1.74E-03,1.34E-03,""
2013/1/19 7:00,19.1 ,18.0 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,2.66E-03,1.18E-03,1.94E-03,1.35E-03,""
2013/1/19 8:00,19.0 ,17.9 ,19.4 ,20.2 ,19.4 ,19.6 ,2.5 ,2.0 ,1.77E-03,1.19E-03,1.53E-03,1.35E-03,""
2013/1/19 9:00,19.0 ,17.9 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.23E-03,1.20E-03,1.76E-03,1.34E-03,""
2013/1/19 10:00,19.0 ,17.9 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.27E-03,1.19E-03,1.62E-03,1.36E-03,""
2013/1/19 11:00,19.0 ,17.9 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,ND,1.21E-03,1.57E-03,1.35E-03,""
2013/1/19 12:00,19.0 ,17.9 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.78E-03,1.24E-03,ND,1.35E-03,""
2013/1/19 13:00,19.0 ,17.9 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,2.21E-03,1.17E-03,2.35E-03,1.32E-03,""
2013/1/19 14:00,19.0 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.51E-03,1.20E-03,1.67E-03,1.34E-03,""
2013/1/19 15:00,19.0 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.74E-03,1.18E-03,1.84E-03,1.33E-03,""
2013/1/19 16:00,19.1 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.72E-03,1.19E-03,1.88E-03,1.34E-03,""
2013/1/19 17:00,19.1 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.76E-03,1.19E-03,1.77E-03,1.33E-03,""
2013/1/19 18:00,19.1 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.32E-03,1.20E-03,1.40E-03,1.37E-03,""
2013/1/19 19:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.5 ,2.0 ,1.56E-03,1.17E-03,1.63E-03,1.33E-03,""
2013/1/19 20:00,19.1 ,18.1 ,19.4 ,20.2 ,19.4 ,19.6 ,2.5 ,2.0 ,1.74E-03,1.19E-03,1.71E-03,1.33E-03,""
2013/1/19 21:00,19.1 ,18.1 ,19.5 ,20.2 ,19.4 ,19.6 ,2.5 ,2.0 ,1.72E-03,1.18E-03,1.66E-03,1.31E-03,""
2013/1/19 22:00,19.2 ,18.1 ,19.5 ,20.2 ,19.4 ,19.7 ,2.5 ,2.0 ,1.43E-03,1.19E-03,2.29E-03,1.31E-03,""
2013/1/19 23:00,19.1 ,18.1 ,19.5 ,20.2 ,19.4 ,19.7 ,2.5 ,2.0 ,1.64E-03,1.17E-03,ND,1.42E-03,""
2013/1/20 0:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,1.50E-03,1.18E-03,1.73E-03,1.28E-03,""
2013/1/20 1:00,19.1 ,18.1 ,19.5 ,20.2 ,19.4 ,19.7 ,2.5 ,2.0 ,1.65E-03,1.18E-03,ND,1.38E-03,""
2013/1/20 2:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,ND,1.18E-03,1.84E-03,1.31E-03,""
2013/1/20 3:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,2.00E-03,1.17E-03,1.96E-03,1.33E-03,""
2013/1/20 4:00,19.2 ,18.1 ,19.5 ,20.2 ,19.4 ,19.7 ,2.5 ,2.0 ,1.72E-03,1.18E-03,1.65E-03,1.34E-03,""
2013/1/20 5:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,1.48E-03,1.18E-03,ND,1.35E-03,""
2013/1/20 6:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,1.53E-03,1.17E-03,2.50E-03,1.32E-03,""
2013/1/20 7:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,1.48E-03,1.19E-03,1.92E-03,1.32E-03,""
2013/1/20 8:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.5 ,2.0 ,2.26E-03,1.15E-03,1.99E-03,1.32E-03,""
2013/1/20 9:00,19.1 ,18.1 ,19.5 ,20.2 ,19.4 ,19.6 ,2.4 ,2.0 ,ND,1.17E-03,1.50E-03,1.33E-03,""
2013/1/20 10:00,19.1 ,18.1 ,19.4 ,20.2 ,19.4 ,19.6 ,2.4 ,2.0 ,1.18E-03,1.08E-03,ND,1.34E-03,""
2013/1/20 11:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.4 ,2.0 ,1.88E-03,1.17E-03,1.57E-03,1.33E-03,""
2013/1/20 12:00,19.2 ,18.1 ,19.5 ,20.2 ,19.5 ,19.7 ,2.4 ,2.0 ,1.83E-03,1.16E-03,ND,1.33E-03,""
2013/1/20 13:00,19.2 ,18.1 ,19.5 ,20.2 ,19.4 ,19.7 ,2.4 ,2.0 ,2.05E-03,1.16E-03,2.29E-03,1.31E-03,""
2013/1/20 14:00,19.2 ,18.1 ,19.5 ,20.2 ,19.4 ,19.7 ,2.4 ,2.0 ,1.56E-03,1.16E-03,1.60E-03,1.41E-03,""
2013/1/20 15:00,19.1 ,18.1 ,19.4 ,20.2 ,19.4 ,19.6 ,2.4 ,2.0 ,1.89E-03,1.18E-03,2.40E-03,1.41E-03,""
2013/1/20 16:00,19.1 ,18.1 ,19.4 ,20.2 ,19.4 ,19.6 ,2.4 ,2.0 ,2.20E-03,1.17E-03,ND,1.34E-03,""
2013/1/20 17:00,19.1 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,1.64E-03,1.17E-03,ND,1.34E-03,""
2013/1/20 18:00,19.0 ,18.0 ,19.3 ,20.1 ,19.3 ,19.6 ,2.4 ,2.0 ,1.48E-03,1.17E-03,1.76E-03,1.32E-03,""
2013/1/20 19:00,19.1 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,1.70E-03,1.18E-03,ND,1.35E-03,""
2013/1/20 20:00,19.1 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,2.37E-03,1.15E-03,ND,1.42E-03,""
2013/1/20 21:00,19.1 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,ND,1.18E-03,1.87E-03,1.31E-03,""
2013/1/20 22:00,19.1 ,18.0 ,19.4 ,20.1 ,19.3 ,19.5 ,2.4 ,2.0 ,1.53E-03,1.16E-03,1.99E-03,1.30E-03,""
2013/1/20 23:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,2.26E-03,1.15E-03,1.88E-03,1.31E-03,""
2013/1/21 0:00,19.1 ,18.0 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,1.80E-03,1.16E-03,ND,1.33E-03,""
2013/1/21 1:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,2.23E-03,1.16E-03,2.23E-03,1.31E-03,""
