,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/1/21 2:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,ND,1.19E-03,2.33E-03,1.31E-03,""
2013/1/21 3:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,1.67E-03,1.18E-03,1.65E-03,1.40E-03,""
2013/1/21 4:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,1.35E-03,1.17E-03,2.01E-03,1.32E-03,""
2013/1/21 5:00,19.1 ,18.1 ,19.4 ,20.2 ,19.4 ,19.6 ,2.4 ,2.0 ,1.36E-03,1.18E-03,ND,1.35E-03,""
2013/1/21 6:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,2.0 ,2.03E-03,1.15E-03,1.96E-03,1.30E-03,""
2013/1/21 7:00,19.1 ,18.1 ,19.4 ,20.2 ,19.4 ,19.6 ,2.4 ,2.0 ,2.48E-03,1.14E-03,1.77E-03,1.29E-03,""
2013/1/21 8:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,1.9 ,1.93E-03,1.17E-03,1.77E-03,1.31E-03,""
2013/1/21 9:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.4 ,1.9 ,1.92E-03,1.20E-03,1.76E-03,1.33E-03,""
2013/1/21 10:00,19.1 ,18.1 ,19.3 ,20.1 ,19.3 ,19.5 ,2.4 ,1.9 ,1.73E-03,1.15E-03,1.46E-03,1.33E-03,""
2013/1/21 11:00,19.1 ,18.0 ,19.4 ,20.1 ,19.3 ,19.6 ,2.4 ,1.9 ,2.08E-03,1.17E-03,ND,1.32E-03,""
2013/1/21 12:00,19.1 ,18.1 ,19.3 ,20.1 ,19.3 ,19.5 ,2.4 ,1.9 ,1.30E-03,1.17E-03,2.24E-03,1.31E-03,""
2013/1/21 13:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.4 ,1.9 ,1.87E-03,1.15E-03,2.18E-03,1.31E-03,""
2013/1/21 14:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,1.9 ,2.42E-03,1.15E-03,1.45E-03,1.31E-03,""
2013/1/21 15:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.4 ,1.9 ,1.66E-03,1.15E-03,1.90E-03,1.31E-03,""
2013/1/21 16:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,1.9 ,1.37E-03,1.16E-03,ND,1.32E-03,""
2013/1/21 17:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.5 ,2.4 ,1.9 ,1.69E-03,1.07E-03,1.67E-03,1.31E-03,""
2013/1/21 18:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,1.9 ,1.62E-03,1.17E-03,ND,1.33E-03,""
2013/1/21 19:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.4 ,1.9 ,1.67E-03,1.15E-03,1.78E-03,1.30E-03,""
2013/1/21 20:00,19.2 ,18.1 ,19.4 ,20.2 ,19.4 ,19.6 ,2.4 ,1.9 ,1.74E-03,1.15E-03,1.82E-03,1.30E-03,""
2013/1/21 21:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,1.9 ,2.15E-03,1.14E-03,2.37E-03,1.29E-03,""
2013/1/21 22:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.4 ,1.9 ,1.40E-03,1.16E-03,1.44E-03,1.32E-03,""
2013/1/21 23:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.3 ,1.9 ,1.57E-03,1.16E-03,2.58E-03,1.41E-03,""
2013/1/22 0:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.3 ,1.9 ,2.53E-03,1.14E-03,1.49E-03,1.31E-03,""
2013/1/22 1:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.3 ,1.9 ,1.37E-03,1.08E-03,1.72E-03,1.28E-03,""
2013/1/22 2:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.3 ,1.9 ,1.32E-03,1.17E-03,2.09E-03,1.30E-03,""
2013/1/22 3:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.3 ,1.9 ,1.69E-03,1.15E-03,ND,1.32E-03,""
2013/1/22 4:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.3 ,1.9 ,1.51E-03,1.14E-03,2.31E-03,1.29E-03,""
2013/1/22 5:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.3 ,1.9 ,1.68E-03,1.15E-03,1.49E-03,1.31E-03,""
2013/1/22 6:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.3 ,1.9 ,2.11E-03,1.14E-03,2.21E-03,1.28E-03,""
2013/1/22 7:00,19.1 ,18.1 ,19.4 ,20.1 ,19.4 ,19.6 ,2.3 ,1.9 ,2.03E-03,1.14E-03,2.85E-03,1.29E-03,""
2013/1/22 8:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.6 ,2.3 ,1.9 ,2.22E-03,1.15E-03,2.69E-03,1.28E-03,""
2013/1/22 9:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.5 ,2.3 ,1.9 ,1.29E-03,1.07E-03,1.59E-03,1.29E-03,""
2013/1/22 10:00,19.1 ,18.1 ,19.4 ,20.1 ,19.3 ,19.5 ,2.3 ,1.9 ,2.40E-03,1.15E-03,1.94E-03,1.39E-03,""
2013/1/22 11:00,19.0 ,18.0 ,19.2 ,20.1 ,19.3 ,19.5 ,2.3 ,1.9 ,1.81E-03,1.15E-03,1.69E-03,1.38E-03,""
2013/1/22 12:00,18.9 ,17.8 ,19.2 ,20.0 ,19.2 ,19.4 ,2.3 ,1.9 ,ND,1.16E-03,-,-,""
2013/1/22 13:00,18.9 ,17.8 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,1.62E-03,1.15E-03,-,-,""
2013/1/22 14:00,18.9 ,17.8 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,1.94E-03,1.14E-03,-,-,""
2013/1/22 15:00,18.9 ,17.8 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,1.41E-03,1.14E-03,1.50E-03,1.38E-03,""
2013/1/22 16:00,18.9 ,17.8 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,1.77E-03,1.13E-03,1.94E-03,1.27E-03,""
2013/1/22 17:00,18.9 ,17.9 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,1.81E-03,1.14E-03,1.77E-03,1.37E-03,""
2013/1/22 18:00,18.9 ,17.9 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,2.00E-03,1.14E-03,1.59E-03,1.28E-03,""
2013/1/22 19:00,18.9 ,17.9 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,1.56E-03,1.14E-03,1.62E-03,1.28E-03,""
2013/1/22 20:00,18.9 ,17.9 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,2.38E-03,1.13E-03,1.54E-03,1.38E-03,""
2013/1/22 21:00,18.9 ,17.9 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,1.51E-03,1.15E-03,2.03E-03,1.27E-03,""
2013/1/22 22:00,18.9 ,17.9 ,19.2 ,19.9 ,19.2 ,19.4 ,2.3 ,1.9 ,ND,1.16E-03,ND,1.29E-03,""
2013/1/22 23:00,19.0 ,18.0 ,19.3 ,20.0 ,19.2 ,19.4 ,2.3 ,1.9 ,1.69E-03,1.14E-03,1.83E-03,1.27E-03,""
2013/1/23 0:00,19.0 ,18.0 ,19.3 ,20.0 ,19.2 ,19.4 ,2.3 ,1.9 ,1.38E-03,1.13E-03,ND,1.40E-03,""
2013/1/23 1:00,19.0 ,18.0 ,19.3 ,20.0 ,19.2 ,19.4 ,2.3 ,1.9 ,1.43E-03,1.16E-03,1.78E-03,1.38E-03,""
2013/1/23 2:00,19.0 ,18.1 ,19.3 ,20.0 ,19.3 ,19.5 ,2.3 ,1.9 ,1.36E-03,1.15E-03,1.58E-03,1.36E-03,""
2013/1/23 3:00,19.0 ,18.1 ,19.3 ,20.0 ,19.2 ,19.5 ,2.3 ,1.9 ,1.46E-03,1.14E-03,1.88E-03,1.29E-03,""
2013/1/23 4:00,19.0 ,18.1 ,19.3 ,20.0 ,19.3 ,19.5 ,2.3 ,1.9 ,1.47E-03,1.14E-03,ND,1.30E-03,""
2013/1/23 5:00,19.0 ,18.1 ,19.3 ,20.0 ,19.3 ,19.5 ,2.3 ,1.9 ,2.38E-03,1.12E-03,1.76E-03,1.37E-03,""
2013/1/23 6:00,19.0 ,18.1 ,19.3 ,20.0 ,19.3 ,19.5 ,2.3 ,1.9 ,1.85E-03,1.02E-03,1.38E-03,1.29E-03,""
2013/1/23 7:00,19.0 ,18.1 ,19.3 ,20.0 ,19.3 ,19.5 ,2.2 ,1.9 ,1.31E-03,1.15E-03,1.42E-03,1.38E-03,""
2013/1/23 8:00,19.0 ,18.1 ,19.3 ,20.0 ,19.3 ,19.5 ,2.2 ,1.9 ,2.56E-03,1.16E-03,1.43E-03,1.39E-03,""
2013/1/23 9:00,19.0 ,18.0 ,19.3 ,20.0 ,19.3 ,19.5 ,2.2 ,1.9 ,1.70E-03,1.12E-03,1.41E-03,1.34E-03,""
2013/1/23 10:00,19.1 ,18.1 ,19.3 ,20.0 ,19.3 ,19.5 ,2.2 ,1.9 ,1.61E-03,1.17E-03,ND,1.30E-03,""
2013/1/23 11:00,19.0 ,18.0 ,19.3 ,20.0 ,19.3 ,19.5 ,2.5 ,2.0 ,1.93E-03,1.12E-03,1.84E-03,1.36E-03,""
2013/1/23 12:00,19.0 ,18.0 ,19.3 ,20.0 ,19.2 ,19.4 ,2.5 ,2.0 ,2.19E-03,1.10E-03,2.32E-03,1.26E-03,""
2013/1/23 13:00,18.9 ,18.0 ,19.2 ,20.0 ,19.2 ,19.4 ,2.5 ,2.0 ,ND,1.15E-03,2.05E-03,1.26E-03,""
2013/1/23 14:00,19.0 ,18.0 ,19.3 ,20.0 ,19.2 ,19.4 ,2.5 ,2.0 ,1.52E-03,1.11E-03,2.02E-03,1.25E-03,""
2013/1/23 15:00,19.0 ,18.0 ,19.3 ,20.0 ,19.2 ,19.5 ,2.5 ,2.0 ,2.02E-03,1.10E-03,2.17E-03,1.25E-03,""
2013/1/23 16:00,19.0 ,18.1 ,19.3 ,20.0 ,19.2 ,19.5 ,2.5 ,2.0 ,2.09E-03,1.01E-03,2.17E-03,1.32E-03,""
2013/1/23 17:00,19.0 ,18.1 ,19.3 ,20.0 ,19.2 ,19.4 ,2.5 ,2.0 ,1.82E-03,1.10E-03,1.92E-03,1.31E-03,""
2013/1/23 18:00,19.0 ,18.1 ,19.3 ,20.0 ,19.3 ,19.5 ,2.5 ,2.0 ,1.75E-03,1.09E-03,1.43E-03,1.31E-03,""
2013/1/23 19:00,19.0 ,18.0 ,19.3 ,20.0 ,19.2 ,19.4 ,2.5 ,2.0 ,1.49E-03,1.09E-03,2.18E-03,1.29E-03,""
2013/1/23 20:00,19.0 ,18.0 ,19.3 ,20.0 ,19.3 ,19.5 ,2.5 ,2.0 ,1.89E-03,1.08E-03,2.01E-03,1.22E-03,""
2013/1/23 21:00,19.0 ,18.0 ,19.3 ,20.0 ,19.3 ,19.5 ,2.5 ,2.0 ,ND,1.08E-03,2.41E-03,1.28E-03,""
2013/1/23 22:00,19.0 ,18.0 ,19.3 ,20.0 ,19.2 ,19.4 ,2.5 ,2.0 ,1.81E-03,1.07E-03,1.69E-03,1.29E-03,""
2013/1/23 23:00,19.0 ,18.0 ,19.2 ,19.9 ,19.2 ,19.4 ,2.5 ,2.0 ,1.52E-03,1.07E-03,1.91E-03,1.20E-03,""
2013/1/24 0:00,18.9 ,18.0 ,19.2 ,19.9 ,19.2 ,19.4 ,2.5 ,2.0 ,1.37E-03,1.07E-03,1.36E-03,1.21E-03,""
2013/1/24 1:00,18.9 ,17.9 ,19.2 ,19.9 ,19.2 ,19.4 ,2.5 ,2.0 ,2.03E-03,1.05E-03,1.57E-03,1.28E-03,""
2013/1/24 2:00,18.9 ,17.9 ,19.2 ,19.9 ,19.2 ,19.4 ,2.5 ,2.0 ,1.59E-03,1.05E-03,1.66E-03,1.27E-03,""
2013/1/24 3:00,18.9 ,18.0 ,19.2 ,19.9 ,19.2 ,19.4 ,2.5 ,2.0 ,1.58E-03,1.05E-03,1.76E-03,1.19E-03,""
2013/1/24 4:00,18.9 ,17.9 ,19.2 ,19.9 ,19.1 ,19.3 ,2.5 ,2.0 ,1.55E-03,1.05E-03,1.92E-03,1.23E-03,""
2013/1/24 5:00,18.9 ,17.9 ,19.2 ,19.9 ,19.1 ,19.3 ,2.5 ,2.0 ,1.55E-03,1.04E-03,1.87E-03,1.24E-03,""
2013/1/24 6:00,18.8 ,17.9 ,19.1 ,19.8 ,19.1 ,19.3 ,2.5 ,2.0 ,1.31E-03,1.06E-03,1.55E-03,1.25E-03,""
2013/1/24 7:00,18.8 ,17.9 ,19.1 ,19.8 ,19.1 ,19.3 ,2.5 ,2.0 ,ND,1.03E-03,1.31E-03,1.23E-03,""
2013/1/24 8:00,18.8 ,17.9 ,19.1 ,19.8 ,19.1 ,19.3 ,2.5 ,2.0 ,1.91E-03,1.02E-03,1.32E-03,1.22E-03,""
2013/1/24 9:00,18.8 ,17.9 ,19.1 ,19.8 ,19.1 ,19.3 ,2.5 ,2.0 ,1.81E-03,1.01E-03,ND,1.23E-03,""
2013/1/24 10:00,18.8 ,17.8 ,19.1 ,19.8 ,19.0 ,19.2 ,2.5 ,2.0 ,2.01E-03,1.00E-03,1.77E-03,1.22E-03,""
2013/1/24 11:00,18.8 ,17.8 ,19.1 ,19.7 ,19.0 ,19.2 ,2.5 ,2.0 ,1.76E-03,1.04E-03,1.92E-03,1.21E-03,""
2013/1/24 12:00,18.7 ,17.8 ,19.0 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.42E-03,9.94E-04,1.92E-03,1.18E-03,""
2013/1/24 13:00,18.7 ,17.8 ,19.0 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,2.08E-03,1.01E-03,1.37E-03,1.12E-03,""
2013/1/24 14:00,18.7 ,17.8 ,19.0 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.36E-03,1.01E-03,1.47E-03,1.12E-03,""
2013/1/24 15:00,18.7 ,17.8 ,19.0 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,2.18E-03,9.97E-04,1.53E-03,1.20E-03,""
2013/1/24 16:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.69E-03,9.76E-04,1.34E-03,1.19E-03,""
2013/1/24 17:00,18.8 ,17.8 ,19.0 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.40E-03,9.91E-04,1.36E-03,1.19E-03,""
2013/1/24 18:00,18.8 ,17.9 ,19.1 ,19.8 ,19.1 ,19.3 ,2.6 ,2.0 ,2.04E-03,1.00E-03,1.48E-03,1.17E-03,""
2013/1/24 19:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.57E-03,9.70E-04,1.73E-03,1.18E-03,""
2013/1/24 20:00,18.8 ,17.9 ,19.0 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.55E-03,9.74E-04,2.03E-03,1.07E-03,""
2013/1/24 21:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.5 ,2.0 ,1.78E-03,9.59E-04,2.12E-03,1.17E-03,""
2013/1/24 22:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.5 ,2.0 ,2.16E-03,9.54E-04,2.34E-03,1.14E-03,""
2013/1/24 23:00,18.8 ,17.9 ,19.0 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.11E-03,9.75E-04,1.99E-03,1.07E-03,""
2013/1/25 0:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.27E-03,9.67E-04,ND,1.09E-03,""
2013/1/25 1:00,18.8 ,17.9 ,19.0 ,19.7 ,19.0 ,19.2 ,2.5 ,2.0 ,1.95E-03,9.44E-04,1.73E-03,1.14E-03,""
2013/1/25 2:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.56E-03,9.47E-04,1.41E-03,1.13E-03,""
2013/1/25 3:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.6 ,2.0 ,1.88E-03,9.36E-04,1.65E-03,1.13E-03,""
2013/1/25 4:00,18.8 ,17.9 ,19.1 ,19.7 ,19.1 ,19.2 ,2.6 ,2.0 ,1.55E-03,9.57E-04,1.48E-03,1.05E-03,""
2013/1/25 5:00,18.8 ,17.9 ,19.1 ,19.8 ,19.1 ,19.3 ,2.6 ,2.0 ,1.42E-03,9.40E-04,2.11E-03,1.10E-03,""
2013/1/25 6:00,18.8 ,17.9 ,19.1 ,19.7 ,19.1 ,19.3 ,2.6 ,2.0 ,1.10E-03,9.46E-04,1.68E-03,1.05E-03,""
2013/1/25 7:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.5 ,2.0 ,1.66E-03,9.25E-04,2.23E-03,1.09E-03,""
2013/1/25 8:00,18.8 ,17.9 ,19.0 ,19.7 ,19.0 ,19.2 ,2.5 ,2.0 ,1.76E-03,9.32E-04,1.91E-03,1.09E-03,""
2013/1/25 9:00,18.8 ,17.9 ,19.1 ,19.7 ,19.0 ,19.2 ,2.5 ,2.0 ,1.85E-03,9.09E-04,2.00E-03,1.11E-03,""
2013/1/25 10:00,18.8 ,17.9 ,19.1 ,19.7 ,19.1 ,19.3 ,2.5 ,2.0 ,2.05E-03,9.03E-04,ND,1.11E-03,""
2013/1/25 11:00,18.7 ,17.8 ,19.0 ,19.7 ,19.0 ,19.2 ,2.5 ,2.0 ,1.32E-03,9.23E-04,1.78E-03,1.02E-03,""
2013/1/25 12:00,18.7 ,17.8 ,18.9 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,1.54E-03,8.94E-04,1.65E-03,1.10E-03,""
2013/1/25 13:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,2.15E-03,8.95E-04,1.30E-03,1.10E-03,""
2013/1/25 14:00,18.7 ,17.8 ,19.0 ,19.6 ,18.9 ,19.1 ,2.5 ,2.0 ,1.82E-03,9.06E-04,1.46E-03,1.08E-03,""
2013/1/25 15:00,18.6 ,17.8 ,18.9 ,19.6 ,18.9 ,19.1 ,2.5 ,2.0 ,1.68E-03,8.32E-04,1.48E-03,1.08E-03,""
2013/1/25 16:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,1.85E-03,9.02E-04,1.60E-03,1.07E-03,""
2013/1/25 17:00,18.6 ,17.8 ,18.9 ,19.6 ,18.9 ,19.1 ,2.5 ,2.0 ,1.87E-03,8.87E-04,1.10E-03,1.08E-03,""
2013/1/25 18:00,18.6 ,17.8 ,18.9 ,19.6 ,18.9 ,19.1 ,2.5 ,2.0 ,1.11E-03,9.10E-04,2.04E-03,1.05E-03,""
2013/1/25 19:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,1.58E-03,8.79E-04,1.80E-03,9.95E-04,""
2013/1/25 20:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,2.13E-03,8.70E-04,1.79E-03,1.04E-03,""
2013/1/25 21:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,1.66E-03,8.26E-04,2.08E-03,1.04E-03,""
2013/1/25 22:00,18.7 ,17.9 ,19.0 ,19.6 ,19.0 ,19.2 ,2.5 ,2.0 ,1.46E-03,8.72E-04,1.67E-03,1.05E-03,""
2013/1/25 23:00,18.7 ,17.9 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,2.15E-03,8.57E-04,1.58E-03,1.06E-03,""
2013/1/26 0:00,18.7 ,17.9 ,19.0 ,19.6 ,19.0 ,19.2 ,2.5 ,2.0 ,1.74E-03,8.66E-04,1.30E-03,1.04E-03,""
2013/1/26 1:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,1.59E-03,8.79E-04,1.64E-03,1.05E-03,""
2013/1/26 2:00,18.7 ,17.9 ,19.0 ,19.6 ,19.0 ,19.2 ,2.5 ,2.0 ,1.48E-03,8.65E-04,1.51E-03,1.06E-03,""
2013/1/26 3:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,1.34E-03,8.79E-04,1.83E-03,9.63E-04,""
2013/1/26 4:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,1.83E-03,8.68E-04,1.44E-03,1.03E-03,""
2013/1/26 5:00,18.7 ,17.8 ,19.0 ,19.6 ,19.0 ,19.1 ,2.5 ,2.0 ,1.91E-03,8.60E-04,1.65E-03,9.57E-04,""
2013/1/26 6:00,18.6 ,17.8 ,18.9 ,19.6 ,18.9 ,19.1 ,2.5 ,2.0 ,1.55E-03,8.73E-04,1.69E-03,9.49E-04,""
2013/1/26 7:00,18.6 ,17.8 ,18.9 ,19.5 ,18.9 ,19.1 ,2.5 ,2.0 ,1.66E-03,8.45E-04,1.36E-03,9.55E-04,""
2013/1/26 8:00,18.6 ,17.7 ,18.9 ,19.5 ,18.9 ,19.1 ,2.5 ,2.0 ,1.64E-03,8.41E-04,1.98E-03,9.98E-04,""
2013/1/26 9:00,18.6 ,17.7 ,18.9 ,19.5 ,18.9 ,19.0 ,2.5 ,2.0 ,1.60E-03,8.39E-04,1.31E-03,1.01E-03,""
2013/1/26 10:00,18.6 ,17.7 ,18.9 ,19.5 ,18.9 ,19.1 ,2.6 ,2.0 ,1.38E-03,8.44E-04,2.29E-03,1.02E-03,""
2013/1/26 11:00,18.5 ,17.7 ,18.8 ,19.5 ,18.9 ,19.0 ,2.6 ,2.0 ,1.74E-03,8.28E-04,1.69E-03,1.01E-03,""
2013/1/26 12:00,18.5 ,17.6 ,18.8 ,19.4 ,18.8 ,19.0 ,2.6 ,2.0 ,1.84E-03,8.32E-04,2.21E-03,9.83E-04,""
2013/1/26 13:00,18.4 ,17.6 ,18.7 ,19.3 ,18.8 ,18.9 ,2.6 ,2.0 ,1.94E-03,8.14E-04,1.77E-03,9.29E-04,""
2013/1/26 14:00,18.4 ,17.6 ,18.7 ,19.3 ,18.8 ,18.9 ,2.6 ,2.0 ,1.25E-03,8.38E-04,1.49E-03,1.00E-03,""
2013/1/26 15:00,18.4 ,17.6 ,18.7 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.63E-03,8.23E-04,1.88E-03,9.82E-04,""
2013/1/26 16:00,18.4 ,17.6 ,18.7 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.74E-03,8.24E-04,1.89E-03,9.85E-04,""
2013/1/26 17:00,18.4 ,17.6 ,18.8 ,19.4 ,18.8 ,18.9 ,2.5 ,2.0 ,1.43E-03,8.24E-04,1.40E-03,1.01E-03,""
2013/1/26 18:00,18.4 ,17.6 ,18.8 ,19.4 ,18.8 ,18.9 ,2.5 ,2.0 ,1.31E-03,8.33E-04,9.41E-04,9.38E-04,""
2013/1/26 19:00,18.4 ,17.6 ,18.7 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.86E-03,8.04E-04,1.49E-03,9.78E-04,""
2013/1/26 20:00,18.4 ,17.6 ,18.7 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.50E-03,8.32E-04,1.11E-03,9.25E-04,""
2013/1/26 21:00,18.4 ,17.6 ,18.7 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,2.03E-03,8.14E-04,1.94E-03,9.50E-04,""
2013/1/26 22:00,18.4 ,17.6 ,18.7 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.47E-03,8.19E-04,2.09E-03,9.52E-04,""
2013/1/26 23:00,18.3 ,17.5 ,18.7 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.66E-03,7.97E-04,1.64E-03,9.25E-04,""
2013/1/27 0:00,18.3 ,17.4 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,2.10E-03,7.95E-04,1.83E-03,9.58E-04,""
2013/1/27 1:00,18.2 ,17.3 ,18.5 ,19.1 ,18.6 ,18.7 ,2.5 ,2.0 ,1.85E-03,8.05E-04,1.94E-03,9.34E-04,""
2013/1/27 2:00,18.1 ,17.3 ,18.5 ,19.1 ,18.5 ,18.7 ,2.5 ,2.0 ,1.59E-03,8.01E-04,1.83E-03,9.54E-04,""
2013/1/27 3:00,18.1 ,17.2 ,18.4 ,19.0 ,18.5 ,18.6 ,2.5 ,2.0 ,2.28E-03,7.83E-04,1.90E-03,9.43E-04,""
2013/1/27 4:00,18.0 ,17.2 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,2.0 ,1.64E-03,8.02E-04,1.41E-03,8.95E-04,""
2013/1/27 5:00,18.0 ,17.2 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,2.0 ,1.70E-03,7.87E-04,1.40E-03,9.49E-04,""
2013/1/27 6:00,17.9 ,17.2 ,18.3 ,18.9 ,18.4 ,18.5 ,2.5 ,2.0 ,1.54E-03,7.89E-04,2.11E-03,9.42E-04,""
2013/1/27 7:00,18.0 ,17.2 ,18.3 ,18.9 ,18.4 ,18.5 ,2.5 ,2.0 ,1.94E-03,7.89E-04,1.36E-03,9.63E-04,""
2013/1/27 8:00,18.0 ,17.2 ,18.3 ,18.9 ,18.4 ,18.5 ,2.5 ,2.0 ,1.26E-03,8.05E-04,2.06E-03,8.70E-04,""
2013/1/27 9:00,18.0 ,17.2 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,2.0 ,1.76E-03,7.87E-04,1.59E-03,9.36E-04,""
2013/1/27 10:00,18.0 ,17.2 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,2.0 ,1.88E-03,7.85E-04,1.91E-03,9.43E-04,""
2013/1/27 11:00,18.0 ,17.2 ,18.3 ,18.9 ,18.4 ,18.5 ,2.5 ,2.0 ,1.76E-03,8.00E-04,1.66E-03,9.40E-04,""
2013/1/27 12:00,18.0 ,17.2 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,2.0 ,1.40E-03,7.85E-04,1.63E-03,9.21E-04,""
2013/1/27 13:00,18.0 ,17.3 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,2.0 ,1.82E-03,7.77E-04,1.49E-03,9.44E-04,""
2013/1/27 14:00,18.1 ,17.3 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,2.0 ,1.43E-03,7.86E-04,1.79E-03,9.25E-04,""
2013/1/27 15:00,18.1 ,17.3 ,18.4 ,19.0 ,18.5 ,18.6 ,2.5 ,2.0 ,1.93E-03,7.73E-04,2.14E-03,9.23E-04,""
2013/1/27 16:00,18.1 ,17.3 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,2.0 ,1.43E-03,7.74E-04,1.88E-03,9.64E-04,""
2013/1/27 17:00,18.1 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,2.0 ,1.57E-03,7.76E-04,1.21E-03,9.32E-04,""
2013/1/27 18:00,18.1 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,2.0 ,1.83E-03,7.70E-04,1.69E-03,9.11E-04,""
2013/1/27 19:00,18.2 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,2.0 ,1.64E-03,7.79E-04,1.63E-03,9.31E-04,""
2013/1/27 20:00,18.3 ,17.5 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,2.03E-03,7.58E-04,1.70E-03,9.16E-04,""
2013/1/27 21:00,18.3 ,17.5 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.38E-03,7.60E-04,2.07E-03,8.82E-04,""
2013/1/27 22:00,18.4 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.13E-03,7.81E-04,2.20E-03,8.87E-04,""
2013/1/27 23:00,18.3 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.84E-03,7.58E-04,2.01E-03,8.99E-04,""
2013/1/28 0:00,18.4 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,2.18E-03,7.46E-04,1.19E-03,9.16E-04,""
2013/1/28 1:00,18.4 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.88E-03,7.63E-04,1.28E-03,9.22E-04,""
2013/1/28 2:00,18.4 ,17.6 ,18.7 ,19.3 ,18.7 ,18.8 ,2.5 ,2.0 ,1.52E-03,7.61E-04,1.85E-03,9.05E-04,""
2013/1/28 3:00,18.4 ,17.6 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.09E-03,7.76E-04,1.77E-03,8.50E-04,""
2013/1/28 4:00,18.4 ,17.6 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.89E-03,7.38E-04,2.14E-03,8.94E-04,""
2013/1/28 5:00,18.4 ,17.6 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.78E-03,7.52E-04,2.25E-03,8.67E-04,""
2013/1/28 6:00,18.3 ,17.6 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.48E-03,7.52E-04,2.24E-03,8.94E-04,""
2013/1/28 7:00,18.4 ,17.6 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.68E-03,7.61E-04,1.97E-03,8.87E-04,""
2013/1/28 8:00,18.3 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.66E-03,7.51E-04,1.93E-03,8.75E-04,""
2013/1/28 9:00,18.3 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.87E-03,7.46E-04,1.33E-03,9.11E-04,""
2013/1/28 10:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.41E-03,7.49E-04,1.54E-03,8.98E-04,""
2013/1/28 11:00,18.3 ,17.5 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.80E-03,7.26E-04,1.63E-03,8.37E-04,""
2013/1/28 12:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.63E-03,7.43E-04,1.81E-03,8.17E-04,""
2013/1/28 13:00,18.3 ,17.5 ,18.6 ,19.2 ,18.6 ,18.7 ,2.5 ,2.0 ,1.90E-03,7.32E-04,1.34E-03,8.84E-04,""
2013/1/28 14:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.7 ,2.5 ,2.0 ,1.55E-03,7.51E-04,1.46E-03,8.78E-04,""
2013/1/28 15:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,2.23E-03,7.20E-04,2.16E-03,8.66E-04,""
2013/1/28 16:00,18.4 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.59E-03,7.44E-04,1.44E-03,8.92E-04,""
2013/1/28 17:00,18.4 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.57E-03,7.49E-04,1.87E-03,8.77E-04,""
2013/1/28 18:00,18.4 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.53E-03,7.50E-04,1.94E-03,8.06E-04,""
2013/1/28 19:00,18.4 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.54E-03,7.43E-04,1.77E-03,8.64E-04,""
2013/1/28 20:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.52E-03,7.38E-04,2.07E-03,8.86E-04,""
2013/1/28 21:00,18.4 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.64E-03,7.52E-04,1.73E-03,8.68E-04,""
2013/1/28 22:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.58E-03,7.27E-04,1.83E-03,8.70E-04,""
2013/1/28 23:00,18.4 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.66E-03,7.32E-04,2.05E-03,8.62E-04,""
2013/1/29 0:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.56E-03,7.42E-04,1.84E-03,8.56E-04,""
2013/1/29 1:00,18.4 ,17.6 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.70E-03,7.24E-04,2.20E-03,8.58E-04,""
2013/1/29 2:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.76E-03,7.26E-04,1.75E-03,8.57E-04,""
2013/1/29 3:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,2.0 ,1.62E-03,7.18E-04,1.78E-03,8.57E-04,""
2013/1/29 4:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,2.0 ,1.93E-03,7.27E-04,1.91E-03,8.55E-04,""
2013/1/29 5:00,18.3 ,17.5 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,2.0 ,1.15E-03,7.35E-04,1.42E-03,8.54E-04,""
2013/1/29 6:00,18.3 ,17.5 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,2.0 ,1.74E-03,7.23E-04,1.75E-03,8.05E-04,""
2013/1/29 7:00,18.2 ,17.5 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,2.15E-03,7.06E-04,1.80E-03,8.52E-04,""
2013/1/29 8:00,18.3 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.52E-03,7.44E-04,1.86E-03,8.09E-04,""
2013/1/29 9:00,18.3 ,17.5 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.40E-03,7.25E-04,1.76E-03,8.64E-04,""
2013/1/29 10:00,18.3 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.03E-03,7.32E-04,1.77E-03,8.39E-04,""
2013/1/29 11:00,18.2 ,17.5 ,18.5 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,2.07E-03,7.14E-04,2.18E-03,8.51E-04,""
2013/1/29 12:00,18.2 ,17.5 ,18.5 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.34E-03,7.37E-04,1.85E-03,8.48E-04,""
2013/1/29 13:00,18.2 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.35E-03,7.33E-04,1.74E-03,8.42E-04,""
2013/1/29 14:00,18.1 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.51E-03,7.16E-04,2.14E-03,8.32E-04,""
2013/1/29 15:00,18.2 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.56E-03,7.32E-04,1.21E-03,8.71E-04,""
2013/1/29 16:00,18.2 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.21E-03,7.31E-04,1.43E-03,8.66E-04,""
2013/1/29 17:00,18.2 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.59E-03,7.22E-04,1.77E-03,8.56E-04,""
2013/1/29 18:00,18.2 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.59E-03,7.22E-04,1.60E-03,8.58E-04,""
2013/1/29 19:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,2.19E-03,7.06E-04,1.71E-03,8.45E-04,""
2013/1/29 20:00,18.2 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.56E-03,7.24E-04,1.69E-03,8.49E-04,""
2013/1/29 21:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.40E-03,7.18E-04,1.72E-03,8.39E-04,""
2013/1/29 22:00,18.2 ,17.5 ,18.5 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.31E-03,7.33E-04,2.19E-03,8.41E-04,""
2013/1/29 23:00,18.2 ,17.5 ,18.5 ,19.1 ,18.5 ,18.6 ,2.5 ,1.9 ,1.21E-03,7.15E-04,2.15E-03,8.17E-04,""
2013/1/30 0:00,18.2 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.32E-03,7.06E-04,1.58E-03,8.44E-04,""
2013/1/30 1:00,18.2 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.69E-03,7.13E-04,1.68E-03,8.33E-04,""
2013/1/30 2:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,2.02E-03,6.99E-04,1.70E-03,8.38E-04,""
2013/1/30 3:00,18.2 ,17.5 ,18.5 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.55E-03,7.11E-04,2.39E-03,8.20E-04,""
2013/1/30 4:00,18.2 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.58E-03,7.10E-04,1.85E-03,8.20E-04,""
2013/1/30 5:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.83E-03,7.03E-04,1.87E-03,8.24E-04,""
2013/1/30 6:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.57E-03,6.99E-04,1.93E-03,8.02E-04,""
2013/1/30 7:00,18.2 ,17.5 ,18.5 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.55E-03,6.99E-04,1.26E-03,8.32E-04,""
2013/1/30 8:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.64E-03,7.11E-04,1.53E-03,8.37E-04,""
2013/1/30 9:00,18.2 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,2.01E-03,6.92E-04,1.98E-03,8.12E-04,""
2013/1/30 10:00,18.1 ,17.4 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.55E-03,7.11E-04,2.31E-03,7.74E-04,""
2013/1/30 11:00,18.1 ,17.4 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.53E-03,7.22E-04,1.81E-03,7.81E-04,""
2013/1/30 12:00,18.1 ,17.4 ,18.5 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.82E-03,6.88E-04,1.16E-03,8.43E-04,""
2013/1/30 13:00,18.2 ,17.4 ,18.5 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.93E-03,6.86E-04,1.65E-03,8.37E-04,""
2013/1/30 14:00,18.2 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.42E-03,7.22E-04,1.85E-03,8.24E-04,""
2013/1/30 15:00,18.1 ,17.4 ,18.4 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.57E-03,6.92E-04,1.64E-03,8.38E-04,""
2013/1/30 16:00,18.1 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.54E-03,7.02E-04,1.95E-03,8.27E-04,""
2013/1/30 17:00,18.1 ,17.3 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.64E-03,6.87E-04,1.81E-03,8.22E-04,""
2013/1/30 18:00,18.1 ,17.4 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.43E-03,7.19E-04,1.45E-03,7.96E-04,""
2013/1/30 19:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.38E-03,7.06E-04,1.42E-03,8.47E-04,""
2013/1/30 20:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.59E-03,6.90E-04,1.89E-03,8.30E-04,""
2013/1/30 21:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.62E-03,7.02E-04,1.54E-03,8.43E-04,""
2013/1/30 22:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.52E-03,7.05E-04,1.17E-03,8.43E-04,""
2013/1/30 23:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.39E-03,7.07E-04,1.17E-03,8.30E-04,""
2013/1/31 0:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,2.02E-03,6.89E-04,1.83E-03,8.30E-04,""
2013/1/31 1:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.81E-03,6.93E-04,2.07E-03,8.12E-04,""
2013/1/31 2:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.92E-03,6.89E-04,1.99E-03,8.16E-04,""
2013/1/31 3:00,18.1 ,17.4 ,18.4 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.41E-03,7.07E-04,1.77E-03,8.20E-04,""
2013/1/31 4:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.43E-03,6.99E-04,1.53E-03,8.32E-04,""
2013/1/31 5:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,2.03E-03,6.87E-04,1.30E-03,8.48E-04,""
2013/1/31 6:00,18.1 ,17.3 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.96E-03,6.91E-04,1.95E-03,8.15E-04,""
2013/1/31 7:00,18.1 ,17.3 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.51E-03,6.96E-04,1.46E-03,8.22E-04,""
2013/1/31 8:00,18.1 ,17.3 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.83E-03,6.99E-04,1.42E-03,8.35E-04,""
2013/1/31 9:00,18.0 ,17.3 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.39E-03,7.10E-04,1.20E-03,8.30E-04,""
2013/1/31 10:00,18.0 ,17.3 ,18.3 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.98E-03,6.92E-04,1.81E-03,8.23E-04,""
2013/1/31 11:00,17.9 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,1.52E-03,7.03E-04,2.06E-03,8.18E-04,""
2013/1/31 12:00,17.9 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,1.82E-03,6.88E-04,1.54E-03,7.79E-04,""
2013/1/31 13:00,17.9 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,1.76E-03,7.03E-04,1.83E-03,8.08E-04,""
2013/1/31 14:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,1.22E-03,7.05E-04,1.26E-03,8.38E-04,""
2013/1/31 15:00,18.1 ,17.3 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.83E-03,6.89E-04,1.74E-03,8.03E-04,""
2013/1/31 16:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.64E-03,6.97E-04,1.72E-03,8.16E-04,""
2013/1/31 17:00,18.1 ,17.4 ,18.3 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.25E-03,7.05E-04,2.05E-03,7.65E-04,""
2013/1/31 18:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.70E-03,6.52E-04,1.92E-03,8.18E-04,""
2013/1/31 19:00,18.1 ,17.4 ,18.5 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.89E-03,7.07E-04,1.37E-03,8.32E-04,""
2013/1/31 20:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.87E-03,6.77E-04,1.87E-03,8.06E-04,""
2013/1/31 21:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.19E-03,7.02E-04,1.81E-03,8.17E-04,""
2013/1/31 22:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.39E-03,7.08E-04,1.55E-03,8.19E-04,""
2013/1/31 23:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.52E-03,7.06E-04,2.01E-03,8.00E-04,""
2013/2/1 0:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.95E-03,6.34E-04,1.16E-03,8.35E-04,""
2013/2/1 1:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.57E-03,6.91E-04,1.71E-03,8.14E-04,""
2013/2/1 2:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.45E-03,6.87E-04,1.52E-03,7.71E-04,""
2013/2/1 3:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,2.16E-03,6.90E-04,2.02E-03,8.10E-04,""
2013/2/1 4:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,2.00E-03,6.84E-04,1.84E-03,8.24E-04,""
2013/2/1 5:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.91E-03,6.83E-04,1.40E-03,8.25E-04,""
2013/2/1 6:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.45E-03,6.79E-04,1.63E-03,8.22E-04,""
2013/2/1 7:00,18.1 ,17.3 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.49E-03,6.84E-04,1.24E-03,8.28E-04,""
2013/2/1 8:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.72E-03,6.89E-04,1.78E-03,7.95E-04,""
2013/2/1 9:00,18.1 ,17.3 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.60E-03,6.74E-04,1.79E-03,8.19E-04,""
2013/2/1 10:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,-,-,2.01E-03,8.13E-04,""
2013/2/1 11:00,17.9 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,-,-,1.82E-03,8.21E-04,""
2013/2/1 12:00,17.9 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,-,-,1.97E-03,7.47E-04,""
2013/2/1 13:00,18.1 ,17.3 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,-,-,1.42E-03,8.01E-04,""
2013/2/1 14:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,2.24E-03,6.74E-04,1.53E-03,8.22E-04,""
2013/2/1 15:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,1.69E-03,6.91E-04,2.01E-03,8.06E-04,""
2013/2/1 16:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.5 ,2.5 ,1.9 ,1.66E-03,6.75E-04,1.77E-03,8.18E-04,""
2013/2/1 17:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,2.21E-03,6.67E-04,1.94E-03,8.08E-04,""
2013/2/1 18:00,18.0 ,17.4 ,18.3 ,18.8 ,18.3 ,18.5 ,2.5 ,1.9 ,1.78E-03,6.69E-04,1.81E-03,8.05E-04,""
2013/2/1 19:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,1.75E-03,6.69E-04,1.39E-03,7.66E-04,""
2013/2/1 20:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.74E-03,6.95E-04,1.70E-03,7.63E-04,""
2013/2/1 21:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.70E-03,6.74E-04,1.34E-03,8.10E-04,""
2013/2/1 22:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.5 ,1.9 ,1.69E-03,6.96E-04,1.50E-03,8.07E-04,""
2013/2/1 23:00,18.1 ,17.4 ,18.3 ,18.8 ,18.3 ,18.5 ,2.5 ,1.9 ,1.21E-03,7.04E-04,1.62E-03,8.23E-04,""
2013/2/2 0:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.76E-03,6.90E-04,1.58E-03,8.29E-04,""
2013/2/2 1:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.23E-03,6.94E-04,1.37E-03,8.24E-04,""
2013/2/2 2:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.71E-03,6.84E-04,1.70E-03,7.97E-04,""
2013/2/2 3:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.36E-03,6.96E-04,1.58E-03,8.13E-04,""
2013/2/2 4:00,18.1 ,17.5 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.42E-03,6.90E-04,1.91E-03,8.04E-04,""
2013/2/2 5:00,18.2 ,17.5 ,18.4 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.63E-03,6.88E-04,1.59E-03,8.32E-04,""
2013/2/2 6:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.65E-03,6.75E-04,1.69E-03,7.57E-04,""
2013/2/2 7:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.22E-03,7.06E-04,1.53E-03,8.24E-04,""
2013/2/2 8:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.5 ,1.9 ,1.99E-03,6.89E-04,2.30E-03,7.96E-04,""
2013/2/2 9:00,18.2 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.55E-03,6.93E-04,1.61E-03,7.98E-04,""
2013/2/2 10:00,18.2 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.60E-03,6.74E-04,1.44E-03,8.22E-04,""
2013/2/2 11:00,18.3 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.97E-03,6.68E-04,1.49E-03,8.61E-04,""
2013/2/2 12:00,18.3 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.47E-03,6.97E-04,1.62E-03,8.03E-04,""
2013/2/2 13:00,18.3 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.62E-03,6.74E-04,1.95E-03,7.77E-04,""
2013/2/2 14:00,18.3 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.34E-03,6.97E-04,1.76E-03,8.01E-04,""
2013/2/2 15:00,18.3 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.61E-03,7.08E-04,1.76E-03,8.12E-04,""
2013/2/2 16:00,18.3 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.86E-03,6.73E-04,1.71E-03,8.01E-04,""
2013/2/2 17:00,18.2 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.4 ,1.9 ,1.50E-03,6.86E-04,1.40E-03,8.13E-04,""
2013/2/2 18:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.71E-03,6.62E-04,1.16E-03,7.70E-04,""
2013/2/2 19:00,18.4 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.22E-03,6.82E-04,2.12E-03,7.40E-04,""
2013/2/2 20:00,18.4 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.82E-03,6.92E-04,1.72E-03,8.07E-04,""
2013/2/2 21:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.45E-03,6.88E-04,1.42E-03,8.05E-04,""
2013/2/2 22:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.49E-03,6.91E-04,2.18E-03,7.87E-04,""
2013/2/2 23:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.97E-03,6.59E-04,1.89E-03,7.96E-04,""
2013/2/3 0:00,18.4 ,17.7 ,18.6 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.94E-03,6.61E-04,2.07E-03,7.79E-04,""
2013/2/3 1:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.82E-03,6.81E-04,1.71E-03,7.37E-04,""
2013/2/3 2:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,2.06E-03,6.56E-04,1.73E-03,7.86E-04,""
2013/2/3 3:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.60E-03,6.72E-04,1.62E-03,7.55E-04,""
2013/2/3 4:00,18.4 ,17.7 ,18.7 ,19.2 ,18.6 ,18.8 ,2.4 ,1.9 ,1.59E-03,6.78E-04,1.47E-03,7.41E-04,""
2013/2/3 5:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.75E-03,6.69E-04,1.57E-03,8.03E-04,""
2013/2/3 6:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.78E-03,6.68E-04,1.45E-03,7.44E-04,""
2013/2/3 7:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.10E-03,6.83E-04,1.47E-03,7.88E-04,""
2013/2/3 8:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.35E-03,6.88E-04,2.04E-03,7.33E-04,""
2013/2/3 9:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.22E-03,6.88E-04,1.72E-03,7.94E-04,""
2013/2/3 10:00,18.4 ,17.7 ,18.7 ,19.1 ,18.7 ,18.8 ,2.4 ,1.9 ,1.61E-03,6.74E-04,1.65E-03,7.38E-04,""
2013/2/3 11:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.29E-03,6.88E-04,1.50E-03,7.45E-04,""
2013/2/3 12:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.66E-03,6.64E-04,2.18E-03,7.16E-04,""
2013/2/3 13:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.66E-03,6.67E-04,1.99E-03,7.78E-04,""
2013/2/3 14:00,18.4 ,17.7 ,18.7 ,19.2 ,18.6 ,18.8 ,2.4 ,1.9 ,1.40E-03,6.68E-04,1.25E-03,7.61E-04,""
2013/2/3 15:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.43E-03,6.66E-04,1.57E-03,7.50E-04,""
2013/2/3 16:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.79E-03,6.57E-04,1.70E-03,7.37E-04,""
2013/2/3 17:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.41E-03,6.78E-04,1.67E-03,7.99E-04,""
2013/2/3 18:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.29E-03,6.88E-04,1.40E-03,7.29E-04,""
2013/2/3 19:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.80E-03,6.61E-04,2.15E-03,7.24E-04,""
2013/2/3 20:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.96E-03,6.37E-04,2.07E-03,7.60E-04,""
2013/2/3 21:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.71E-03,6.70E-04,1.60E-03,7.79E-04,""
2013/2/3 22:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.76E-03,6.62E-04,1.74E-03,7.81E-04,""
2013/2/3 23:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.54E-03,6.65E-04,1.64E-03,7.92E-04,""
2013/2/4 0:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.82E-03,6.63E-04,1.83E-03,7.16E-04,""
2013/2/4 1:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.53E-03,6.63E-04,2.09E-03,7.67E-04,""
2013/2/4 2:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.56E-03,6.56E-04,1.65E-03,7.21E-04,""
2013/2/4 3:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.40E-03,6.69E-04,1.83E-03,7.23E-04,""
2013/2/4 4:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,2.11E-03,6.34E-04,1.74E-03,7.17E-04,""
2013/2/4 5:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.61E-03,6.76E-04,1.48E-03,7.78E-04,""
2013/2/4 6:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.58E-03,6.49E-04,2.03E-03,7.27E-04,""
2013/2/4 7:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.80E-03,6.41E-04,1.50E-03,7.40E-04,""
2013/2/4 8:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.44E-03,6.74E-04,1.53E-03,7.78E-04,""
2013/2/4 9:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.48E-03,6.60E-04,1.92E-03,7.66E-04,""
2013/2/4 10:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.71E-03,6.55E-04,1.54E-03,7.79E-04,""
2013/2/4 11:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.89E-03,6.51E-04,2.15E-03,7.65E-04,""
2013/2/4 12:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.80E-03,6.55E-04,1.66E-03,7.26E-04,""
2013/2/4 13:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.4 ,1.9 ,1.90E-03,6.37E-04,1.23E-03,7.38E-04,""
2013/2/4 14:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,1.9 ,1.50E-03,6.31E-04,8.33E-04,7.87E-04,""
2013/2/4 15:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.55E-03,6.28E-04,1.47E-03,7.28E-04,""
2013/2/4 16:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,2.04E-03,6.42E-04,1.43E-03,7.34E-04,""
2013/2/4 17:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.54E-03,6.53E-04,1.26E-03,7.68E-04,""
2013/2/4 18:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.52E-03,6.53E-04,1.85E-03,7.10E-04,""
2013/2/4 19:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.94E-03,6.35E-04,1.84E-03,7.64E-04,""
2013/2/4 20:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.15E-03,6.70E-04,1.83E-03,7.58E-04,""
2013/2/4 21:00,18.5 ,17.8 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,2.08E-03,6.34E-04,1.54E-03,7.19E-04,""
2013/2/4 22:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.54E-03,6.57E-04,1.88E-03,7.02E-04,""
2013/2/4 23:00,18.5 ,17.8 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.68E-03,6.35E-04,1.56E-03,7.61E-04,""
2013/2/5 0:00,18.5 ,17.8 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.38E-03,6.44E-04,1.12E-03,7.88E-04,""
2013/2/5 1:00,18.5 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.19E-03,6.59E-04,1.63E-03,7.07E-04,""
2013/2/5 2:00,18.4 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.28E-03,6.78E-04,1.54E-03,7.62E-04,""
2013/2/5 3:00,18.4 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.87E-03,6.44E-04,1.72E-03,7.49E-04,""
2013/2/5 4:00,18.4 ,17.8 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.51E-03,6.52E-04,1.97E-03,7.33E-04,""
2013/2/5 5:00,18.4 ,17.8 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.49E-03,6.27E-04,1.81E-03,6.93E-04,""
2013/2/5 6:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.62E-03,6.37E-04,1.70E-03,7.56E-04,""
2013/2/5 7:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.58E-03,6.41E-04,1.32E-03,7.57E-04,""
2013/2/5 8:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.81E-03,6.38E-04,1.51E-03,7.55E-04,""
2013/2/5 9:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.55E-03,6.43E-04,1.69E-03,7.51E-04,""
2013/2/5 10:00,18.4 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.57E-03,6.32E-04,1.39E-03,7.49E-04,""
2013/2/5 11:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.63E-03,6.39E-04,1.60E-03,7.10E-04,""
2013/2/5 12:00,18.4 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.74E-03,6.20E-04,1.57E-03,7.01E-04,""
2013/2/5 13:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.79E-03,6.44E-04,1.49E-03,7.51E-04,""
2013/2/5 14:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.58E-03,6.36E-04,1.64E-03,7.44E-04,""
2013/2/5 15:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.65E-03,6.33E-04,1.25E-03,7.70E-04,""
2013/2/5 16:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.72E-03,6.23E-04,1.75E-03,7.08E-04,""
2013/2/5 17:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.84E-03,6.12E-04,1.86E-03,7.55E-04,""
2013/2/5 18:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.23E-03,6.46E-04,1.76E-03,6.99E-04,""
2013/2/5 19:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.78E-03,6.19E-04,1.80E-03,6.87E-04,""
2013/2/5 20:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.69E-03,6.14E-04,1.80E-03,7.47E-04,""
2013/2/5 21:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.53E-03,6.35E-04,1.52E-03,7.05E-04,""
2013/2/5 22:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.50E-03,6.40E-04,1.47E-03,7.04E-04,""
2013/2/5 23:00,18.5 ,17.9 ,18.9 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.54E-03,6.17E-04,1.80E-03,6.94E-04,""
2013/2/6 0:00,18.5 ,17.9 ,18.9 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.59E-03,6.35E-04,1.92E-03,7.39E-04,""
2013/2/6 1:00,18.5 ,17.9 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.90E-03,6.23E-04,1.34E-03,7.54E-04,""
2013/2/6 2:00,18.6 ,17.9 ,18.9 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,2.11E-03,6.06E-04,1.60E-03,7.02E-04,""
2013/2/6 3:00,18.5 ,17.9 ,18.9 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.24E-03,6.27E-04,1.35E-03,7.05E-04,""
2013/2/6 4:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.82E-03,6.24E-04,1.91E-03,7.32E-04,""
2013/2/6 5:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.39E-03,6.42E-04,1.52E-03,6.89E-04,""
2013/2/6 6:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.91E-03,6.24E-04,1.20E-03,7.59E-04,""
2013/2/6 7:00,18.5 ,17.9 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,2.03E-03,6.03E-04,1.63E-03,7.39E-04,""
2013/2/6 8:00,18.5 ,17.9 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.63E-03,6.21E-04,2.17E-03,7.28E-04,""
2013/2/6 9:00,18.5 ,17.9 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.38E-03,6.26E-04,1.50E-03,6.93E-04,""
2013/2/6 10:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.41E-03,6.33E-04,1.47E-03,7.21E-04,""
2013/2/6 11:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.28E-03,6.24E-04,2.02E-03,6.73E-04,""
2013/2/6 12:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.38E-03,6.33E-04,1.88E-03,6.88E-04,""
2013/2/6 13:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.65E-03,6.25E-04,1.48E-03,6.72E-04,""
2013/2/6 14:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.59E-03,6.19E-04,1.50E-03,7.27E-04,""
2013/2/6 15:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.93E-03,6.05E-04,1.66E-03,7.22E-04,""
2013/2/6 16:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.50E-03,6.18E-04,2.11E-03,7.26E-04,""
2013/2/6 17:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.77E-03,6.18E-04,1.64E-03,7.26E-04,""
2013/2/6 18:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.48E-03,6.23E-04,1.61E-03,7.14E-04,""
2013/2/6 19:00,18.4 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.30E-03,6.18E-04,1.71E-03,6.78E-04,""
2013/2/6 20:00,18.4 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.76E-03,6.08E-04,1.40E-03,7.24E-04,""
2013/2/6 21:00,18.4 ,17.7 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.65E-03,6.19E-04,1.78E-03,6.84E-04,""
2013/2/6 22:00,18.4 ,17.7 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.89E-03,6.23E-04,1.72E-03,7.22E-04,""
2013/2/6 23:00,18.4 ,17.7 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.92E-03,6.09E-04,2.44E-03,6.95E-04,""
2013/2/7 0:00,18.4 ,17.7 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.30E-03,6.24E-04,1.29E-03,7.25E-04,""
2013/2/7 1:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.87E-03,5.75E-04,1.67E-03,6.78E-04,""
2013/2/7 2:00,18.4 ,17.8 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.48E-03,6.15E-04,1.86E-03,6.64E-04,""
2013/2/7 3:00,18.4 ,17.8 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.73E-03,6.09E-04,1.32E-03,7.30E-04,""
2013/2/7 4:00,18.4 ,17.7 ,18.8 ,19.2 ,18.7 ,18.9 ,2.5 ,1.9 ,1.66E-03,6.24E-04,1.91E-03,7.14E-04,""
2013/2/7 5:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.65E-03,6.10E-04,1.33E-03,7.16E-04,""
2013/2/7 6:00,18.4 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.56E-03,6.16E-04,2.17E-03,6.98E-04,""
2013/2/7 7:00,18.4 ,17.8 ,18.8 ,19.2 ,18.8 ,18.9 ,2.5 ,1.9 ,1.73E-03,6.00E-04,1.64E-03,7.28E-04,""
2013/2/7 8:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.86E-03,5.92E-04,1.79E-03,7.22E-04,""
2013/2/7 9:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,2.07E-03,5.95E-04,1.48E-03,7.18E-04,""
2013/2/7 10:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.69E-03,6.12E-04,1.36E-03,7.19E-04,""
2013/2/7 11:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.82E-03,5.96E-04,1.25E-03,7.21E-04,""
2013/2/7 12:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.98E-03,6.06E-04,1.93E-03,7.01E-04,""
2013/2/7 13:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.12E-03,6.43E-04,1.43E-03,7.30E-04,""
2013/2/7 14:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.70E-03,6.04E-04,1.69E-03,7.09E-04,""
2013/2/7 15:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.98E-03,5.65E-04,1.57E-03,7.03E-04,""
2013/2/7 16:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.66E-03,6.08E-04,1.89E-03,7.04E-04,""
2013/2/7 17:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.66E-03,6.10E-04,2.01E-03,6.99E-04,""
2013/2/7 18:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.68E-03,5.94E-04,1.38E-03,7.15E-04,""
2013/2/7 19:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.48E-03,6.13E-04,1.90E-03,7.16E-04,""
2013/2/7 20:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.88E-03,5.94E-04,1.78E-03,7.07E-04,""
2013/2/7 21:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.94E-03,5.90E-04,1.76E-03,7.11E-04,""
2013/2/7 22:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.66E-03,6.16E-04,1.79E-03,6.44E-04,""
2013/2/7 23:00,18.5 ,17.9 ,18.9 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,1.48E-03,6.21E-04,1.67E-03,7.12E-04,""
2013/2/8 0:00,18.5 ,17.9 ,18.9 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,1.72E-03,6.03E-04,1.58E-03,7.21E-04,""
2013/2/8 1:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.75E-03,6.07E-04,1.73E-03,7.03E-04,""
2013/2/8 2:00,18.6 ,18.0 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.73E-03,6.00E-04,2.15E-03,6.84E-04,""
2013/2/8 3:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.56E-03,6.06E-04,1.73E-03,7.07E-04,""
2013/2/8 4:00,18.6 ,18.0 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.46E-03,6.05E-04,1.59E-03,6.52E-04,""
2013/2/8 5:00,18.7 ,18.0 ,19.0 ,19.5 ,19.0 ,19.1 ,2.5 ,1.9 ,1.34E-03,5.97E-04,1.30E-03,7.30E-04,""
2013/2/8 6:00,18.7 ,18.0 ,19.0 ,19.5 ,19.0 ,19.1 ,2.5 ,1.9 ,1.63E-03,5.98E-04,1.79E-03,7.01E-04,""
2013/2/8 7:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.56E-03,5.92E-04,1.82E-03,7.08E-04,""
2013/2/8 8:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.47E-03,6.01E-04,1.54E-03,7.10E-04,""
2013/2/8 9:00,18.6 ,18.0 ,19.0 ,19.4 ,18.9 ,19.1 ,2.5 ,1.9 ,1.56E-03,6.00E-04,1.55E-03,7.00E-04,""
2013/2/8 10:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.93E-03,5.98E-04,2.27E-03,6.12E-04,""
2013/2/8 11:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.87E-03,5.90E-04,1.83E-03,6.93E-04,""
2013/2/8 12:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.83E-03,5.82E-04,1.86E-03,7.00E-04,""
2013/2/8 13:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.52E-03,6.00E-04,1.85E-03,7.05E-04,""
2013/2/8 14:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.46E-03,6.08E-04,1.50E-03,6.65E-04,""
2013/2/8 15:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.66E-03,5.92E-04,1.65E-03,6.62E-04,""
2013/2/8 16:00,18.5 ,17.8 ,18.9 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,1.63E-03,6.00E-04,1.87E-03,7.19E-04,""
2013/2/8 17:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.61E-03,5.94E-04,1.69E-03,6.45E-04,""
2013/2/8 18:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.80E-03,5.89E-04,1.59E-03,7.01E-04,""
2013/2/8 19:00,18.5 ,17.9 ,18.9 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,1.74E-03,5.91E-04,1.41E-03,7.08E-04,""
2013/2/8 20:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.49E-03,5.91E-04,1.64E-03,6.93E-04,""
2013/2/8 21:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.93E-03,5.93E-04,1.33E-03,7.01E-04,""
2013/2/8 22:00,18.5 ,17.8 ,18.9 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,2.27E-03,5.68E-04,1.59E-03,6.87E-04,""
2013/2/8 23:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.68E-03,5.89E-04,1.49E-03,6.99E-04,""
2013/2/9 0:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.60E-03,5.87E-04,1.67E-03,6.85E-04,""
2013/2/9 1:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.58E-03,5.78E-04,1.93E-03,6.82E-04,""
2013/2/9 2:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,2.09E-03,5.66E-04,1.46E-03,6.55E-04,""
2013/2/9 3:00,18.5 ,17.8 ,18.9 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,1.37E-03,6.08E-04,1.82E-03,6.79E-04,""
2013/2/9 4:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,1.9 ,1.59E-03,5.87E-04,1.73E-03,7.03E-04,""
2013/2/9 5:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.71E-03,5.69E-04,1.28E-03,6.49E-04,""
2013/2/9 6:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.71E-03,5.87E-04,1.22E-03,6.99E-04,""
2013/2/9 7:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,1.8 ,1.88E-03,5.87E-04,1.58E-03,6.73E-04,""
2013/2/9 8:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,1.8 ,1.46E-03,5.94E-04,2.11E-03,6.23E-04,""
2013/2/9 9:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,1.8 ,1.75E-03,5.89E-04,1.97E-03,6.28E-04,""
2013/2/9 10:00,18.4 ,17.7 ,18.7 ,19.2 ,18.8 ,18.9 ,2.4 ,1.8 ,1.73E-03,6.68E-04,1.74E-03,6.43E-04,""
2013/2/9 11:00,18.4 ,17.7 ,18.7 ,19.2 ,18.8 ,18.9 ,2.4 ,1.8 ,1.73E-03,6.72E-04,1.53E-03,6.90E-04,""
2013/2/9 12:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.9 ,2.4 ,1.8 ,1.77E-03,6.77E-04,1.59E-03,6.85E-04,""
2013/2/9 13:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,1.8 ,1.69E-03,5.84E-04,1.64E-03,6.49E-04,""
2013/2/9 14:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,1.8 ,2.02E-03,5.79E-04,1.72E-03,6.90E-04,""
2013/2/9 15:00,18.5 ,17.9 ,18.9 ,19.3 ,18.8 ,19.0 ,2.4 ,1.8 ,1.67E-03,5.92E-04,1.91E-03,6.62E-04,""
2013/2/9 16:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.62E-03,5.89E-04,1.60E-03,6.94E-04,""
2013/2/9 17:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,2.01E-03,5.61E-04,1.30E-03,6.41E-04,""
2013/2/9 18:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.58E-03,5.83E-04,1.64E-03,6.47E-04,""
2013/2/9 19:00,18.5 ,17.9 ,18.9 ,19.3 ,18.9 ,19.0 ,2.4 ,1.8 ,1.78E-03,5.37E-04,1.90E-03,6.75E-04,""
2013/2/9 20:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.66E-03,5.92E-04,1.69E-03,6.76E-04,""
2013/2/9 21:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.51E-03,5.86E-04,1.70E-03,6.48E-04,""
