,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/2/9 22:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.72E-03,5.87E-04,1.70E-03,6.95E-04,""
2013/2/9 23:00,18.6 ,17.9 ,19.0 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,1.43E-03,5.89E-04,1.56E-03,6.85E-04,""
2013/2/10 0:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.60E-03,5.87E-04,2.04E-03,6.62E-04,""
2013/2/10 1:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.40E-03,5.82E-04,1.88E-03,6.82E-04,""
2013/2/10 2:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.67E-03,5.90E-04,1.52E-03,6.86E-04,""
2013/2/10 3:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,1.91E-03,5.87E-04,1.59E-03,6.73E-04,""
2013/2/10 4:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.76E-03,5.89E-04,1.22E-03,6.85E-04,""
2013/2/10 5:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.63E-03,5.79E-04,1.79E-03,6.78E-04,""
2013/2/10 6:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.77E-03,5.72E-04,1.82E-03,6.79E-04,""
2013/2/10 7:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.98E-03,5.69E-04,1.46E-03,6.89E-04,""
2013/2/10 8:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,2.23E-03,5.54E-04,9.44E-04,7.07E-04,""
2013/2/10 9:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.59E-03,5.86E-04,1.78E-03,6.78E-04,""
2013/2/10 10:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.72E-03,5.77E-04,1.33E-03,6.86E-04,""
2013/2/10 11:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,19.0 ,2.4 ,1.8 ,2.07E-03,5.79E-04,9.68E-04,6.62E-04,""
2013/2/10 12:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,1.8 ,1.59E-03,5.87E-04,1.45E-03,6.82E-04,""
2013/2/10 13:00,18.5 ,17.9 ,18.9 ,19.4 ,18.8 ,19.0 ,2.4 ,1.8 ,1.66E-03,5.79E-04,1.93E-03,6.37E-04,""
2013/2/10 14:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.46E-03,5.83E-04,1.73E-03,6.71E-04,""
2013/2/10 15:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,19.0 ,2.4 ,1.8 ,1.79E-03,5.60E-04,1.82E-03,6.59E-04,""
2013/2/10 16:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.65E-03,5.84E-04,1.83E-03,6.26E-04,""
2013/2/10 17:00,18.6 ,17.9 ,19.0 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,1.79E-03,5.82E-04,1.47E-03,6.69E-04,""
2013/2/10 18:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.59E-03,5.83E-04,1.93E-03,6.74E-04,""
2013/2/10 19:00,18.6 ,18.0 ,18.9 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,1.73E-03,5.70E-04,1.78E-03,6.73E-04,""
2013/2/10 20:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.83E-03,5.67E-04,1.92E-03,6.78E-04,""
2013/2/10 21:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.88E-03,5.72E-04,1.47E-03,6.91E-04,""
2013/2/10 22:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.51E-03,5.84E-04,1.70E-03,6.68E-04,""
2013/2/10 23:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,1.61E-03,5.97E-04,1.77E-03,6.77E-04,""
2013/2/11 0:00,18.6 ,18.0 ,19.0 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,1.71E-03,5.70E-04,1.30E-03,6.93E-04,""
2013/2/11 1:00,18.6 ,18.0 ,19.0 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,1.47E-03,5.89E-04,1.58E-03,6.34E-04,""
2013/2/11 2:00,18.7 ,18.0 ,19.0 ,19.5 ,19.0 ,19.1 ,2.4 ,1.8 ,1.66E-03,5.91E-04,1.73E-03,6.18E-04,""
2013/2/11 3:00,18.7 ,18.0 ,19.0 ,19.5 ,19.0 ,19.1 ,2.4 ,1.8 ,1.82E-03,5.63E-04,1.38E-03,6.81E-04,""
2013/2/11 4:00,18.7 ,18.0 ,19.0 ,19.5 ,18.9 ,19.1 ,2.4 ,1.8 ,1.88E-03,5.75E-04,1.38E-03,6.78E-04,""
2013/2/11 5:00,18.6 ,18.0 ,19.0 ,19.5 ,18.9 ,19.1 ,2.4 ,1.8 ,1.97E-03,5.61E-04,1.38E-03,6.29E-04,""
2013/2/11 6:00,18.6 ,18.0 ,19.0 ,19.5 ,18.9 ,19.1 ,2.4 ,1.8 ,1.65E-03,5.96E-04,2.06E-03,6.55E-04,""
2013/2/11 7:00,18.7 ,18.0 ,19.0 ,19.5 ,19.0 ,19.1 ,2.4 ,1.8 ,1.99E-03,5.55E-04,1.54E-03,6.75E-04,""
2013/2/11 8:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.99E-03,5.55E-04,2.29E-03,6.66E-04,""
2013/2/11 9:00,18.5 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,1.8 ,1.82E-03,5.63E-04,1.99E-03,6.57E-04,""
2013/2/11 10:00,18.6 ,18.0 ,19.0 ,19.5 ,18.9 ,19.1 ,2.4 ,1.8 ,1.41E-03,5.90E-04,1.42E-03,6.90E-04,""
2013/2/11 11:00,18.6 ,18.0 ,19.0 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,2.01E-03,5.60E-04,1.77E-03,6.55E-04,""
2013/2/11 12:00,18.6 ,18.0 ,19.0 ,19.5 ,19.0 ,19.1 ,2.4 ,1.8 ,1.14E-03,5.79E-04,1.36E-03,6.81E-04,""
2013/2/11 13:00,18.6 ,17.9 ,19.0 ,19.4 ,18.9 ,19.1 ,2.4 ,1.8 ,1.73E-03,5.74E-04,1.31E-03,6.90E-04,""
2013/2/11 14:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.3 ,1.8 ,1.93E-03,5.60E-04,1.54E-03,6.23E-04,""
2013/2/11 15:00,18.5 ,17.8 ,18.9 ,19.4 ,18.9 ,19.0 ,2.3 ,1.8 ,1.80E-03,5.71E-04,1.73E-03,6.79E-04,""
2013/2/11 16:00,18.4 ,17.8 ,18.8 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,1.83E-03,5.95E-04,1.10E-03,6.48E-04,""
2013/2/11 17:00,18.5 ,17.8 ,18.8 ,19.3 ,18.9 ,19.0 ,2.5 ,1.9 ,2.24E-03,5.44E-04,1.87E-03,6.55E-04,""
2013/2/11 18:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,1.9 ,1.63E-03,5.90E-04,1.59E-03,6.63E-04,""
2013/2/11 19:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,2.0 ,1.32E-03,5.86E-04,1.63E-03,6.80E-04,""
2013/2/11 20:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,2.0 ,1.68E-03,5.76E-04,1.28E-03,6.82E-04,""
2013/2/11 21:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,2.0 ,1.16E-03,5.89E-04,1.83E-03,6.54E-04,""
2013/2/11 22:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,2.0 ,1.72E-03,5.79E-04,1.75E-03,6.27E-04,""
2013/2/11 23:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.1 ,2.5 ,2.0 ,1.88E-03,5.61E-04,1.25E-03,6.92E-04,""
2013/2/12 0:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,2.0 ,1.72E-03,5.70E-04,1.55E-03,6.72E-04,""
2013/2/12 1:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.1 ,2.5 ,2.0 ,1.48E-03,5.60E-04,1.74E-03,6.60E-04,""
2013/2/12 2:00,18.6 ,18.0 ,19.0 ,19.5 ,18.9 ,19.1 ,2.5 ,2.0 ,1.62E-03,5.67E-04,1.92E-03,6.65E-04,""
2013/2/12 3:00,18.6 ,17.9 ,19.0 ,19.4 ,18.9 ,19.1 ,2.5 ,2.0 ,1.66E-03,5.73E-04,1.53E-03,6.83E-04,""
2013/2/12 4:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.1 ,2.5 ,2.0 ,2.01E-03,5.51E-04,1.56E-03,6.20E-04,""
2013/2/12 5:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.1 ,2.5 ,2.0 ,1.64E-03,5.74E-04,1.46E-03,6.75E-04,""
2013/2/12 6:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,2.0 ,1.76E-03,5.71E-04,1.42E-03,6.85E-04,""
2013/2/12 7:00,18.5 ,17.8 ,18.9 ,19.4 ,18.9 ,19.0 ,2.5 ,2.0 ,1.58E-03,5.87E-04,1.59E-03,6.68E-04,""
2013/2/12 8:00,18.5 ,17.8 ,18.9 ,19.4 ,18.8 ,19.0 ,2.5 ,2.0 ,1.40E-03,5.94E-04,1.52E-03,6.33E-04,""
2013/2/12 9:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,19.0 ,2.5 ,2.0 ,1.57E-03,5.67E-04,1.50E-03,6.74E-04,""
2013/2/12 10:00,18.4 ,17.7 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.76E-03,5.67E-04,1.73E-03,6.59E-04,""
2013/2/12 11:00,18.4 ,17.7 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.38E-03,5.83E-04,2.14E-03,6.55E-04,""
2013/2/12 12:00,18.3 ,17.7 ,18.7 ,19.2 ,18.7 ,18.9 ,2.5 ,2.0 ,1.79E-03,5.67E-04,1.82E-03,6.65E-04,""
2013/2/12 13:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.9 ,2.5 ,2.0 ,1.69E-03,5.73E-04,1.98E-03,6.54E-04,""
2013/2/12 14:00,18.4 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.52E-03,5.77E-04,1.96E-03,6.50E-04,""
2013/2/12 15:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.77E-03,5.78E-04,1.70E-03,6.78E-04,""
2013/2/12 16:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.59E-03,5.76E-04,2.09E-03,6.80E-04,""
2013/2/12 17:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.63E-03,5.65E-04,1.51E-03,6.47E-04,""
2013/2/12 18:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.35E-03,5.81E-04,1.49E-03,6.99E-04,""
2013/2/12 19:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.74E-03,5.83E-04,1.63E-03,6.80E-04,""
2013/2/12 20:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,2.10E-03,5.68E-04,1.65E-03,6.77E-04,""
2013/2/12 21:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.60E-03,5.82E-04,2.46E-03,6.57E-04,""
2013/2/12 22:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.46E-03,5.84E-04,1.73E-03,6.43E-04,""
2013/2/12 23:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.78E-03,5.76E-04,1.48E-03,6.84E-04,""
2013/2/13 0:00,18.5 ,17.8 ,18.9 ,19.4 ,18.8 ,19.0 ,2.5 ,2.0 ,2.02E-03,5.54E-04,1.93E-03,6.60E-04,""
2013/2/13 1:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,19.0 ,2.5 ,2.0 ,1.22E-03,5.45E-04,1.78E-03,6.83E-04,""
2013/2/13 2:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.47E-03,5.81E-04,1.67E-03,6.79E-04,""
2013/2/13 3:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.71E-03,5.80E-04,1.43E-03,6.87E-04,""
2013/2/13 4:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.93E-03,5.68E-04,2.04E-03,6.53E-04,""
2013/2/13 5:00,18.5 ,17.8 ,18.8 ,19.4 ,18.8 ,19.0 ,2.5 ,2.0 ,1.82E-03,5.74E-04,1.18E-03,6.97E-04,""
2013/2/13 6:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.83E-03,5.78E-04,1.50E-03,6.47E-04,""
2013/2/13 7:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.72E-03,5.77E-04,1.85E-03,6.68E-04,""
2013/2/13 8:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.53E-03,5.90E-04,1.54E-03,6.71E-04,""
2013/2/13 9:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.81E-03,5.75E-04,1.41E-03,6.85E-04,""
2013/2/13 10:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.59E-03,5.90E-04,1.66E-03,6.83E-04,""
2013/2/13 11:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,�|,�|,1.57E-03,6.83E-04,""
2013/2/13 12:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.9 ,2.5 ,2.0 ,1.73E-03,5.87E-04,1.68E-03,6.79E-04,""
2013/2/13 13:00,18.4 ,17.7 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.71E-03,5.80E-04,1.41E-03,7.06E-04,""
2013/2/13 14:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.68E-03,5.91E-04,1.87E-03,6.69E-04,""
2013/2/13 15:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.9 ,2.5 ,2.0 ,1.80E-03,5.84E-04,2.22E-03,6.67E-04,""
2013/2/13 16:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.51E-03,5.88E-04,1.43E-03,6.83E-04,""
2013/2/13 17:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.9 ,2.5 ,2.0 ,1.68E-03,6.02E-04,2.06E-03,6.85E-04,""
2013/2/13 18:00,18.3 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.77E-03,6.00E-04,1.85E-03,6.90E-04,""
2013/2/13 19:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.67E-03,5.92E-04,1.66E-03,6.78E-04,""
2013/2/13 20:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,2.20E-03,5.45E-04,1.70E-03,6.97E-04,""
2013/2/13 21:00,18.4 ,17.7 ,18.7 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.81E-03,5.90E-04,1.74E-03,6.82E-04,""
2013/2/13 22:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.35E-03,6.07E-04,1.44E-03,7.03E-04,""
2013/2/13 23:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.73E-03,5.73E-04,1.70E-03,7.10E-04,""
2013/2/14 0:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.53E-03,6.10E-04,1.25E-03,7.06E-04,""
2013/2/14 1:00,18.4 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,9.38E-04,6.18E-04,1.21E-03,7.15E-04,""
2013/2/14 2:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,2.06E-03,5.77E-04,1.60E-03,6.98E-04,""
2013/2/14 3:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.71E-03,5.84E-04,1.97E-03,6.88E-04,""
2013/2/14 4:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.47E-03,5.82E-04,1.79E-03,7.02E-04,""
2013/2/14 5:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.11E-03,6.14E-04,1.17E-03,7.11E-04,""
2013/2/14 6:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.32E-03,5.93E-04,2.06E-03,6.93E-04,""
2013/2/14 7:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.71E-03,5.92E-04,1.42E-03,7.00E-04,""
2013/2/14 8:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.67E-03,6.05E-04,1.88E-03,6.94E-04,""
2013/2/14 9:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.54E-03,6.00E-04,1.93E-03,6.85E-04,""
2013/2/14 10:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,-,-,1.53E-03,7.09E-04,""
2013/2/14 11:00,18.4 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,-,-,1.30E-03,7.18E-04,""
2013/2/14 12:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,2.0 ,1.76E-03,5.49E-04,1.62E-03,7.13E-04,""
2013/2/14 13:00,18.4 ,17.7 ,18.7 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.88E-03,5.56E-04,1.62E-03,7.15E-04,""
2013/2/14 14:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.82E-03,5.51E-04,1.73E-03,6.68E-04,""
2013/2/14 15:00,18.5 ,17.7 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.75E-03,5.63E-04,1.49E-03,6.68E-04,""
2013/2/14 16:00,18.4 ,17.7 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.58E-03,6.04E-04,1.52E-03,6.68E-04,""
2013/2/14 17:00,18.4 ,17.8 ,18.7 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.81E-03,5.56E-04,1.74E-03,6.62E-04,""
2013/2/14 18:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.35E-03,6.33E-04,2.07E-03,6.67E-04,""
2013/2/14 19:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,2.0 ,1.40E-03,6.02E-04,1.40E-03,6.68E-04,""
2013/2/14 20:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.73E-03,5.90E-04,1.59E-03,6.61E-04,""
2013/2/14 21:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.61E-03,6.10E-04,1.65E-03,6.79E-04,""
2013/2/14 22:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,1.9 ,1.67E-03,6.05E-04,1.63E-03,7.19E-04,""
2013/2/14 23:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.27E-03,6.03E-04,1.66E-03,6.66E-04,""
2013/2/15 0:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,2.07E-03,5.98E-04,1.37E-03,6.78E-04,""
2013/2/15 1:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.71E-03,6.00E-04,1.90E-03,6.68E-04,""
2013/2/15 2:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.64E-03,6.03E-04,1.66E-03,6.65E-04,""
2013/2/15 3:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,1.9 ,1.79E-03,6.11E-04,1.73E-03,8.20E-04,""
2013/2/15 4:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,2.11E-03,5.96E-04,1.74E-03,6.53E-04,""
2013/2/15 5:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.78E-03,6.04E-04,1.89E-03,6.83E-04,""
2013/2/15 6:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,2.05E-03,6.06E-04,1.98E-03,6.66E-04,""
2013/2/15 7:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.51E-03,6.31E-04,1.43E-03,6.91E-04,""
2013/2/15 8:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.23E-03,6.30E-04,2.07E-03,6.75E-04,""
2013/2/15 9:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.89E-03,5.98E-04,1.43E-03,6.79E-04,""
2013/2/15 10:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.81E-03,6.13E-04,-,-,""
2013/2/15 11:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.34E-03,6.33E-04,1.49E-03,6.69E-04,""
2013/2/15 12:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.66E-03,6.29E-04,1.89E-03,7.25E-04,""
2013/2/15 13:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.67E-03,6.03E-04,1.76E-03,6.85E-04,""
2013/2/15 14:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.77E-03,6.19E-04,1.41E-03,6.79E-04,""
2013/2/15 15:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.68E-03,6.15E-04,1.57E-03,6.80E-04,""
2013/2/15 16:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.54E-03,6.35E-04,1.90E-03,6.78E-04,""
2013/2/15 17:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,2.01E-03,6.11E-04,1.86E-03,6.68E-04,""
2013/2/15 18:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.70E-03,6.12E-04,1.49E-03,7.05E-04,""
2013/2/15 19:00,18.6 ,17.8 ,18.9 ,19.4 ,18.8 ,19.0 ,2.5 ,1.9 ,1.98E-03,6.27E-04,1.21E-03,7.02E-04,""
2013/2/15 20:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.89E-03,6.11E-04,1.79E-03,6.87E-04,""
2013/2/15 21:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.60E-03,6.42E-04,1.50E-03,7.06E-04,""
2013/2/15 22:00,18.5 ,17.9 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.89E-03,6.34E-04,2.05E-03,6.73E-04,""
2013/2/15 23:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.83E-03,6.32E-04,1.42E-03,7.02E-04,""
2013/2/16 0:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.31E-03,6.56E-04,1.48E-03,6.87E-04,""
2013/2/16 1:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.54E-03,6.36E-04,2.20E-03,6.92E-04,""
2013/2/16 2:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.68E-03,6.31E-04,1.69E-03,6.83E-04,""
2013/2/16 3:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.18E-03,6.50E-04,1.28E-03,7.78E-04,""
2013/2/16 4:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,2.0 ,1.32E-03,6.00E-04,1.38E-03,7.10E-04,""
2013/2/16 5:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.66E-03,6.21E-04,1.65E-03,6.94E-04,""
2013/2/16 6:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,1.9 ,1.79E-03,6.28E-04,1.50E-03,7.43E-04,""
2013/2/16 7:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.44E-03,5.95E-04,1.63E-03,6.98E-04,""
2013/2/16 8:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.59E-03,6.34E-04,1.44E-03,7.07E-04,""
2013/2/16 9:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.96E-03,6.36E-04,1.92E-03,7.62E-04,""
2013/2/16 10:00,18.5 ,17.7 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,1.9 ,2.08E-03,6.46E-04,1.60E-03,7.21E-04,""
2013/2/16 11:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.5 ,1.9 ,1.52E-03,6.47E-04,2.06E-03,7.43E-04,""
2013/2/16 12:00,18.4 ,17.7 ,18.8 ,19.3 ,18.7 ,18.9 ,2.5 ,1.9 ,1.35E-03,6.59E-04,1.46E-03,7.64E-04,""
2013/2/16 13:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.28E-03,6.56E-04,1.22E-03,7.30E-04,""
2013/2/16 14:00,18.4 ,17.7 ,18.7 ,19.3 ,18.7 ,18.8 ,2.5 ,1.9 ,1.62E-03,5.86E-04,1.71E-03,7.11E-04,""
2013/2/16 15:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.61E-03,6.32E-04,1.72E-03,7.66E-04,""
2013/2/16 16:00,18.3 ,17.6 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.68E-03,6.30E-04,1.44E-03,7.21E-04,""
2013/2/16 17:00,18.3 ,17.6 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.95E-03,6.47E-04,1.79E-03,7.58E-04,""
2013/2/16 18:00,18.3 ,17.6 ,18.6 ,19.2 ,18.6 ,18.8 ,2.5 ,1.9 ,1.54E-03,5.93E-04,1.78E-03,7.30E-04,""
2013/2/16 19:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.77E-03,5.92E-04,2.01E-03,7.12E-04,""
2013/2/16 20:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.85E-03,5.91E-04,1.71E-03,7.07E-04,""
2013/2/16 21:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.59E-03,6.11E-04,1.58E-03,7.66E-04,""
2013/2/16 22:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.87E-03,5.78E-04,1.75E-03,7.17E-04,""
2013/2/16 23:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.53E-03,6.59E-04,1.63E-03,7.77E-04,""
2013/2/17 0:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.78E-03,6.57E-04,1.65E-03,7.31E-04,""
2013/2/17 1:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.51E-03,5.93E-04,1.41E-03,7.66E-04,""
2013/2/17 2:00,18.2 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,2.21E-03,6.04E-04,1.49E-03,7.86E-04,""
2013/2/17 3:00,18.2 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.25E-03,6.16E-04,1.74E-03,7.64E-04,""
2013/2/17 4:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.92E-03,6.42E-04,1.64E-03,7.81E-04,""
2013/2/17 5:00,18.2 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,2.09E-03,6.43E-04,1.30E-03,7.82E-04,""
2013/2/17 6:00,18.2 ,17.5 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.59E-03,6.72E-04,1.24E-03,7.87E-04,""
2013/2/17 7:00,18.2 ,17.5 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.85E-03,6.01E-04,1.15E-03,8.05E-04,""
2013/2/17 8:00,18.2 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,1.9 ,1.19E-03,6.08E-04,1.51E-03,7.86E-04,""
2013/2/17 9:00,18.2 ,17.5 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,1.9 ,1.83E-03,6.69E-04,1.98E-03,7.22E-04,""
2013/2/17 10:00,18.1 ,17.4 ,18.5 ,19.0 ,18.5 ,18.6 ,2.4 ,1.9 ,1.42E-03,6.83E-04,1.81E-03,7.67E-04,""
2013/2/17 11:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.4 ,1.9 ,1.92E-03,6.57E-04,1.40E-03,7.92E-04,""
2013/2/17 12:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.59E-03,6.53E-04,1.64E-03,7.77E-04,""
2013/2/17 13:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.60E-03,6.18E-04,1.68E-03,7.31E-04,""
2013/2/17 14:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.95E-03,6.58E-04,1.73E-03,7.33E-04,""
2013/2/17 15:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,2.15E-03,6.60E-04,1.22E-03,7.98E-04,""
2013/2/17 16:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.90E-03,6.75E-04,2.35E-03,7.78E-04,""
2013/2/17 17:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.49E-03,6.77E-04,1.78E-03,7.91E-04,""
2013/2/17 18:00,18.2 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.14E-03,6.76E-04,1.78E-03,7.91E-04,""
2013/2/17 19:00,18.3 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.75E-03,6.77E-04,1.98E-03,7.29E-04,""
2013/2/17 20:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.44E-03,6.25E-04,1.46E-03,7.58E-04,""
2013/2/17 21:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.63E-03,6.81E-04,1.55E-03,8.21E-04,""
2013/2/17 22:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.49E-03,6.78E-04,1.94E-03,7.80E-04,""
2013/2/17 23:00,18.3 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.76E-03,6.36E-04,1.81E-03,7.98E-04,""
2013/2/18 0:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.60E-03,6.19E-04,1.94E-03,8.10E-04,""
2013/2/18 1:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.66E-03,6.20E-04,1.33E-03,7.66E-04,""
2013/2/18 2:00,18.2 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.49E-03,6.24E-04,1.37E-03,8.24E-04,""
2013/2/18 3:00,18.3 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.80E-03,6.90E-04,1.70E-03,7.95E-04,""
2013/2/18 4:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.59E-03,6.32E-04,1.81E-03,8.13E-04,""
2013/2/18 5:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.38E-03,6.50E-04,1.26E-03,8.07E-04,""
2013/2/18 6:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.93E-03,6.05E-04,2.05E-03,7.48E-04,""
2013/2/18 7:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.64E-03,6.27E-04,1.71E-03,7.46E-04,""
2013/2/18 8:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.73E-03,6.18E-04,1.55E-03,8.17E-04,""
2013/2/18 9:00,18.2 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.59E-03,6.26E-04,1.22E-03,8.16E-04,""
2013/2/18 10:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.92E-03,6.71E-04,-,-,""
2013/2/18 11:00,18.2 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.60E-03,6.81E-04,-,-,""
2013/2/18 12:00,18.2 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.5 ,1.9 ,1.87E-03,6.18E-04,1.84E-03,7.66E-04,""
2013/2/18 13:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.81E-03,6.14E-04,1.84E-03,7.51E-04,""
2013/2/18 14:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.54E-03,6.41E-04,1.15E-03,8.01E-04,""
2013/2/18 15:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.60E-03,6.45E-04,1.70E-03,7.65E-04,""
2013/2/18 16:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.46E-03,6.96E-04,1.44E-03,8.31E-04,""
2013/2/18 17:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,2.03E-03,6.81E-04,1.50E-03,8.11E-04,""
2013/2/18 18:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.51E-03,6.45E-04,1.41E-03,7.75E-04,""
2013/2/18 19:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.83E-03,6.37E-04,1.34E-03,8.01E-04,""
2013/2/18 20:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.67E-03,6.99E-04,1.64E-03,7.82E-04,""
2013/2/18 21:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.71E-03,6.50E-04,2.10E-03,7.80E-04,""
2013/2/18 22:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.70E-03,6.43E-04,1.65E-03,7.93E-04,""
2013/2/18 23:00,18.3 ,17.6 ,18.7 ,19.1 ,18.6 ,18.8 ,2.5 ,1.9 ,1.21E-03,6.56E-04,1.47E-03,7.94E-04,""
2013/2/19 0:00,18.3 ,17.7 ,18.7 ,19.1 ,18.7 ,18.8 ,2.5 ,1.9 ,1.65E-03,6.56E-04,1.88E-03,8.19E-04,""
2013/2/19 1:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.89E-03,6.49E-04,1.65E-03,8.44E-04,""
2013/2/19 2:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.5 ,1.9 ,1.78E-03,7.06E-04,1.58E-03,7.93E-04,""
2013/2/19 3:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.68E-03,6.32E-04,1.24E-03,8.48E-04,""
2013/2/19 4:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.5 ,1.9 ,1.63E-03,7.05E-04,1.50E-03,7.78E-04,""
2013/2/19 5:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.5 ,1.9 ,1.96E-03,7.16E-04,1.76E-03,7.86E-04,""
2013/2/19 6:00,18.4 ,17.7 ,18.7 ,19.2 ,18.6 ,18.8 ,2.5 ,1.9 ,1.72E-03,6.54E-04,1.55E-03,8.00E-04,""
2013/2/19 7:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,2.26E-03,6.94E-04,2.07E-03,7.85E-04,""
2013/2/19 8:00,18.4 ,17.7 ,18.7 ,19.1 ,18.7 ,18.8 ,2.5 ,1.9 ,1.46E-03,7.21E-04,1.45E-03,7.87E-04,""
2013/2/19 9:00,18.4 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.5 ,1.9 ,1.55E-03,7.19E-04,1.55E-03,7.89E-04,""
2013/2/19 10:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,-,-,1.09E-03,8.12E-04,""
2013/2/19 11:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.5 ,1.9 ,-,-,1.60E-03,7.97E-04,""
2013/2/19 12:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,-,-,2.33E-03,7.74E-04,""
2013/2/19 13:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,-,-,1.90E-03,8.40E-04,""
2013/2/19 14:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.62E-03,7.07E-04,1.43E-03,8.66E-04,""
2013/2/19 15:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.5 ,1.9 ,2.02E-03,6.50E-04,1.72E-03,8.45E-04,""
2013/2/19 16:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.54E-03,7.14E-04,1.47E-03,7.97E-04,""
2013/2/19 17:00,18.4 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.5 ,1.9 ,1.97E-03,7.06E-04,1.86E-03,8.45E-04,""
2013/2/19 18:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.8 ,2.5 ,1.9 ,1.75E-03,6.66E-04,1.34E-03,8.80E-04,""
2013/2/19 19:00,18.3 ,17.7 ,18.7 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.62E-03,6.54E-04,1.93E-03,8.33E-04,""
2013/2/19 20:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.76E-03,6.57E-04,1.73E-03,8.55E-04,""
2013/2/19 21:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.97E-03,6.57E-04,1.57E-03,7.96E-04,""
2013/2/19 22:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.30E-03,6.84E-04,1.42E-03,8.14E-04,""
2013/2/19 23:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.72E-03,6.55E-04,1.59E-03,8.50E-04,""
2013/2/20 0:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.63E-03,7.17E-04,1.45E-03,8.57E-04,""
2013/2/20 1:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.54E-03,7.27E-04,1.76E-03,8.45E-04,""
2013/2/20 2:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.47E-03,7.24E-04,1.02E-03,8.12E-04,""
2013/2/20 3:00,18.3 ,17.7 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.40E-03,6.75E-04,1.69E-03,7.96E-04,""
2013/2/20 4:00,18.3 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.5 ,1.9 ,1.55E-03,6.57E-04,1.96E-03,8.35E-04,""
2013/2/20 5:00,18.3 ,17.6 ,18.6 ,19.0 ,18.6 ,18.7 ,2.5 ,1.9 ,1.42E-03,6.65E-04,1.93E-03,7.86E-04,""
2013/2/20 6:00,18.2 ,17.6 ,18.6 ,19.0 ,18.6 ,18.7 ,2.5 ,1.9 ,1.34E-03,7.24E-04,1.89E-03,8.31E-04,""
2013/2/20 7:00,18.3 ,17.6 ,18.6 ,19.0 ,18.6 ,18.7 ,2.5 ,1.9 ,1.89E-03,7.06E-04,1.76E-03,7.80E-04,""
2013/2/20 8:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.88E-03,6.56E-04,1.89E-03,8.64E-04,""
2013/2/20 9:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.7 ,2.5 ,1.9 ,1.89E-03,6.69E-04,1.57E-03,8.17E-04,""
2013/2/20 10:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,-,-,1.80E-03,8.46E-04,""
2013/2/20 11:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,-,-,1.58E-03,8.54E-04,""
2013/2/20 12:00,18.2 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,-,-,1.25E-03,8.75E-04,""
2013/2/20 13:00,18.2 ,17.6 ,18.6 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,-,-,1.90E-03,7.96E-04,""
2013/2/20 14:00,18.2 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.42E-03,6.75E-04,1.57E-03,8.56E-04,""
2013/2/20 15:00,18.1 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.73E-03,7.14E-04,1.86E-03,8.45E-04,""
2013/2/20 16:00,18.2 ,17.6 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.28E-03,6.75E-04,8.62E-04,8.16E-04,""
2013/2/20 17:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.5 ,1.9 ,1.40E-03,6.69E-04,1.42E-03,8.57E-04,""
2013/2/20 18:00,18.1 ,17.5 ,18.5 ,18.9 ,18.5 ,18.6 ,2.5 ,1.9 ,1.54E-03,6.66E-04,2.23E-03,8.59E-04,""
2013/2/20 19:00,18.1 ,17.5 ,18.5 ,18.9 ,18.5 ,18.6 ,2.5 ,1.9 ,1.02E-03,7.53E-04,1.56E-03,8.05E-04,""
2013/2/20 20:00,18.1 ,17.5 ,18.5 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.51E-03,6.70E-04,1.43E-03,8.45E-04,""
2013/2/20 21:00,18.1 ,17.5 ,18.5 ,18.9 ,18.5 ,18.6 ,2.5 ,1.9 ,1.95E-03,7.27E-04,2.12E-03,8.43E-04,""
2013/2/20 22:00,18.1 ,17.5 ,18.5 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.64E-03,7.21E-04,2.24E-03,8.43E-04,""
2013/2/20 23:00,18.1 ,17.5 ,18.5 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.91E-03,7.24E-04,1.47E-03,8.55E-04,""
2013/2/21 0:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.93E-03,7.17E-04,1.71E-03,8.54E-04,""
2013/2/21 1:00,18.1 ,17.5 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.63E-03,6.98E-04,1.70E-03,8.06E-04,""
2013/2/21 2:00,18.1 ,17.5 ,18.5 ,18.9 ,18.4 ,18.6 ,2.5 ,1.9 ,1.56E-03,6.51E-04,1.85E-03,7.85E-04,""
2013/2/21 3:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.50E-03,6.61E-04,1.46E-03,8.12E-04,""
2013/2/21 4:00,18.0 ,17.4 ,18.4 ,18.8 ,18.4 ,18.5 ,2.5 ,1.9 ,1.48E-03,6.71E-04,1.49E-03,8.23E-04,""
2013/2/21 5:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.67E-03,6.67E-04,1.78E-03,8.01E-04,""
2013/2/21 6:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.48E-03,7.30E-04,1.91E-03,8.07E-04,""
2013/2/21 7:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.5 ,1.9 ,1.84E-03,6.57E-04,1.59E-03,8.00E-04,""
2013/2/21 8:00,18.0 ,17.4 ,18.4 ,18.8 ,18.4 ,18.5 ,2.5 ,1.9 ,1.49E-03,6.79E-04,1.69E-03,8.70E-04,""
2013/2/21 9:00,18.0 ,17.4 ,18.4 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,1.89E-03,6.64E-04,1.79E-03,8.11E-04,""
2013/2/21 10:00,18.0 ,17.4 ,18.4 ,18.8 ,18.4 ,18.5 ,2.5 ,1.9 ,-,-,1.66E-03,8.61E-04,""
2013/2/21 11:00,17.9 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.5 ,1.9 ,-,-,1.54E-03,8.51E-04,""
2013/2/21 12:00,17.8 ,17.2 ,18.2 ,18.7 ,18.3 ,18.4 ,2.5 ,1.9 ,-,-,2.07E-03,8.37E-04,""
2013/2/21 13:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.5 ,1.9 ,-,-,1.58E-03,8.64E-04,""
2013/2/21 14:00,17.8 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.5 ,1.9 ,1.33E-03,7.44E-04,2.07E-03,8.61E-04,""
2013/2/21 15:00,17.8 ,17.3 ,18.3 ,18.7 ,18.2 ,18.4 ,2.5 ,1.9 ,1.75E-03,6.67E-04,1.86E-03,8.54E-04,""
2013/2/21 16:00,17.8 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.5 ,1.9 ,1.45E-03,6.51E-04,1.84E-03,8.39E-04,""
2013/2/21 17:00,17.8 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.5 ,1.9 ,1.52E-03,7.41E-04,1.67E-03,8.57E-04,""
2013/2/21 18:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.4 ,2.5 ,1.9 ,1.53E-03,7.31E-04,1.49E-03,8.63E-04,""
2013/2/21 19:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.60E-03,7.34E-04,1.93E-03,7.93E-04,""
2013/2/21 20:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.4 ,2.4 ,1.9 ,1.78E-03,7.22E-04,1.54E-03,8.08E-04,""
2013/2/21 21:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,1.79E-03,7.29E-04,1.63E-03,8.10E-04,""
2013/2/21 22:00,17.9 ,17.4 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,1.79E-03,7.18E-04,1.13E-03,8.26E-04,""
2013/2/21 23:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,1.76E-03,7.19E-04,1.89E-03,8.13E-04,""
2013/2/22 0:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.4 ,2.4 ,1.9 ,1.27E-03,7.26E-04,1.80E-03,8.15E-04,""
2013/2/22 1:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,2.04E-03,7.10E-04,1.98E-03,7.84E-04,""
2013/2/22 2:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,1.61E-03,7.20E-04,1.30E-03,8.23E-04,""
2013/2/22 3:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,1.57E-03,7.25E-04,1.54E-03,7.97E-04,""
2013/2/22 4:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,1.63E-03,7.12E-04,1.18E-03,8.14E-04,""
2013/2/22 5:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,1.75E-03,7.12E-04,1.45E-03,7.17E-04,""
2013/2/22 6:00,17.8 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.27E-03,7.32E-04,1.22E-03,8.11E-04,""
2013/2/22 7:00,17.8 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,2.00E-03,7.11E-04,1.60E-03,8.70E-04,""
2013/2/22 8:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.66E-03,7.35E-04,1.60E-03,8.06E-04,""
2013/2/22 9:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.49E-03,7.26E-04,1.03E-03,8.13E-04,""
2013/2/22 10:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,-,-,1.72E-03,8.47E-04,""
2013/2/22 11:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,-,-,2.12E-03,7.98E-04,""
2013/2/22 12:00,17.8 ,17.2 ,18.2 ,18.6 ,18.1 ,18.2 ,2.4 ,1.9 ,-,-,1.64E-03,8.20E-04,""
2013/2/22 13:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,-,-,2.14E-03,8.37E-04,""
2013/2/22 14:00,17.9 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.78E-03,7.13E-04,1.39E-03,8.12E-04,""
2013/2/22 15:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.80E-03,7.32E-04,1.55E-03,8.18E-04,""
2013/2/22 16:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.81E-03,7.20E-04,1.38E-03,8.00E-04,""
2013/2/22 17:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.10E-03,7.44E-04,1.43E-03,8.09E-04,""
2013/2/22 18:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.36E-03,7.46E-04,1.50E-03,8.07E-04,""
2013/2/22 19:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,2.00E-03,7.15E-04,1.64E-03,8.02E-04,""
2013/2/22 20:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.64E-03,7.21E-04,1.23E-03,8.27E-04,""
2013/2/22 21:00,17.8 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.70E-03,7.36E-04,1.55E-03,8.09E-04,""
2013/2/22 22:00,17.9 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.42E-03,7.23E-04,1.76E-03,8.26E-04,""
2013/2/22 23:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.11E-03,7.23E-04,2.00E-03,7.80E-04,""
2013/2/23 0:00,17.9 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.80E-03,7.15E-04,1.61E-03,8.02E-04,""
2013/2/23 1:00,17.9 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.46E-03,7.39E-04,1.90E-03,7.97E-04,""
2013/2/23 2:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.4 ,2.4 ,1.9 ,1.20E-03,7.36E-04,1.50E-03,8.10E-04,""
2013/2/23 3:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.52E-03,7.16E-04,1.64E-03,8.01E-04,""
2013/2/23 4:00,17.8 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.79E-03,7.28E-04,1.43E-03,8.04E-04,""
2013/2/23 5:00,17.8 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.72E-03,7.26E-04,1.30E-03,8.06E-04,""
2013/2/23 6:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.75E-03,7.29E-04,1.63E-03,8.06E-04,""
2013/2/23 7:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.37E-03,7.22E-04,1.98E-03,8.02E-04,""
2013/2/23 8:00,17.8 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,2.12E-03,7.29E-04,1.19E-03,8.14E-04,""
2013/2/23 9:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.8 ,1.63E-03,7.31E-04,1.20E-03,8.20E-04,""
2013/2/23 10:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.51E-03,7.29E-04,1.68E-03,8.74E-04,""
2013/2/23 11:00,17.8 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.59E-03,7.34E-04,1.48E-03,8.22E-04,""
2013/2/23 12:00,17.8 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.56E-03,7.38E-04,1.93E-03,8.05E-04,""
2013/2/23 13:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.47E-03,7.36E-04,1.69E-03,7.97E-04,""
2013/2/23 14:00,17.9 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.63E-03,7.24E-04,1.18E-03,8.25E-04,""
2013/2/23 15:00,17.9 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.56E-03,7.26E-04,1.46E-03,8.14E-04,""
2013/2/23 16:00,17.8 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.22E-03,7.43E-04,1.87E-03,8.00E-04,""
2013/2/23 17:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.47E-03,7.25E-04,1.38E-03,8.21E-04,""
2013/2/23 18:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.64E-03,7.29E-04,1.70E-03,8.05E-04,""
2013/2/23 19:00,17.9 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.49E-03,7.22E-04,1.52E-03,8.01E-04,""
2013/2/23 20:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.82E-03,7.17E-04,1.80E-03,8.02E-04,""
2013/2/23 21:00,17.9 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,9.95E-04,7.82E-04,1.96E-03,7.90E-04,""
2013/2/23 22:00,17.9 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.68E-03,7.18E-04,1.68E-03,7.92E-04,""
2013/2/23 23:00,17.9 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.70E-03,7.11E-04,1.19E-03,8.16E-04,""
2013/2/24 0:00,17.9 ,17.3 ,18.3 ,18.7 ,18.3 ,18.4 ,2.4 ,1.9 ,1.75E-03,7.04E-04,1.59E-03,7.90E-04,""
2013/2/24 1:00,17.8 ,17.3 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.51E-03,7.27E-04,1.73E-03,7.96E-04,""
2013/2/24 2:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.53E-03,7.25E-04,1.57E-03,8.08E-04,""
2013/2/24 3:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.73E-03,7.24E-04,2.10E-03,7.87E-04,""
2013/2/24 4:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.78E-03,7.17E-04,1.69E-03,7.98E-04,""
2013/2/24 5:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.68E-03,7.23E-04,2.12E-03,8.45E-04,""
2013/2/24 6:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.79E-03,7.26E-04,1.70E-03,8.16E-04,""
2013/2/24 7:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.27E-03,7.44E-04,1.15E-03,8.21E-04,""
2013/2/24 8:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.4 ,2.4 ,1.9 ,1.43E-03,7.35E-04,2.21E-03,7.97E-04,""
2013/2/24 9:00,17.9 ,17.3 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,1.9 ,1.60E-03,7.32E-04,1.67E-03,8.00E-04,""
2013/2/24 10:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.97E-03,7.17E-04,1.39E-03,8.05E-04,""
2013/2/24 11:00,17.8 ,17.2 ,18.2 ,18.6 ,18.2 ,18.3 ,2.4 ,1.9 ,1.79E-03,7.19E-04,1.86E-03,7.91E-04,""
2013/2/24 12:00,17.7 ,17.2 ,18.2 ,18.6 ,18.1 ,18.2 ,2.4 ,1.9 ,1.44E-03,7.27E-04,1.44E-03,7.99E-04,""
2013/2/24 13:00,17.7 ,17.1 ,18.1 ,18.5 ,18.1 ,18.2 ,2.4 ,1.9 ,1.68E-03,6.66E-04,1.63E-03,8.96E-04,""
2013/2/24 14:00,17.6 ,17.1 ,18.1 ,18.5 ,18.1 ,18.2 ,2.4 ,1.9 ,1.69E-03,7.26E-04,1.56E-03,7.98E-04,""
2013/2/24 15:00,17.5 ,17.0 ,18.0 ,18.4 ,18.1 ,18.1 ,2.4 ,1.9 ,1.57E-03,7.29E-04,1.48E-03,8.03E-04,""
2013/2/24 16:00,17.4 ,16.9 ,17.9 ,18.3 ,18.0 ,18.1 ,2.3 ,1.8 ,1.59E-03,7.24E-04,1.35E-03,8.09E-04,""
2013/2/24 17:00,17.5 ,16.9 ,18.0 ,18.4 ,18.0 ,18.1 ,2.3 ,1.8 ,1.42E-03,7.33E-04,1.38E-03,8.14E-04,""
2013/2/24 18:00,17.5 ,17.0 ,18.0 ,18.4 ,18.0 ,18.1 ,2.5 ,2.0 ,2.02E-03,7.05E-04,1.81E-03,7.90E-04,""
2013/2/24 19:00,17.5 ,17.0 ,18.0 ,18.4 ,18.0 ,18.1 ,2.5 ,2.0 ,1.43E-03,7.19E-04,2.32E-03,7.85E-04,""
2013/2/24 20:00,17.6 ,17.0 ,18.0 ,18.4 ,18.0 ,18.1 ,2.5 ,2.0 ,1.86E-03,6.63E-04,1.90E-03,7.94E-04,""
2013/2/24 21:00,17.6 ,17.0 ,18.1 ,18.4 ,18.0 ,18.1 ,2.5 ,2.0 ,1.59E-03,7.34E-04,1.98E-03,7.91E-04,""
2013/2/24 22:00,17.5 ,17.0 ,18.0 ,18.4 ,18.0 ,18.1 ,2.5 ,2.0 ,1.22E-03,7.35E-04,2.08E-03,7.84E-04,""
2013/2/24 23:00,17.5 ,17.0 ,18.0 ,18.4 ,18.0 ,18.1 ,2.5 ,2.0 ,1.35E-03,7.37E-04,1.07E-03,8.26E-04,""
2013/2/25 0:00,17.5 ,16.9 ,17.9 ,18.3 ,17.9 ,18.0 ,2.5 ,2.0 ,1.80E-03,7.08E-04,1.47E-03,8.04E-04,""
2013/2/25 1:00,17.4 ,16.9 ,17.9 ,18.3 ,17.9 ,18.0 ,2.5 ,2.0 ,1.50E-03,7.32E-04,1.45E-03,7.92E-04,""
2013/2/25 2:00,17.4 ,16.9 ,17.9 ,18.3 ,17.9 ,18.0 ,2.5 ,2.0 ,1.80E-03,7.26E-04,1.26E-03,8.11E-04,""
2013/2/25 3:00,17.4 ,16.8 ,17.9 ,18.3 ,17.9 ,18.0 ,2.5 ,2.0 ,1.04E-03,7.50E-04,1.28E-03,8.10E-04,""
2013/2/25 4:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.70E-03,7.20E-04,1.08E-03,8.73E-04,""
2013/2/25 5:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.63E-03,7.14E-04,1.78E-03,7.81E-04,""
2013/2/25 6:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.74E-03,7.16E-04,1.47E-03,8.09E-04,""
2013/2/25 7:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.12E-03,7.42E-04,1.84E-03,7.93E-04,""
2013/2/25 8:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.72E-03,6.99E-04,1.73E-03,8.03E-04,""
2013/2/25 9:00,17.3 ,16.7 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.52E-03,7.17E-04,1.38E-03,7.88E-04,""
2013/2/25 10:00,17.3 ,16.8 ,17.8 ,18.2 ,17.8 ,17.8 ,2.5 ,2.0 ,1.78E-03,6.97E-04,-,-,""
2013/2/25 11:00,17.2 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,2.25E-03,7.05E-04,-,-,""
2013/2/25 12:00,17.2 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,2.20E-03,7.09E-04,-,-,""
2013/2/25 13:00,17.2 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.34E-03,7.30E-04,-,-,""
2013/2/25 14:00,17.3 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.35E-03,7.21E-04,1.56E-03,7.92E-04,""
2013/2/25 15:00,17.3 ,16.8 ,17.8 ,18.2 ,17.7 ,17.9 ,2.5 ,2.0 ,1.57E-03,7.32E-04,1.76E-03,7.82E-04,""
2013/2/25 16:00,17.3 ,16.8 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.35E-03,7.20E-04,1.32E-03,7.96E-04,""
2013/2/25 17:00,17.3 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,2.05E-03,7.03E-04,1.32E-03,8.12E-04,""
2013/2/25 18:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.73E-03,7.06E-04,1.65E-03,7.91E-04,""
2013/2/25 19:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.97E-03,7.19E-04,1.77E-03,7.84E-04,""
2013/2/25 20:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.47E-03,7.10E-04,1.77E-03,7.87E-04,""
2013/2/25 21:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.75E-03,7.12E-04,1.54E-03,7.92E-04,""
2013/2/25 22:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.31E-03,7.25E-04,1.55E-03,7.76E-04,""
2013/2/25 23:00,17.4 ,16.9 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.22E-03,7.22E-04,1.83E-03,7.79E-04,""
2013/2/26 0:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.73E-03,7.12E-04,1.55E-03,8.12E-04,""
2013/2/26 1:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.83E-03,7.11E-04,1.77E-03,7.74E-04,""
2013/2/26 2:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.29E-03,7.24E-04,1.27E-03,7.92E-04,""
2013/2/26 3:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.41E-03,7.17E-04,1.55E-03,7.95E-04,""
2013/2/26 4:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.22E-03,7.25E-04,1.49E-03,7.91E-04,""
2013/2/26 5:00,17.4 ,16.8 ,17.8 ,18.2 ,17.8 ,17.9 ,2.5 ,2.0 ,1.60E-03,7.04E-04,1.89E-03,7.98E-04,""
2013/2/26 6:00,17.3 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.51E-03,7.13E-04,1.41E-03,7.86E-04,""
2013/2/26 7:00,17.3 ,16.7 ,17.8 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.61E-03,7.28E-04,1.61E-03,7.86E-04,""
2013/2/26 8:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.45E-03,7.05E-04,1.69E-03,8.45E-04,""
2013/2/26 9:00,17.2 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.73E-03,6.97E-04,1.21E-03,7.99E-04,""
2013/2/26 10:00,17.2 ,16.7 ,17.7 ,18.1 ,17.7 ,17.7 ,2.5 ,2.0 ,1.46E-03,7.34E-04,-,-,""
2013/2/26 11:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.32E-03,7.25E-04,-,-,""
2013/2/26 12:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.34E-03,7.34E-04,-,-,""
2013/2/26 13:00,17.2 ,16.6 ,17.7 ,18.1 ,17.6 ,17.7 ,2.5 ,2.0 ,1.35E-03,7.54E-04,-,-,""
2013/2/26 14:00,17.2 ,16.6 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.55E-03,7.84E-04,1.26E-03,8.72E-04,""
2013/2/26 15:00,17.2 ,16.6 ,17.6 ,18.0 ,17.6 ,17.7 ,2.5 ,2.0 ,1.12E-03,8.16E-04,1.57E-03,8.89E-04,""
2013/2/26 16:00,17.2 ,16.6 ,17.6 ,18.1 ,17.6 ,17.7 ,2.5 ,2.0 ,1.53E-03,8.16E-04,1.34E-03,9.32E-04,""
2013/2/26 17:00,17.2 ,16.6 ,17.6 ,18.0 ,17.6 ,17.7 ,2.5 ,2.0 ,1.36E-03,8.50E-04,2.02E-03,9.30E-04,""
2013/2/26 18:00,17.2 ,16.6 ,17.7 ,18.1 ,17.6 ,17.7 ,2.5 ,2.0 ,1.13E-03,8.71E-04,1.28E-03,9.67E-04,""
2013/2/26 19:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.78E-03,8.78E-04,1.25E-03,1.06E-03,""
2013/2/26 20:00,17.3 ,16.7 ,17.7 ,18.1 ,17.6 ,17.7 ,2.5 ,2.0 ,1.47E-03,9.02E-04,1.80E-03,1.02E-03,""
2013/2/26 21:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.7 ,2.5 ,2.0 ,1.43E-03,9.62E-04,1.36E-03,1.05E-03,""
2013/2/26 22:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.79E-03,9.28E-04,1.25E-03,1.06E-03,""
2013/2/26 23:00,17.3 ,16.7 ,17.8 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.40E-03,9.74E-04,2.04E-03,1.09E-03,""
2013/2/27 0:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.52E-03,9.91E-04,1.39E-03,1.09E-03,""
2013/2/27 1:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.5 ,2.0 ,1.50E-03,9.93E-04,1.88E-03,1.13E-03,""
2013/2/27 2:00,17.3 ,16.7 ,17.7 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.42E-03,1.02E-03,1.75E-03,1.13E-03,""
2013/2/27 3:00,17.3 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,ND,1.05E-03,1.69E-03,1.15E-03,""
2013/2/27 4:00,17.3 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,2.01E-03,1.03E-03,ND,1.27E-03,""
2013/2/27 5:00,17.3 ,16.7 ,17.7 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.78E-03,1.05E-03,1.29E-03,1.20E-03,""
2013/2/27 6:00,17.4 ,16.7 ,17.8 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.76E-03,1.09E-03,ND,1.21E-03,""
2013/2/27 7:00,17.4 ,16.7 ,17.8 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.36E-03,1.08E-03,1.50E-03,1.22E-03,""
2013/2/27 8:00,17.3 ,16.7 ,17.7 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,2.27E-03,1.09E-03,1.70E-03,1.24E-03,""
2013/2/27 9:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.4 ,2.0 ,1.65E-03,1.13E-03,1.50E-03,1.27E-03,""
2013/2/27 10:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.4 ,2.0 ,1.43E-03,1.15E-03,-,-,""
2013/2/27 11:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.4 ,2.0 ,1.41E-03,1.14E-03,-,-,""
2013/2/27 12:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.4 ,2.0 ,1.79E-03,1.14E-03,-,-,""
2013/2/27 13:00,17.3 ,16.7 ,17.7 ,18.1 ,17.7 ,17.8 ,2.4 ,2.0 ,2.07E-03,1.16E-03,-,-,""
2013/2/27 14:00,17.3 ,16.7 ,17.7 ,18.1 ,17.6 ,17.7 ,2.4 ,2.0 ,2.06E-03,1.16E-03,-,-,""
2013/2/27 15:00,17.3 ,16.7 ,17.7 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,1.31E-03,1.20E-03,1.97E-03,1.42E-03,""
2013/2/27 16:00,17.4 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,1.21E-03,1.20E-03,1.96E-03,1.33E-03,""
2013/2/27 17:00,17.4 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,ND,1.21E-03,1.93E-03,1.34E-03,""
2013/2/27 18:00,17.4 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,ND,1.21E-03,2.25E-03,1.34E-03,""
2013/2/27 19:00,17.4 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,1.34E-03,1.23E-03,2.29E-03,1.34E-03,""
2013/2/27 20:00,17.4 ,16.8 ,17.8 ,18.2 ,17.7 ,17.9 ,2.4 ,2.0 ,ND,1.21E-03,ND,1.37E-03,""
2013/2/27 21:00,17.4 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,ND,1.25E-03,ND,1.38E-03,""
2013/2/27 22:00,17.4 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,1.24E-03,1.22E-03,ND,1.39E-03,""
2013/2/27 23:00,17.4 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,1.84E-03,1.23E-03,1.71E-03,1.38E-03,""
2013/2/28 0:00,17.4 ,16.8 ,17.8 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,1.43E-03,1.27E-03,1.88E-03,1.40E-03,""
2013/2/28 1:00,17.4 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,�m�c,1.27E-03,2.14E-03,1.38E-03,""
2013/2/28 2:00,17.4 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.58E-03,1.16E-03,2.10E-03,1.42E-03,""
2013/2/28 3:00,17.4 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,�m�c,1.27E-03,1.70E-03,1.41E-03,""
2013/2/28 4:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.33E-03,1.27E-03,1.72E-03,1.25E-03,""
2013/2/28 5:00,17.5 ,16.8 ,17.8 ,18.3 ,17.8 ,17.9 ,2.4 ,2.0 ,1.59E-03,1.27E-03,2.04E-03,1.42E-03,""
2013/2/28 6:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,�m�c,1.30E-03,�m�c,1.42E-03,""
2013/2/28 7:00,17.5 ,16.8 ,17.8 ,18.3 ,17.8 ,17.9 ,2.4 ,2.0 ,2.10E-03,1.27E-03,2.00E-03,1.42E-03,""
2013/2/28 8:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.90E-03,1.28E-03,2.03E-03,1.43E-03,""
2013/2/28 9:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.74E-03,1.29E-03,�m�c,1.44E-03,""
2013/2/28 10:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.4 ,2.0 ,�m�c,1.29E-03,-,-,""
2013/2/28 11:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.4 ,2.0 ,1.94E-03,1.27E-03,-,-,""
2013/2/28 12:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.71E-03,1.31E-03,1.96E-03,1.45E-03,""
2013/2/28 13:00,17.3 ,16.7 ,17.7 ,18.2 ,17.7 ,17.8 ,2.4 ,2.0 ,�m�c,1.30E-03,1.56E-03,1.46E-03,""
2013/2/28 14:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.4 ,2.0 ,�m�c,1.29E-03,2.42E-03,1.45E-03,""
2013/2/28 15:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.46E-03,1.31E-03,1.55E-03,1.45E-03,""
2013/2/28 16:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,�m�c,1.32E-03,�m�c,1.48E-03,""
2013/2/28 17:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,ND,1.33E-03,1.85E-03,1.55E-03,""
2013/2/28 18:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,�m�c,1.30E-03,2.12E-03,1.44E-03,""
2013/2/28 19:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,�m�c,1.30E-03,�m�c,1.47E-03,""
2013/2/28 20:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.81E-03,1.31E-03,�m�c,1.54E-03,""
2013/2/28 21:00,17.5 ,16.8 ,17.8 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.69E-03,1.32E-03,�m�c,1.49E-03,""
2013/2/28 22:00,17.5 ,16.8 ,17.8 ,18.3 ,17.8 ,17.9 ,2.4 ,2.0 ,2.04E-03,1.30E-03,�m�c,1.48E-03,""
2013/2/28 23:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.96E-03,1.31E-03,�m�c,1.48E-03,""
2013/3/1 0:00,17.5 ,16.8 ,17.8 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,2.23E-03,1.30E-03,2.25E-03,1.47E-03,""
2013/3/1 1:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,2.28E-03,1.21E-03,�m�c,1.47E-03,""
2013/3/1 2:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.43E-03,1.31E-03,�m�c,1.48E-03,""
2013/3/1 3:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.62E-03,1.32E-03,�m�c,1.48E-03,""
2013/3/1 4:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.39E-03,1.37E-03,1.66E-03,1.49E-03,""
2013/3/1 5:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,2.05E-03,1.31E-03,�m�c,1.49E-03,""
2013/3/1 6:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.93E-03,1.30E-03,�m�c,1.48E-03,""
2013/3/1 7:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.49E-03,1.31E-03,1.74E-03,1.47E-03,""
2013/3/1 8:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,�m�c,1.34E-03,�m�c,1.50E-03,""
2013/3/1 9:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.65E-03,1.32E-03,2.55E-03,1.47E-03,""
2013/3/1 10:00,17.5 ,16.8 ,17.8 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.80E-03,1.31E-03,1.55E-03,1.46E-03,""
2013/3/1 11:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,�m�c,1.33E-03,1.63E-03,1.45E-03,""
2013/3/1 12:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.33E-03,1.31E-03,1.63E-03,1.47E-03,""
2013/3/1 13:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,�m�c,1.33E-03,ND,1.49E-03,""
2013/3/1 14:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.63E-03,1.32E-03,ND,1.84E-03,""
2013/3/1 15:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.3 ,2.0 ,1.54E-03,1.30E-03,1.58E-03,1.47E-03,""
2013/3/1 16:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.3 ,1.9 ,1.53E-03,1.31E-03,2.00E-03,1.57E-03,""
2013/3/1 17:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.3 ,1.9 ,1.84E-03,1.30E-03,1.62E-03,1.47E-03,""
2013/3/1 18:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,ND,1.31E-03,ND,1.46E-03,""
2013/3/1 19:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,1.66E-03,1.30E-03,2.33E-03,1.44E-03,""
2013/3/1 20:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,1.89E-03,1.29E-03,2.08E-03,1.46E-03,""
