,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/3/1 21:00,17.6 ,16.9 ,17.9 ,18.4 ,17.9 ,18.0 ,2.3 ,1.9 ,1.92E-03,1.30E-03,2.10E-03,1.46E-03,""
2013/3/1 22:00,17.6 ,16.9 ,17.9 ,18.5 ,17.9 ,18.0 ,2.3 ,1.9 ,1.90E-03,1.28E-03,1.95E-03,1.45E-03,""
2013/3/1 23:00,17.7 ,16.9 ,18.0 ,18.5 ,17.9 ,18.0 ,2.3 ,1.9 ,�m�c,1.31E-03,2.72E-03,1.54E-03,""
2013/3/2 0:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.3 ,1.9 ,1.69E-03,1.19E-03,1.61E-03,1.46E-03,""
2013/3/2 1:00,17.6 ,16.9 ,18.0 ,18.5 ,17.9 ,18.0 ,2.3 ,1.9 ,�m�c,1.30E-03,�m�c,1.47E-03,""
2013/3/2 2:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.3 ,1.9 ,�m�c,1.31E-03,�m�c,1.56E-03,""
2013/3/2 3:00,17.7 ,16.9 ,18.0 ,18.5 ,17.9 ,18.1 ,2.3 ,1.9 ,1.61E-03,1.30E-03,ND,1.54E-03,""
2013/3/2 4:00,17.6 ,16.8 ,17.9 ,18.4 ,17.9 ,18.0 ,2.3 ,1.9 ,1.40E-03,1.29E-03,2.09E-03,1.44E-03,""
2013/3/2 5:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,�m�c,1.30E-03,ND,1.46E-03,""
2013/3/2 6:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,1.35E-03,1.31E-03,2.17E-03,1.43E-03,""
2013/3/2 7:00,17.6 ,16.9 ,17.9 ,18.4 ,17.9 ,18.0 ,2.3 ,1.9 ,1.55E-03,1.30E-03,1.77E-03,1.44E-03,""
2013/3/2 8:00,17.6 ,16.9 ,17.9 ,18.5 ,17.9 ,18.0 ,2.3 ,1.9 ,1.60E-03,1.21E-03,1.97E-03,1.53E-03,""
2013/3/2 9:00,17.6 ,16.9 ,18.0 ,18.5 ,17.9 ,18.0 ,2.3 ,1.9 ,ND,1.30E-03,ND,1.45E-03,""
2013/3/2 10:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,1.58E-03,1.29E-03,ND,1.46E-03,""
2013/3/2 11:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,1.77E-03,1.28E-03,ND,1.43E-03,""
2013/3/2 12:00,17.6 ,16.9 ,17.9 ,18.5 ,17.9 ,18.1 ,2.3 ,1.9 ,1.41E-03,1.28E-03,ND,1.45E-03,""
2013/3/2 13:00,17.6 ,16.9 ,17.9 ,18.5 ,17.9 ,18.0 ,2.3 ,1.9 ,1.52E-03,1.27E-03,1.84E-03,1.43E-03,""
2013/3/2 14:00,17.6 ,16.8 ,17.9 ,18.4 ,17.9 ,18.0 ,2.3 ,1.9 ,1.33E-03,1.26E-03,-,-,""
2013/3/2 15:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,1.93E-03,1.26E-03,-,-,""
2013/3/2 16:00,17.5 ,16.8 ,17.8 ,18.4 ,17.8 ,17.9 ,2.3 ,1.9 ,ND,1.27E-03,-,-,""
2013/3/2 17:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,1.74E-03,1.27E-03,-,-,""
2013/3/2 18:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,ND,1.27E-03,-,-,""
2013/3/2 19:00,17.6 ,16.8 ,17.9 ,18.4 ,17.9 ,18.0 ,2.3 ,1.9 ,1.66E-03,1.26E-03,-,-,""
2013/3/2 20:00,17.5 ,16.7 ,17.8 ,18.4 ,17.8 ,18.0 ,2.3 ,1.9 ,ND,1.27E-03,-,-,""
2013/3/2 21:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.3 ,1.9 ,ND,1.27E-03,-,-,""
2013/3/2 22:00,17.4 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.3 ,1.9 ,2.02E-03,1.24E-03,-,-,""
2013/3/2 23:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.3 ,1.9 ,1.36E-03,1.14E-03,-,-,""
2013/3/3 0:00,17.3 ,16.6 ,17.7 ,18.3 ,17.7 ,17.8 ,2.3 ,1.9 ,1.78E-03,1.26E-03,-,-,""
2013/3/3 1:00,17.3 ,16.5 ,17.7 ,18.2 ,17.7 ,17.8 ,2.3 ,1.9 ,ND,1.28E-03,-,-,""
2013/3/3 2:00,17.3 ,16.5 ,17.7 ,18.2 ,17.7 ,17.8 ,2.3 ,1.9 ,1.82E-03,1.24E-03,-,-,""
2013/3/3 3:00,17.2 ,16.4 ,17.6 ,18.1 ,17.6 ,17.7 ,2.3 ,1.9 ,ND,1.25E-03,-,-,""
2013/3/3 4:00,17.2 ,16.4 ,17.6 ,18.1 ,17.5 ,17.6 ,2.3 ,1.9 ,1.30E-03,1.24E-03,-,-,""
2013/3/3 5:00,17.2 ,16.4 ,17.6 ,18.1 ,17.5 ,17.7 ,2.3 ,1.9 ,1.44E-03,1.24E-03,-,-,""
2013/3/3 6:00,17.2 ,16.5 ,17.6 ,18.1 ,17.6 ,17.7 ,2.3 ,1.9 ,1.54E-03,1.23E-03,-,-,""
2013/3/3 7:00,17.2 ,16.5 ,17.6 ,18.1 ,17.6 ,17.7 ,2.3 ,1.9 ,1.74E-03,1.23E-03,-,-,""
2013/3/3 8:00,17.2 ,16.5 ,17.6 ,18.1 ,17.6 ,17.7 ,2.3 ,1.9 ,1.66E-03,1.22E-03,-,-,""
2013/3/3 9:00,17.3 ,16.6 ,17.7 ,18.2 ,17.7 ,17.8 ,2.3 ,1.9 ,1.47E-03,1.23E-03,-,-,""
2013/3/3 10:00,17.3 ,16.6 ,17.7 ,18.2 ,17.6 ,17.8 ,2.3 ,1.9 ,1.42E-03,1.24E-03,-,-,""
2013/3/3 11:00,17.3 ,16.6 ,17.7 ,18.2 ,17.6 ,17.8 ,2.3 ,1.9 ,1.39E-03,1.22E-03,-,-,""
2013/3/3 12:00,17.3 ,16.5 ,17.7 ,18.2 ,17.7 ,17.8 ,2.3 ,1.9 ,ND,1.23E-03,-,-,""
2013/3/3 13:00,17.3 ,16.5 ,17.7 ,18.2 ,17.6 ,17.8 ,2.3 ,1.9 ,2.18E-03,1.24E-03,-,-,""
2013/3/3 14:00,17.3 ,16.6 ,17.7 ,18.2 ,17.7 ,17.8 ,2.3 ,1.9 ,1.45E-03,1.21E-03,-,-,""
2013/3/3 15:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.37E-03,1.22E-03,-,-,""
2013/3/3 16:00,17.5 ,16.7 ,17.9 ,18.4 ,17.8 ,17.9 ,2.5 ,2.0 ,2.16E-03,1.21E-03,-,-,""
2013/3/3 17:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.5 ,2.0 ,ND,1.24E-03,-,-,""
2013/3/3 18:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.34E-03,1.23E-03,-,-,""
2013/3/3 19:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.34E-03,1.21E-03,-,-,""
2013/3/3 20:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,2.00E-03,1.20E-03,-,-,""
2013/3/3 21:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.5 ,2.0 ,2.14E-03,1.20E-03,-,-,""
2013/3/3 22:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.5 ,2.0 ,1.43E-03,1.21E-03,-,-,""
2013/3/3 23:00,17.5 ,16.7 ,17.9 ,18.4 ,17.8 ,17.9 ,2.5 ,2.0 ,1.76E-03,1.20E-03,-,-,""
2013/3/4 0:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.5 ,2.0 ,ND,1.22E-03,-,-,""
2013/3/4 1:00,17.5 ,16.7 ,17.8 ,18.4 ,17.8 ,17.9 ,2.5 ,2.0 ,1.49E-03,1.20E-03,-,-,""
2013/3/4 2:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.5 ,2.0 ,1.81E-03,1.19E-03,-,-,""
2013/3/4 3:00,17.5 ,16.7 ,17.8 ,18.4 ,17.8 ,17.9 ,2.5 ,2.0 ,2.37E-03,1.17E-03,-,-,""
2013/3/4 4:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.5 ,2.0 ,2.03E-03,1.08E-03,-,-,""
2013/3/4 5:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,ND,1.10E-03,-,-,""
2013/3/4 6:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,2.29E-03,1.16E-03,-,-,""
2013/3/4 7:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.21E-03,1.17E-03,-,-,""
2013/3/4 8:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.46E-03,1.07E-03,-,-,""
2013/3/4 9:00,17.4 ,16.6 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.97E-03,1.15E-03,-,-,""
2013/3/4 10:00,17.4 ,16.7 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.53E-03,1.17E-03,-,-,""
2013/3/4 11:00,17.4 ,16.7 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.88E-03,1.15E-03,-,-,""
2013/3/4 12:00,17.4 ,16.6 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.51E-03,1.07E-03,-,-,""
2013/3/4 13:00,17.4 ,16.6 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.67E-03,1.06E-03,-,-,""
2013/3/4 14:00,17.4 ,16.6 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,2.29E-03,1.14E-03,-,-,""
2013/3/4 15:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.66E-03,1.14E-03,-,-,""
2013/3/4 16:00,17.4 ,16.6 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.92E-03,1.06E-03,-,-,""
2013/3/4 17:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.43E-03,1.07E-03,-,-,""
2013/3/4 18:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.18E-03,1.14E-03,-,-,""
2013/3/4 19:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.43E-03,1.15E-03,-,-,""
2013/3/4 20:00,17.5 ,16.8 ,17.8 ,18.4 ,17.7 ,17.9 ,2.5 ,2.0 ,1.77E-03,1.13E-03,-,-,""
2013/3/4 21:00,17.5 ,16.7 ,17.8 ,18.4 ,17.8 ,17.9 ,2.5 ,2.0 ,ND,1.06E-03,-,-,""
2013/3/4 22:00,17.5 ,16.7 ,17.8 ,18.4 ,17.7 ,17.9 ,2.5 ,2.0 ,1.36E-03,1.06E-03,-,-,""
2013/3/4 23:00,17.5 ,16.7 ,17.8 ,18.4 ,17.8 ,17.9 ,2.5 ,2.0 ,1.55E-03,1.14E-03,-,-,""
2013/3/5 0:00,17.5 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.5 ,2.0 ,1.60E-03,1.14E-03,-,-,""
2013/3/5 1:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.61E-03,1.03E-03,-,-,""
2013/3/5 2:00,17.5 ,16.7 ,17.8 ,18.3 ,17.8 ,17.9 ,2.5 ,2.0 ,2.08E-03,1.11E-03,-,-,""
2013/3/5 3:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.20E-03,1.14E-03,-,-,""
2013/3/5 4:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.70E-03,1.02E-03,-,-,""
2013/3/5 5:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.22E-03,1.13E-03,-,-,""
2013/3/5 6:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.88E-03,1.11E-03,-,-,""
2013/3/5 7:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,2.16E-03,1.01E-03,-,-,""
2013/3/5 8:00,17.4 ,16.6 ,17.7 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,2.11E-03,1.01E-03,-,-,""
2013/3/5 9:00,17.4 ,16.6 ,17.7 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,1.17E-03,1.13E-03,-,-,""
2013/3/5 10:00,17.4 ,16.6 ,17.7 ,18.2 ,17.7 ,17.8 ,2.5 ,2.0 ,2.15E-03,1.09E-03,-,-,""
2013/3/5 11:00,17.3 ,16.6 ,17.7 ,18.2 ,17.6 ,17.8 ,2.5 ,2.0 ,1.20E-03,1.11E-03,-,-,""
2013/3/5 12:00,17.3 ,16.6 ,17.7 ,18.2 ,17.6 ,17.7 ,2.5 ,2.0 ,1.94E-03,1.02E-03,-,-,""
2013/3/5 13:00,17.4 ,16.7 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.36E-03,1.11E-03,-,-,""
2013/3/5 14:00,17.4 ,16.6 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.76E-03,1.10E-03,-,-,""
2013/3/5 15:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.58E-03,1.10E-03,-,-,""
2013/3/5 16:00,17.4 ,16.6 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.96E-03,9.99E-04,-,-,""
2013/3/5 17:00,17.4 ,16.7 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.11E-03,1.02E-03,-,-,""
2013/3/5 18:00,17.4 ,16.7 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,ND,1.10E-03,-,-,""
2013/3/5 19:00,17.4 ,16.7 ,17.7 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.45E-03,1.09E-03,-,-,""
2013/3/5 20:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.33E-03,9.90E-04,-,-,""
2013/3/5 21:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,2.16E-03,1.06E-03,-,-,""
2013/3/5 22:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.68E-03,9.99E-04,-,-,""
2013/3/5 23:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.51E-03,9.94E-04,-,-,""
2013/3/6 0:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.56E-03,1.07E-03,-,-,""
2013/3/6 1:00,17.4 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.63E-03,9.62E-04,-,-,""
2013/3/6 2:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.69E-03,1.07E-03,-,-,""
2013/3/6 3:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.47E-03,1.06E-03,-,-,""
2013/3/6 4:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.61E-03,9.87E-04,-,-,""
2013/3/6 5:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.25E-03,1.06E-03,-,-,""
2013/3/6 6:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,�m�c,1.07E-03,-,-,""
2013/3/6 7:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.86E-03,9.73E-04,-,-,""
2013/3/6 8:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.8 ,2.5 ,2.0 ,1.73E-03,9.74E-04,-,-,""
2013/3/6 9:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,�m�c,1.07E-03,-,-,""
2013/3/6 10:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.56E-03,1.06E-03,-,-,""
2013/3/6 11:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.21E-03,1.07E-03,-,-,""
2013/3/6 12:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.17E-03,1.04E-03,-,-,""
2013/3/6 13:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.46E-03,1.03E-03,-,-,""
2013/3/6 14:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.47E-03,1.03E-03,-,-,""
2013/3/6 15:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.5 ,2.0 ,1.67E-03,1.05E-03,-,-,""
2013/3/6 16:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.39E-03,1.04E-03,-,-,""
2013/3/6 17:00,17.5 ,16.7 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.99E-03,1.04E-03,-,-,""
2013/3/6 18:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.65E-03,1.06E-03,-,-,""
2013/3/6 19:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.8 ,2.4 ,2.0 ,2.36E-03,9.45E-04,-,-,""
2013/3/6 20:00,17.5 ,16.8 ,17.8 ,18.3 ,17.7 ,17.9 ,2.4 ,2.0 ,1.75E-03,9.51E-04,-,-,""
2013/3/6 21:00,17.6 ,16.8 ,17.8 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.30E-03,1.05E-03,-,-,""
2013/3/6 22:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,ND,1.04E-03,-,-,""
2013/3/6 23:00,17.6 ,16.8 ,17.8 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,ND,1.04E-03,-,-,""
2013/3/7 0:00,17.6 ,16.8 ,17.8 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,2.22E-03,1.03E-03,-,-,""
2013/3/7 1:00,17.6 ,16.8 ,17.8 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.37E-03,9.66E-04,-,-,""
2013/3/7 2:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.33E-03,1.04E-03,-,-,""
2013/3/7 3:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.50E-03,1.01E-03,-,-,""
2013/3/7 4:00,17.7 ,16.9 ,17.9 ,18.5 ,17.9 ,18.0 ,2.4 ,2.0 ,1.86E-03,9.44E-04,-,-,""
2013/3/7 5:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.38E-03,1.03E-03,-,-,""
2013/3/7 6:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.27E-03,1.03E-03,-,-,""
2013/3/7 7:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.40E-03,1.02E-03,-,-,""
2013/3/7 8:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.73E-03,1.01E-03,-,-,""
2013/3/7 9:00,17.7 ,16.9 ,17.9 ,18.5 ,17.9 ,18.0 ,2.4 ,2.0 ,ND,1.03E-03,-,-,""
2013/3/7 10:00,17.7 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.44E-03,1.01E-03,-,-,""
2013/3/7 11:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.20E-03,9.39E-04,-,-,""
2013/3/7 12:00,17.7 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.19E-03,1.01E-03,-,-,""
2013/3/7 13:00,17.6 ,16.8 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.46E-03,1.01E-03,-,-,""
2013/3/7 14:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,17.9 ,2.4 ,2.0 ,1.26E-03,1.02E-03,-,-,""
2013/3/7 15:00,17.7 ,16.9 ,17.9 ,18.4 ,17.9 ,18.0 ,2.4 ,2.0 ,1.85E-03,9.15E-04,-,-,""
2013/3/7 16:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.74E-03,9.98E-04,-,-,""
2013/3/7 17:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,2.35E-03,9.05E-04,-,-,""
2013/3/7 18:00,17.6 ,16.9 ,17.9 ,18.4 ,17.8 ,18.0 ,2.4 ,2.0 ,1.56E-03,9.87E-04,-,-,""
2013/3/7 19:00,17.7 ,17.0 ,17.9 ,18.5 ,17.9 ,18.0 ,2.4 ,2.0 ,1.69E-03,9.96E-04,-,-,""
2013/3/7 20:00,17.7 ,17.0 ,17.9 ,18.5 ,17.9 ,18.0 ,2.4 ,2.0 ,1.76E-03,1.00E-03,-,-,""
2013/3/7 21:00,17.7 ,17.0 ,17.9 ,18.5 ,17.9 ,18.0 ,2.5 ,2.0 ,1.87E-03,9.15E-04,-,-,""
2013/3/7 22:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.0 ,2.5 ,2.0 ,1.43E-03,9.22E-04,-,-,""
2013/3/7 23:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.0 ,2.5 ,2.0 ,1.26E-03,9.89E-04,-,-,""
2013/3/8 0:00,17.7 ,17.0 ,17.9 ,18.5 ,17.9 ,18.0 ,2.5 ,2.0 ,1.66E-03,9.70E-04,-,-,""
2013/3/8 1:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.5 ,2.0 ,1.92E-03,9.81E-04,-,-,""
2013/3/8 2:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.5 ,2.0 ,1.68E-03,9.72E-04,-,-,""
2013/3/8 3:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.5 ,2.0 ,1.68E-03,9.88E-04,-,-,""
2013/3/8 4:00,17.8 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.5 ,2.0 ,1.19E-03,9.79E-04,-,-,""
2013/3/8 5:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.5 ,2.0 ,1.72E-03,9.72E-04,-,-,""
2013/3/8 6:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.5 ,2.0 ,ND,9.94E-04,-,-,""
2013/3/8 7:00,17.7 ,17.0 ,18.0 ,18.5 ,17.9 ,18.1 ,2.5 ,2.0 ,1.20E-03,1.00E-03,-,-,""
2013/3/8 8:00,17.8 ,17.0 ,18.1 ,18.6 ,18.0 ,18.1 ,2.5 ,2.0 ,1.98E-03,9.56E-04,-,-,""
2013/3/8 9:00,17.8 ,17.0 ,18.1 ,18.6 ,18.0 ,18.1 ,2.5 ,2.0 ,1.15E-03,9.80E-04,-,-,""
2013/3/8 10:00,17.8 ,17.0 ,18.1 ,18.5 ,18.0 ,18.1 ,2.5 ,2.0 ,ND,9.95E-04,-,-,""
2013/3/8 11:00,17.8 ,17.0 ,18.1 ,18.5 ,18.0 ,18.1 ,2.5 ,2.0 ,1.54E-03,8.98E-04,-,-,""
2013/3/8 12:00,17.8 ,17.0 ,18.1 ,18.5 ,18.0 ,18.1 ,2.5 ,2.0 ,1.33E-03,9.72E-04,-,-,""
2013/3/8 13:00,17.8 ,17.0 ,18.1 ,18.6 ,18.0 ,18.1 ,2.5 ,2.0 ,9.83E-04,9.74E-04,-,-,""
2013/3/8 14:00,17.8 ,17.1 ,18.1 ,18.6 ,18.0 ,18.1 ,2.5 ,2.0 ,1.32E-03,9.60E-04,-,-,""
2013/3/8 15:00,17.8 ,17.1 ,18.1 ,18.6 ,18.0 ,18.1 ,2.5 ,2.0 ,9.86E-04,9.78E-04,-,-,""
2013/3/8 16:00,17.8 ,17.1 ,18.1 ,18.6 ,18.0 ,18.1 ,2.5 ,2.0 ,1.13E-03,9.74E-04,-,-,""
2013/3/8 17:00,17.8 ,17.1 ,18.1 ,18.6 ,18.0 ,18.2 ,2.5 ,2.0 ,ND,9.83E-04,-,-,""
2013/3/8 18:00,17.9 ,17.1 ,18.1 ,18.6 ,18.1 ,18.2 ,2.5 ,2.0 ,1.47E-03,9.68E-04,-,-,""
2013/3/8 19:00,17.9 ,17.1 ,18.1 ,18.6 ,18.1 ,18.2 ,2.5 ,2.0 ,1.75E-03,9.72E-04,-,-,""
2013/3/8 20:00,17.9 ,17.1 ,18.1 ,18.6 ,18.1 ,18.2 ,2.5 ,2.0 ,1.96E-03,8.85E-04,-,-,""
2013/3/8 21:00,17.9 ,17.2 ,18.1 ,18.6 ,18.1 ,18.2 ,2.5 ,2.0 ,1.94E-03,9.52E-04,-,-,""
2013/3/8 22:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.2 ,2.5 ,2.0 ,1.78E-03,9.59E-04,-,-,""
2013/3/8 23:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.2 ,2.5 ,2.0 ,1.30E-03,9.67E-04,-,-,""
2013/3/9 0:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.2 ,2.5 ,2.0 ,1.97E-03,9.37E-04,-,-,""
2013/3/9 1:00,17.9 ,17.2 ,18.1 ,18.6 ,18.1 ,18.2 ,2.5 ,2.0 ,1.72E-03,9.57E-04,-,-,""
2013/3/9 2:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.3 ,2.5 ,2.0 ,1.64E-03,8.77E-04,-,-,""
2013/3/9 3:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.3 ,2.5 ,2.0 ,1.58E-03,9.49E-04,-,-,""
2013/3/9 4:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.2 ,2.5 ,2.0 ,1.25E-03,9.46E-04,-,-,""
2013/3/9 5:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.3 ,2.5 ,2.0 ,9.67E-04,9.62E-04,-,-,""
2013/3/9 6:00,18.0 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.33E-03,8.79E-04,-,-,""
2013/3/9 7:00,18.0 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.36E-03,9.38E-04,-,-,""
2013/3/9 8:00,18.0 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.63E-03,9.42E-04,-,-,""
2013/3/9 9:00,18.0 ,17.3 ,18.2 ,18.8 ,18.2 ,18.3 ,2.4 ,2.0 ,9.63E-04,8.76E-04,-,-,""
2013/3/9 10:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.2 ,2.4 ,2.0 ,1.40E-03,9.44E-04,-,-,""
2013/3/9 11:00,18.0 ,17.2 ,18.3 ,18.8 ,18.2 ,18.3 ,2.4 ,2.0 ,1.30E-03,9.41E-04,-,-,""
2013/3/9 12:00,18.0 ,17.3 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.73E-03,9.33E-04,-,-,""
2013/3/9 13:00,18.0 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,ND,9.55E-04,-,-,""
2013/3/9 14:00,18.0 ,17.2 ,18.2 ,18.8 ,18.2 ,18.3 ,2.4 ,2.0 ,1.80E-03,9.27E-04,-,-,""
2013/3/9 15:00,18.0 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.67E-03,9.42E-04,-,-,""
2013/3/9 16:00,17.9 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.37E-03,8.74E-04,-,-,""
2013/3/9 17:00,18.0 ,17.3 ,18.2 ,18.8 ,18.2 ,18.3 ,2.4 ,2.0 ,1.25E-03,8.77E-04,-,-,""
2013/3/9 18:00,18.0 ,17.3 ,18.2 ,18.8 ,18.2 ,18.3 ,2.4 ,2.0 ,1.88E-03,9.19E-04,-,-,""
2013/3/9 19:00,18.1 ,17.3 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.87E-03,9.40E-04,-,-,""
2013/3/9 20:00,18.1 ,17.3 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.26E-03,9.36E-04,-,-,""
2013/3/9 21:00,18.1 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.68E-03,9.23E-04,-,-,""
2013/3/9 22:00,18.1 ,17.3 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.66E-03,9.17E-04,-,-,""
2013/3/9 23:00,18.1 ,17.3 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.10E-03,9.47E-04,-,-,""
2013/3/10 0:00,18.1 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.46E-03,9.16E-04,-,-,""
2013/3/10 1:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.4 ,2.4 ,2.0 ,1.87E-03,9.26E-04,-,-,""
2013/3/10 2:00,18.1 ,17.4 ,18.3 ,18.9 ,18.3 ,18.4 ,2.4 ,2.0 ,1.60E-03,9.31E-04,-,-,""
2013/3/10 3:00,18.1 ,17.4 ,18.3 ,18.9 ,18.3 ,18.4 ,2.4 ,2.0 ,ND,9.41E-04,-,-,""
2013/3/10 4:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.4 ,2.4 ,2.0 ,1.24E-03,9.39E-04,-,-,""
2013/3/10 5:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.4 ,2.4 ,2.0 ,1.60E-03,9.21E-04,-,-,""
2013/3/10 6:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.4 ,2.4 ,2.0 ,1.03E-03,9.26E-04,-,-,""
2013/3/10 7:00,18.2 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.4 ,2.0 ,1.24E-03,9.20E-04,-,-,""
2013/3/10 8:00,18.2 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.51E-03,8.57E-04,-,-,""
2013/3/10 9:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.5 ,2.4 ,2.0 ,1.74E-03,9.19E-04,-,-,""
2013/3/10 10:00,18.2 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.65E-03,9.16E-04,-,-,""
2013/3/10 11:00,18.3 ,17.5 ,18.5 ,19.0 ,18.4 ,18.5 ,2.4 ,2.0 ,2.00E-03,8.97E-04,-,-,""
2013/3/10 12:00,18.2 ,17.5 ,18.5 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.67E-03,9.21E-04,-,-,""
2013/3/10 13:00,18.3 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.4 ,2.0 ,1.65E-03,9.22E-04,-,-,""
2013/3/10 14:00,18.3 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.4 ,2.0 ,1.46E-03,9.19E-04,-,-,""
2013/3/10 15:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.4 ,2.0 ,1.42E-03,9.11E-04,-,-,""
2013/3/10 16:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.5 ,2.4 ,2.0 ,1.11E-03,9.34E-04,-,-,""
2013/3/10 17:00,18.2 ,17.4 ,18.4 ,19.0 ,18.4 ,18.5 ,2.4 ,2.0 ,1.72E-03,8.91E-04,-,-,""
2013/3/10 18:00,18.2 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.63E-03,9.05E-04,-,-,""
2013/3/10 19:00,18.1 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.78E-03,9.12E-04,-,-,""
2013/3/10 20:00,18.2 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.51E-03,9.04E-04,-,-,""
2013/3/10 21:00,18.2 ,17.4 ,18.5 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.66E-03,8.99E-04,-,-,""
2013/3/10 22:00,18.2 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.91E-03,8.90E-04,-,-,""
2013/3/10 23:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.73E-03,9.37E-04,-,-,""
2013/3/11 0:00,18.2 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.74E-03,8.30E-04,-,-,""
2013/3/11 1:00,18.0 ,17.2 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.41E-03,9.06E-04,-,-,""
2013/3/11 2:00,18.0 ,17.2 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.65E-03,8.34E-04,-,-,""
2013/3/11 3:00,18.0 ,17.2 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.38E-03,8.53E-04,-,-,""
2013/3/11 4:00,17.9 ,17.2 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.37E-03,9.16E-04,-,-,""
2013/3/11 5:00,17.9 ,17.2 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.43E-03,8.44E-04,-,-,""
2013/3/11 6:00,17.9 ,17.2 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.58E-03,8.97E-04,-,-,""
2013/3/11 7:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.64E-03,9.02E-04,-,-,""
2013/3/11 8:00,18.0 ,17.2 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.62E-03,8.93E-04,-,-,""
2013/3/11 9:00,17.9 ,17.2 ,18.3 ,18.7 ,18.2 ,18.4 ,2.4 ,2.0 ,1.49E-03,9.07E-04,-,-,""
2013/3/11 10:00,17.9 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,2.01E-03,8.33E-04,-,-,""
2013/3/11 11:00,17.9 ,17.1 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.94E-03,8.16E-04,-,-,""
2013/3/11 12:00,17.8 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.39E-03,8.97E-04,-,-,""
2013/3/11 13:00,18.0 ,17.2 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.64E-03,8.92E-04,-,-,""
2013/3/11 14:00,18.0 ,17.2 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.82E-03,8.86E-04,-,-,""
2013/3/11 15:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.44E-03,8.40E-04,-,-,""
2013/3/11 16:00,18.0 ,17.2 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.75E-03,8.89E-04,-,-,""
2013/3/11 17:00,18.0 ,17.2 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.32E-03,8.99E-04,-,-,""
2013/3/11 18:00,17.9 ,17.2 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.08E-03,9.13E-04,-,-,""
2013/3/11 19:00,17.9 ,17.1 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.69E-03,8.90E-04,-,-,""
2013/3/11 20:00,17.9 ,17.1 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.21E-03,9.21E-04,-,-,""
2013/3/11 21:00,17.9 ,17.1 ,18.2 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.49E-03,9.05E-04,-,-,""
2013/3/11 22:00,17.8 ,17.0 ,18.2 ,18.6 ,18.1 ,18.2 ,2.4 ,2.0 ,1.91E-03,8.98E-04,-,-,""
2013/3/11 23:00,17.8 ,17.0 ,18.1 ,18.6 ,18.1 ,18.2 ,2.4 ,2.0 ,1.57E-03,9.02E-04,-,-,""
2013/3/12 0:00,17.8 ,17.0 ,18.1 ,18.6 ,18.1 ,18.2 ,2.4 ,2.0 ,1.59E-03,8.23E-04,-,-,""
2013/3/12 1:00,17.8 ,17.0 ,18.2 ,18.7 ,18.1 ,18.3 ,2.4 ,2.0 ,1.02E-03,9.03E-04,-,-,""
2013/3/12 2:00,17.8 ,17.0 ,18.2 ,18.6 ,18.1 ,18.2 ,2.4 ,2.0 ,1.91E-03,8.89E-04,2.25E-03,9.85E-04,""
2013/3/12 3:00,17.8 ,17.0 ,18.2 ,18.6 ,18.1 ,18.2 ,2.4 ,2.0 ,1.81E-03,8.90E-04,1.83E-03,9.89E-04,""
2013/3/12 4:00,17.8 ,17.0 ,18.1 ,18.6 ,18.1 ,18.2 ,2.4 ,2.0 ,1.13E-03,8.99E-04,1.70E-03,1.05E-03,""
2013/3/12 5:00,17.7 ,17.0 ,18.1 ,18.5 ,18.1 ,18.1 ,2.4 ,2.0 ,1.60E-03,8.87E-04,1.27E-03,1.02E-03,""
2013/3/12 6:00,17.7 ,16.9 ,18.1 ,18.5 ,18.0 ,18.1 ,2.4 ,2.0 ,1.85E-03,8.91E-04,1.83E-03,9.92E-04,""
2013/3/12 7:00,17.7 ,16.9 ,18.1 ,18.5 ,18.1 ,18.2 ,2.4 ,2.0 ,1.38E-03,8.95E-04,1.70E-03,1.00E-03,""
2013/3/12 8:00,17.7 ,16.9 ,18.1 ,18.5 ,18.0 ,18.1 ,2.4 ,2.0 ,1.19E-03,8.97E-04,1.81E-03,1.01E-03,""
2013/3/12 9:00,17.7 ,16.9 ,18.1 ,18.5 ,18.0 ,18.1 ,2.4 ,2.0 ,1.74E-03,8.92E-04,1.79E-03,9.99E-04,""
2013/3/12 10:00,17.7 ,16.9 ,18.1 ,18.5 ,18.0 ,18.1 ,2.4 ,2.0 ,1.50E-03,8.28E-04,1.47E-03,9.89E-04,""
2013/3/12 11:00,17.7 ,17.0 ,18.1 ,18.5 ,18.0 ,18.1 ,2.4 ,2.0 ,1.76E-03,8.95E-04,1.93E-03,9.90E-04,""
2013/3/12 12:00,17.8 ,17.0 ,18.2 ,18.6 ,18.1 ,18.2 ,2.4 ,2.0 ,1.61E-03,8.94E-04,�m�c,1.01E-03,""
2013/3/12 13:00,17.8 ,17.0 ,18.2 ,18.6 ,18.1 ,18.3 ,2.4 ,2.0 ,1.41E-03,8.17E-04,1.76E-03,9.97E-04,""
2013/3/12 14:00,17.9 ,17.2 ,18.2 ,18.7 ,18.1 ,18.3 ,2.4 ,2.0 ,1.49E-03,8.79E-04,1.49E-03,1.01E-03,""
2013/3/12 15:00,17.9 ,17.2 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.92E-03,8.69E-04,1.83E-03,9.92E-04,""
2013/3/12 16:00,17.9 ,17.2 ,18.3 ,18.7 ,18.2 ,18.3 ,2.4 ,2.0 ,1.02E-03,8.93E-04,1.37E-03,9.77E-04,""
2013/3/12 17:00,18.0 ,17.2 ,18.3 ,18.8 ,18.2 ,18.4 ,2.4 ,2.0 ,1.56E-03,8.70E-04,1.10E-03,9.90E-04,""
2013/3/12 18:00,18.0 ,17.3 ,18.3 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.07E-03,9.06E-04,1.26E-03,9.79E-04,""
2013/3/12 19:00,18.1 ,17.3 ,18.4 ,18.8 ,18.3 ,18.4 ,2.4 ,2.0 ,1.09E-03,8.88E-04,1.14E-03,9.93E-04,""
2013/3/12 20:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.4 ,2.0 ,1.77E-03,8.85E-04,1.60E-03,9.70E-04,""
2013/3/12 21:00,18.1 ,17.4 ,18.4 ,18.9 ,18.3 ,18.5 ,2.4 ,2.0 ,1.86E-03,8.74E-04,1.07E-03,9.97E-04,""
2013/3/12 22:00,18.1 ,17.4 ,18.4 ,18.9 ,18.4 ,18.5 ,2.4 ,2.0 ,1.36E-03,8.77E-04,1.56E-03,9.96E-04,""
2013/3/12 23:00,18.2 ,17.4 ,18.5 ,19.0 ,18.4 ,18.5 ,2.4 ,2.0 ,1.61E-03,8.94E-04,�m�c,1.01E-03,""
2013/3/13 0:00,18.2 ,17.4 ,18.5 ,19.0 ,18.4 ,18.6 ,2.4 ,2.0 ,1.91E-03,8.56E-04,2.25E-03,9.67E-04,""
2013/3/13 1:00,18.2 ,17.4 ,18.5 ,19.0 ,18.4 ,18.5 ,2.4 ,2.0 ,1.39E-03,8.81E-04,1.87E-03,9.81E-04,""
2013/3/13 2:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.4 ,2.0 ,2.25E-03,8.55E-04,1.73E-03,9.74E-04,""
2013/3/13 3:00,18.2 ,17.5 ,18.5 ,19.0 ,18.4 ,18.6 ,2.4 ,2.0 ,1.76E-03,8.34E-04,1.78E-03,9.85E-04,""
2013/3/13 4:00,18.2 ,17.5 ,18.5 ,19.0 ,18.5 ,18.6 ,2.4 ,2.0 ,1.78E-03,8.83E-04,1.91E-03,9.65E-04,""
2013/3/13 5:00,18.3 ,17.5 ,18.6 ,19.0 ,18.5 ,18.6 ,2.4 ,2.0 ,1.53E-03,7.94E-04,1.84E-03,9.65E-04,""
2013/3/13 6:00,18.3 ,17.5 ,18.6 ,19.0 ,18.5 ,18.6 ,2.4 ,2.0 ,1.48E-03,8.84E-04,1.72E-03,1.04E-03,""
2013/3/13 7:00,18.3 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,2.0 ,1.70E-03,8.73E-04,1.31E-03,9.71E-04,""
2013/3/13 8:00,18.3 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,2.0 ,1.74E-03,8.76E-04,1.07E-03,9.68E-04,""
2013/3/13 9:00,18.3 ,17.5 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,2.0 ,1.82E-03,8.73E-04,1.37E-03,9.78E-04,""
2013/3/13 10:00,18.3 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,2.0 ,1.59E-03,6.64E-04,2.02E-03,9.60E-04,""
2013/3/13 11:00,18.3 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,2.0 ,-,-,ND,1.03E-03,""
2013/3/13 12:00,18.4 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,2.0 ,-,-,1.63E-03,9.58E-04,""
2013/3/13 13:00,18.3 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,2.0 ,-,-,1.50E-03,9.66E-04,""
2013/3/13 14:00,18.3 ,17.6 ,18.6 ,19.1 ,18.5 ,18.7 ,2.4 ,2.0 ,-,-,1.70E-03,9.75E-04,""
2013/3/13 15:00,18.4 ,17.6 ,18.6 ,19.1 ,18.6 ,18.7 ,2.4 ,2.0 ,-,-,2.01E-03,9.56E-04,""
2013/3/13 16:00,18.4 ,17.6 ,18.7 ,19.2 ,18.6 ,18.7 ,2.4 ,2.0 ,-,-,2.08E-03,1.03E-03,""
2013/3/13 17:00,18.4 ,17.7 ,18.7 ,19.2 ,18.6 ,18.7 ,2.4 ,2.0 ,-,-,9.95E-04,9.94E-04,""
2013/3/13 18:00,18.4 ,17.7 ,18.7 ,19.2 ,18.6 ,18.8 ,2.4 ,2.0 ,-,-,1.60E-03,9.56E-04,""
2013/3/13 19:00,18.4 ,17.7 ,18.7 ,19.2 ,18.6 ,18.8 ,2.4 ,2.0 ,-,-,1.59E-03,9.54E-04,""
2013/3/13 20:00,18.4 ,17.7 ,18.7 ,19.2 ,18.6 ,18.8 ,2.4 ,2.0 ,-,-,1.87E-03,9.67E-04,""
2013/3/13 21:00,18.4 ,17.7 ,18.7 ,19.2 ,18.6 ,18.8 ,2.4 ,2.0 ,-,-,1.74E-03,9.74E-04,""
2013/3/13 22:00,18.5 ,17.7 ,18.7 ,19.2 ,18.6 ,18.8 ,2.4 ,2.0 ,-,-,1.25E-03,1.05E-03,""
2013/3/13 23:00,18.5 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,1.61E-03,9.73E-04,""
2013/3/14 0:00,18.5 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,ND,1.05E-03,""
2013/3/14 1:00,18.5 ,17.7 ,18.7 ,19.2 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,1.49E-03,9.72E-04,""
2013/3/14 2:00,18.5 ,17.7 ,18.8 ,19.2 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,1.73E-03,9.62E-04,""
2013/3/14 3:00,18.5 ,17.7 ,18.8 ,19.2 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,1.76E-03,1.02E-03,""
2013/3/14 4:00,18.5 ,17.7 ,18.8 ,19.2 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,2.15E-03,9.66E-04,""
2013/3/14 5:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,1.10E-03,1.05E-03,""
2013/3/14 6:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,2.32E-03,1.03E-03,""
2013/3/14 7:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.62E-03,9.61E-04,""
2013/3/14 8:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.49E-03,9.69E-04,""
2013/3/14 9:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.52E-03,9.70E-04,""
2013/3/14 10:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.91E-03,9.51E-04,""
2013/3/14 11:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.42E-03,9.65E-04,""
2013/3/14 12:00,18.5 ,17.7 ,18.8 ,19.3 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,ND,1.04E-03,""
2013/3/14 13:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.8 ,2.4 ,2.0 ,-,-,1.14E-03,9.71E-04,""
2013/3/14 14:00,18.6 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.44E-03,1.03E-03,""
2013/3/14 15:00,18.6 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,ND,1.05E-03,""
2013/3/14 16:00,18.6 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.73E-03,1.03E-03,""
2013/3/14 17:00,18.6 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.3 ,2.0 ,-,-,1.53E-03,1.03E-03,""
2013/3/14 18:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,2.41E-03,9.51E-04,""
2013/3/14 19:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.99E-03,1.02E-03,""
2013/3/14 20:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.41E-03,9.73E-04,""
2013/3/14 21:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.28E-03,1.04E-03,""
2013/3/14 22:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.69E-03,1.02E-03,""
2013/3/14 23:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.93E-03,1.03E-03,""
2013/3/15 0:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.65E-03,1.03E-03,""
2013/3/15 1:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.62E-03,1.04E-03,""
2013/3/15 2:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.53E-03,9.66E-04,""
2013/3/15 3:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.81E-03,1.03E-03,""
2013/3/15 4:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.46E-03,1.02E-03,""
2013/3/15 5:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.19E-03,9.67E-04,""
2013/3/15 6:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,1.9 ,-,-,ND,9.75E-04,""
2013/3/15 7:00,18.5 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,1.9 ,-,-,1.42E-03,1.02E-03,""
2013/3/15 8:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,1.9 ,-,-,1.41E-03,1.04E-03,""
2013/3/15 9:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.44E-03,9.73E-04,""
2013/3/15 10:00,18.5 ,17.8 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.99E-03,1.01E-03,""
2013/3/15 11:00,18.5 ,17.7 ,18.8 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.59E-03,9.65E-04,""
2013/3/15 12:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.17E-03,9.90E-04,""
2013/3/15 13:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.35E-03,1.01E-03,""
2013/3/15 14:00,18.6 ,17.8 ,18.9 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.22E-03,9.55E-04,""
2013/3/15 15:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.26E-03,9.53E-04,""
2013/3/15 16:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.95E-03,1.02E-03,""
2013/3/15 17:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.09E-03,9.65E-04,""
2013/3/15 18:00,18.5 ,17.8 ,18.8 ,19.3 ,18.7 ,18.9 ,2.4 ,2.0 ,-,-,1.45E-03,9.39E-04,""
2013/3/15 19:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.80E-03,1.00E-03,""
2013/3/15 20:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.12E-03,1.04E-03,""
2013/3/15 21:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.82E-03,1.01E-03,""
2013/3/15 22:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.34E-03,1.01E-03,""
2013/3/15 23:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,19.0 ,2.4 ,2.0 ,-,-,1.96E-03,9.30E-04,""
2013/3/16 0:00,18.6 ,17.8 ,18.9 ,19.3 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.54E-03,9.65E-04,""
2013/3/16 1:00,18.6 ,17.8 ,18.9 ,19.4 ,18.8 ,18.9 ,2.4 ,2.0 ,-,-,1.90E-03,1.01E-03,""
2013/3/16 2:00,18.7 ,17.9 ,18.9 ,19.4 ,18.8 ,19.0 ,2.4 ,2.0 ,-,-,2.28E-03,9.52E-04,""
2013/3/16 3:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.54E-03,9.54E-04,""
2013/3/16 4:00,18.7 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.89E-03,9.36E-04,""
2013/3/16 5:00,18.6 ,17.9 ,18.9 ,19.4 ,18.8 ,19.0 ,2.4 ,2.0 ,-,-,1.62E-03,1.00E-03,""
2013/3/16 6:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.79E-03,1.01E-03,""
2013/3/16 7:00,18.7 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.21E-03,1.01E-03,""
2013/3/16 8:00,18.7 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.64E-03,1.02E-03,""
2013/3/16 9:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.46E-03,1.01E-03,""
2013/3/16 10:00,18.6 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.81E-03,9.35E-04,""
2013/3/16 11:00,18.7 ,17.9 ,19.0 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.49E-03,1.01E-03,""
2013/3/16 12:00,18.7 ,17.9 ,19.0 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.98E-03,1.01E-03,""
2013/3/16 13:00,18.7 ,17.9 ,18.9 ,19.4 ,18.8 ,19.0 ,2.4 ,2.0 ,-,-,ND,1.02E-03,""
2013/3/16 14:00,18.7 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.75E-03,1.00E-03,""
2013/3/16 15:00,18.7 ,17.9 ,19.0 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.40E-03,9.44E-04,""
2013/3/16 16:00,18.7 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.80E-03,9.90E-04,""
2013/3/16 17:00,18.7 ,17.9 ,18.9 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.87E-03,1.01E-03,""
2013/3/16 18:00,18.7 ,17.9 ,19.0 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.80E-03,9.85E-04,""
2013/3/16 19:00,18.7 ,17.9 ,19.0 ,19.4 ,18.9 ,19.0 ,2.4 ,2.0 ,-,-,1.94E-03,9.38E-04,""
2013/3/16 20:00,18.7 ,18.0 ,19.0 ,19.4 ,18.9 ,19.1 ,2.4 ,2.0 ,-,-,2.00E-03,1.00E-03,""
2013/3/16 21:00,18.7 ,18.0 ,19.0 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.44E-03,1.00E-03,""
2013/3/16 22:00,18.7 ,18.0 ,19.0 ,19.5 ,18.9 ,19.1 ,2.4 ,2.0 ,-,-,1.73E-03,1.00E-03,""
2013/3/16 23:00,18.8 ,18.0 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.08E-03,1.03E-03,""
2013/3/17 0:00,18.7 ,18.0 ,19.0 ,19.5 ,18.9 ,19.1 ,2.4 ,2.0 ,-,-,1.06E-03,1.01E-03,""
2013/3/17 1:00,18.8 ,18.0 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,2.12E-03,9.73E-04,""
2013/3/17 2:00,18.8 ,18.0 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,2.02E-03,9.80E-04,""
2013/3/17 3:00,18.8 ,18.0 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.15E-03,9.93E-04,""
2013/3/17 4:00,18.8 ,18.1 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.32E-03,9.99E-04,""
2013/3/17 5:00,18.8 ,18.1 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.91E-03,9.79E-04,""
2013/3/17 6:00,18.8 ,18.1 ,19.1 ,19.6 ,19.0 ,19.2 ,2.4 ,2.0 ,-,-,1.96E-03,9.96E-04,""
2013/3/17 7:00,18.8 ,18.1 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.37E-03,9.37E-04,""
2013/3/17 8:00,18.8 ,18.1 ,19.1 ,19.6 ,19.0 ,19.2 ,2.4 ,2.0 ,-,-,1.17E-03,1.00E-03,""
2013/3/17 9:00,18.8 ,18.1 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.59E-03,9.34E-04,""
2013/3/17 10:00,18.8 ,18.1 ,19.1 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.62E-03,9.74E-04,""
2013/3/17 11:00,18.8 ,18.1 ,19.1 ,19.5 ,19.0 ,19.2 ,2.4 ,2.0 ,-,-,1.48E-03,1.01E-03,""
2013/3/17 12:00,18.8 ,18.0 ,19.0 ,19.5 ,19.0 ,19.1 ,2.4 ,2.0 ,-,-,1.56E-03,9.80E-04,""
2013/3/17 13:00,18.9 ,18.1 ,19.2 ,19.6 ,19.1 ,19.2 ,2.4 ,2.0 ,-,-,1.75E-03,9.49E-04,""
2013/3/17 14:00,18.9 ,18.1 ,19.2 ,19.6 ,19.0 ,19.2 ,2.4 ,2.0 ,-,-,1.90E-03,9.12E-04,""
2013/3/17 15:00,18.9 ,18.1 ,19.2 ,19.6 ,19.0 ,19.2 ,2.4 ,2.0 ,-,-,1.31E-03,7.97E-04,""
2013/3/17 16:00,18.9 ,18.1 ,19.1 ,19.6 ,19.0 ,19.2 ,2.4 ,2.0 ,-,-,1.98E-03,9.78E-04,""
2013/3/17 17:00,18.9 ,18.1 ,19.1 ,19.6 ,19.1 ,19.2 ,2.3 ,2.0 ,-,-,ND,1.02E-03,""
2013/3/17 18:00,18.8 ,18.1 ,19.1 ,19.6 ,19.1 ,19.2 ,2.3 ,2.0 ,-,-,1.36E-03,9.25E-04,""
2013/3/17 19:00,18.9 ,18.1 ,19.1 ,19.6 ,19.1 ,19.2 ,2.3 ,2.0 ,-,-,1.73E-03,9.20E-04,""
2013/3/17 20:00,18.9 ,18.1 ,19.1 ,19.6 ,19.1 ,19.2 ,2.3 ,2.0 ,-,-,1.87E-03,9.70E-04,""
2013/3/17 21:00,18.9 ,18.1 ,19.1 ,19.6 ,19.1 ,19.2 ,2.3 ,2.0 ,-,-,1.49E-03,9.34E-04,""
2013/3/17 22:00,18.9 ,18.1 ,19.2 ,19.6 ,19.1 ,19.2 ,2.3 ,2.0 ,-,-,1.33E-03,9.96E-04,""
2013/3/17 23:00,18.9 ,18.1 ,19.2 ,19.6 ,19.1 ,19.2 ,2.3 ,2.0 ,-,-,2.38E-03,9.60E-04,""
2013/3/18 0:00,18.9 ,18.2 ,19.2 ,19.6 ,19.1 ,19.2 ,2.3 ,2.0 ,-,-,1.27E-03,9.72E-04,""
2013/3/18 1:00,18.9 ,18.2 ,19.2 ,19.7 ,19.1 ,19.3 ,2.3 ,2.0 ,-,-,1.45E-03,9.98E-04,""
2013/3/18 2:00,18.9 ,18.2 ,19.2 ,19.6 ,19.1 ,19.3 ,2.3 ,2.0 ,-,-,1.76E-03,9.88E-04,""
2013/3/18 3:00,19.0 ,18.2 ,19.2 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,1.45E-03,9.87E-04,""
2013/3/18 4:00,19.0 ,18.2 ,19.2 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,1.71E-03,9.64E-04,""
2013/3/18 5:00,19.0 ,18.2 ,19.2 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,1.23E-03,9.26E-04,""
2013/3/18 6:00,19.0 ,18.2 ,19.3 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,1.49E-03,9.81E-04,""
2013/3/18 7:00,19.0 ,18.2 ,19.3 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,1.60E-03,9.79E-04,""
2013/3/18 8:00,19.0 ,18.2 ,19.2 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,2.03E-03,9.01E-04,""
2013/3/18 9:00,19.1 ,18.3 ,19.3 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,1.46E-03,9.11E-04,""
2013/3/18 10:00,19.0 ,18.3 ,19.3 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,1.29E-03,9.74E-04,""
2013/3/18 11:00,19.0 ,18.3 ,19.3 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,1.24E-03,9.59E-04,""
2013/3/18 12:00,19.0 ,18.3 ,19.3 ,19.7 ,19.2 ,19.3 ,2.3 ,2.0 ,-,-,2.03E-03,9.53E-04,""
2013/3/18 13:00,19.1 ,18.3 ,19.3 ,19.8 ,19.2 ,19.4 ,2.3 ,2.0 ,-,-,1.08E-03,9.23E-04,""
2013/3/18 14:00,19.1 ,18.3 ,19.4 ,19.8 ,19.3 ,19.4 ,2.3 ,2.0 ,-,-,1.37E-03,9.66E-04,""
2013/3/18 15:00,19.1 ,18.4 ,19.4 ,19.8 ,19.3 ,19.4 ,2.3 ,2.0 ,-,-,1.84E-03,9.49E-04,""
2013/3/18 16:00,19.1 ,18.4 ,19.4 ,19.8 ,19.3 ,19.4 ,2.3 ,2.0 ,-,-,2.08E-03,9.53E-04,""
2013/3/18 17:00,19.2 ,18.4 ,19.4 ,19.9 ,19.3 ,19.5 ,2.3 ,2.0 ,-,-,1.69E-03,9.74E-04,""
2013/3/18 18:00,19.2 ,18.4 ,19.4 ,19.8 ,19.3 ,19.4 ,2.3 ,2.0 ,-,-,1.68E-03,9.59E-04,""
2013/3/18 19:00,19.2 ,18.5 ,19.4 ,19.9 ,19.4 ,19.5 ,2.3 ,2.0 ,-,-,ND,9.91E-04,""
2013/3/18 20:00,19.2 ,18.5 ,19.5 ,19.9 ,19.4 ,19.5 ,2.3 ,2.0 ,-,-,1.14E-03,9.80E-04,""
2013/3/18 21:00,19.2 ,18.5 ,19.5 ,19.9 ,19.4 ,19.5 ,2.3 ,2.0 ,-,-,ND,9.96E-04,""
2013/3/18 22:00,19.2 ,18.5 ,19.5 ,19.9 ,19.4 ,19.5 ,2.3 ,2.0 ,-,-,1.61E-03,9.57E-04,""
2013/3/18 23:00,19.3 ,18.5 ,19.5 ,19.9 ,19.4 ,19.5 ,2.3 ,2.0 ,-,-,1.86E-03,9.49E-04,""
2013/3/19 0:00,19.3 ,18.5 ,19.5 ,19.9 ,19.4 ,19.6 ,2.3 ,2.0 ,-,-,1.61E-03,9.62E-04,""
2013/3/19 1:00,19.3 ,18.5 ,19.5 ,19.9 ,19.4 ,19.6 ,2.3 ,2.0 ,-,-,1.60E-03,9.68E-04,""
2013/3/19 2:00,19.3 ,18.5 ,19.5 ,20.0 ,19.4 ,19.6 ,2.3 ,2.0 ,-,-,1.75E-03,9.50E-04,""
2013/3/19 3:00,19.3 ,18.5 ,19.5 ,20.0 ,19.5 ,19.6 ,2.3 ,2.0 ,-,-,1.49E-03,9.02E-04,""
2013/3/19 4:00,19.3 ,18.6 ,19.5 ,20.0 ,19.5 ,19.6 ,2.3 ,2.0 ,-,-,1.49E-03,9.69E-04,""
2013/3/19 5:00,19.3 ,18.6 ,19.6 ,20.0 ,19.5 ,19.6 ,2.3 ,2.0 ,-,-,1.90E-03,8.90E-04,""
2013/3/19 6:00,19.3 ,18.5 ,19.6 ,20.0 ,19.5 ,19.6 ,2.3 ,2.0 ,-,-,1.10E-03,9.87E-04,""
2013/3/19 7:00,19.4 ,18.6 ,19.6 ,20.0 ,19.5 ,19.6 ,2.3 ,2.0 ,-,-,1.41E-03,9.70E-04,""
2013/3/19 8:00,19.3 ,18.6 ,19.6 ,20.0 ,19.5 ,19.6 ,2.3 ,2.0 ,-,-,1.23E-03,9.68E-04,""
2013/3/19 9:00,19.4 ,18.6 ,19.6 ,20.0 ,19.5 ,19.6 ,2.3 ,2.0 ,-,-,1.40E-03,9.80E-04,""
2013/3/19 10:00,19.4 ,18.6 ,19.6 ,20.1 ,19.5 ,19.7 ,2.3 ,2.0 ,-,-,1.67E-03,9.14E-04,""
2013/3/19 11:00,19.4 ,18.6 ,19.6 ,20.0 ,19.5 ,19.6 ,2.3 ,2.0 ,-,-,1.52E-03,9.47E-04,""
2013/3/19 12:00,19.4 ,18.6 ,19.6 ,20.1 ,19.5 ,19.7 ,2.3 ,2.0 ,-,-,1.12E-03,9.73E-04,""
2013/3/19 13:00,19.4 ,18.6 ,19.6 ,20.1 ,19.5 ,19.7 ,2.3 ,2.0 ,-,-,1.53E-03,8.99E-04,""
2013/3/19 14:00,19.4 ,18.7 ,19.6 ,20.1 ,19.5 ,19.7 ,2.3 ,2.0 ,-,-,1.57E-03,9.51E-04,""
2013/3/19 15:00,19.4 ,18.7 ,19.7 ,20.1 ,19.6 ,19.7 ,2.3 ,2.0 ,-,-,1.58E-03,8.83E-04,""
2013/3/19 16:00,19.5 ,18.7 ,19.7 ,20.1 ,19.6 ,19.7 ,2.3 ,2.0 ,-,-,1.80E-03,8.74E-04,""
2013/3/19 17:00,19.5 ,18.7 ,19.7 ,20.2 ,19.6 ,19.8 ,2.3 ,2.0 ,-,-,1.54E-03,9.27E-04,""
2013/3/19 18:00,19.5 ,18.7 ,19.7 ,20.1 ,19.6 ,19.8 ,2.3 ,2.0 ,-,-,2.16E-03,8.50E-04,""
2013/3/19 19:00,19.5 ,18.8 ,19.8 ,20.2 ,19.7 ,19.8 ,2.3 ,2.0 ,-,-,1.72E-03,9.10E-04,""
2013/3/19 20:00,19.5 ,18.8 ,19.7 ,20.2 ,19.7 ,19.8 ,2.3 ,2.0 ,-,-,1.83E-03,8.49E-04,""
2013/3/19 21:00,19.5 ,18.8 ,19.7 ,20.2 ,19.7 ,19.8 ,2.3 ,2.0 ,-,-,1.81E-03,8.52E-04,""
2013/3/19 22:00,19.5 ,18.8 ,19.7 ,20.2 ,19.7 ,19.8 ,2.3 ,2.0 ,-,-,1.83E-03,8.47E-04,""
2013/3/19 23:00,19.5 ,18.8 ,19.8 ,20.2 ,19.7 ,19.8 ,2.3 ,2.0 ,-,-,1.43E-03,8.48E-04,""
2013/3/20 0:00,19.6 ,18.8 ,19.8 ,20.2 ,19.7 ,19.8 ,2.3 ,2.0 ,-,-,1.07E-03,8.59E-04,""
2013/3/20 1:00,19.6 ,18.8 ,19.8 ,20.3 ,19.7 ,19.9 ,2.3 ,2.0 ,-,-,1.44E-03,8.55E-04,""
2013/3/20 2:00,19.6 ,18.8 ,19.8 ,20.3 ,19.7 ,19.9 ,2.3 ,2.0 ,1.33E-03,6.89E-04,1.72E-03,8.49E-04,""
2013/3/20 3:00,19.6 ,18.8 ,19.8 ,20.3 ,19.7 ,19.9 ,2.3 ,2.0 ,1.35E-03,7.73E-04,1.43E-03,8.36E-04,""
2013/3/20 4:00,19.6 ,18.8 ,19.8 ,20.3 ,19.7 ,19.9 ,2.3 ,2.0 ,1.27E-03,7.71E-04,1.44E-03,8.40E-04,""
2013/3/20 5:00,19.6 ,18.8 ,19.8 ,20.3 ,19.7 ,19.9 ,2.3 ,2.0 ,1.42E-03,7.50E-04,1.44E-03,8.90E-04,""
2013/3/20 6:00,19.6 ,18.8 ,19.8 ,20.3 ,19.8 ,19.9 ,2.3 ,2.0 ,1.25E-03,7.64E-04,1.05E-03,8.97E-04,""
2013/3/20 7:00,19.6 ,18.8 ,19.8 ,20.3 ,19.8 ,19.9 ,2.3 ,2.0 ,1.53E-03,7.48E-04,1.11E-03,8.43E-04,""
2013/3/20 8:00,19.6 ,18.8 ,19.9 ,20.3 ,19.8 ,19.9 ,2.3 ,2.0 ,1.53E-03,7.44E-04,1.42E-03,8.32E-04,""
2013/3/20 9:00,19.6 ,18.8 ,19.9 ,20.3 ,19.8 ,19.9 ,2.3 ,2.0 ,1.55E-03,7.33E-04,1.33E-03,8.84E-04,""
2013/3/20 10:00,19.6 ,18.8 ,19.8 ,20.3 ,19.8 ,19.9 ,2.3 ,2.0 ,2.08E-03,7.29E-04,1.50E-03,8.07E-04,""
2013/3/20 11:00,19.6 ,18.9 ,19.9 ,20.3 ,19.8 ,19.9 ,2.3 ,2.0 ,-,-,-,-,""
2013/3/20 12:00,19.6 ,18.9 ,19.9 ,20.3 ,19.8 ,19.9 ,2.3 ,2.0 ,2.28E-03,7.08E-04,1.53E-03,7.99E-04,""
2013/3/20 13:00,19.7 ,18.9 ,19.9 ,20.3 ,19.8 ,19.9 ,2.3 ,2.0 ,1.76E-03,7.19E-04,1.58E-03,8.05E-04,""
2013/3/20 14:00,19.6 ,18.9 ,19.9 ,20.3 ,19.8 ,20.0 ,2.3 ,2.0 ,1.62E-03,7.16E-04,1.17E-03,8.27E-04,""
2013/3/20 15:00,19.7 ,18.9 ,19.9 ,20.3 ,19.8 ,20.0 ,2.3 ,2.0 ,1.55E-03,7.02E-04,1.02E-03,8.08E-04,""
2013/3/20 16:00,19.7 ,18.9 ,19.9 ,20.4 ,19.8 ,20.0 ,2.3 ,2.0 ,1.30E-03,7.16E-04,1.64E-03,7.94E-04,""
2013/3/20 17:00,19.7 ,18.9 ,19.9 ,20.4 ,19.8 ,20.0 ,2.3 ,2.0 ,1.44E-03,7.32E-04,1.62E-03,7.85E-04,""
2013/3/20 18:00,19.7 ,18.9 ,19.9 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.07E-03,7.15E-04,1.33E-03,7.88E-04,""
2013/3/20 19:00,19.7 ,18.9 ,19.9 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.04E-03,7.32E-04,1.31E-03,7.89E-04,""
2013/3/20 20:00,19.7 ,18.9 ,19.9 ,20.4 ,19.8 ,20.0 ,2.3 ,2.0 ,1.54E-03,6.92E-04,1.42E-03,7.99E-04,""
2013/3/20 21:00,19.7 ,18.9 ,20.0 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.47E-03,7.18E-04,1.64E-03,7.74E-04,""
2013/3/20 22:00,19.7 ,18.9 ,20.0 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.31E-03,7.12E-04,1.84E-03,7.76E-04,""
2013/3/20 23:00,19.8 ,19.0 ,20.0 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.16E-03,7.03E-04,1.91E-03,7.76E-04,""
2013/3/21 0:00,19.8 ,19.0 ,20.0 ,20.4 ,19.9 ,20.1 ,2.3 ,2.0 ,1.54E-03,6.96E-04,1.54E-03,7.91E-04,""
2013/3/21 1:00,19.8 ,19.0 ,20.0 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.48E-03,6.89E-04,1.68E-03,7.78E-04,""
2013/3/21 2:00,19.8 ,19.0 ,20.0 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.31E-03,6.93E-04,1.34E-03,7.66E-04,""
2013/3/21 3:00,19.7 ,19.0 ,20.0 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.53E-03,6.97E-04,1.31E-03,7.70E-04,""
2013/3/21 4:00,19.7 ,18.9 ,20.0 ,20.4 ,19.9 ,20.0 ,2.3 ,2.0 ,1.48E-03,6.78E-04,2.00E-03,7.66E-04,""
2013/3/21 5:00,19.7 ,19.0 ,20.0 ,20.5 ,19.9 ,20.1 ,2.3 ,2.0 ,1.80E-03,6.13E-04,1.58E-03,7.72E-04,""
2013/3/21 6:00,19.8 ,19.0 ,20.0 ,20.5 ,19.9 ,20.1 ,2.3 ,2.0 ,1.69E-03,6.71E-04,1.40E-03,7.83E-04,""
2013/3/21 7:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.3 ,2.0 ,1.32E-03,7.04E-04,1.79E-03,7.56E-04,""
2013/3/21 8:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.3 ,2.0 ,1.50E-03,6.76E-04,1.49E-03,7.60E-04,""
2013/3/21 9:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.3 ,2.0 ,1.47E-03,6.93E-04,1.63E-03,7.91E-04,""
2013/3/21 10:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.3 ,2.0 ,-,-,-,-,""
2013/3/21 11:00,19.8 ,19.0 ,20.1 ,20.6 ,20.0 ,20.1 ,2.3 ,2.0 ,-,-,-,-,""
2013/3/21 12:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.3 ,2.0 ,-,-,-,-,""
2013/3/21 13:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.3 ,2.0 ,-,-,-,-,""
2013/3/21 14:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.3 ,2.0 ,1.82E-03,6.11E-04,2.13E-03,7.40E-04,""
2013/3/21 15:00,19.8 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.3 ,2.0 ,1.73E-03,6.50E-04,1.70E-03,7.36E-04,""
2013/3/21 16:00,19.7 ,18.9 ,20.0 ,20.5 ,19.9 ,20.1 ,2.5 ,2.0 ,1.84E-03,6.53E-04,1.77E-03,7.40E-04,""
2013/3/21 17:00,19.7 ,18.9 ,20.0 ,20.5 ,19.9 ,20.1 ,2.5 ,2.0 ,1.43E-03,6.80E-04,1.42E-03,7.52E-04,""
2013/3/21 18:00,19.7 ,18.9 ,20.0 ,20.4 ,19.9 ,20.0 ,2.5 ,2.0 ,1.88E-03,6.45E-04,1.92E-03,7.32E-04,""
2013/3/21 19:00,19.7 ,18.9 ,20.0 ,20.4 ,19.9 ,20.0 ,2.5 ,2.0 ,1.75E-03,6.64E-04,1.46E-03,7.81E-04,""
2013/3/21 20:00,19.6 ,18.9 ,20.0 ,20.4 ,19.9 ,20.0 ,2.5 ,2.0 ,1.61E-03,6.50E-04,1.86E-03,7.20E-04,""
2013/3/21 21:00,19.7 ,18.9 ,20.0 ,20.4 ,19.9 ,20.1 ,2.5 ,2.0 ,1.44E-03,6.66E-04,1.62E-03,7.31E-04,""
2013/3/21 22:00,19.7 ,18.9 ,20.0 ,20.4 ,19.9 ,20.0 ,2.5 ,2.0 ,1.47E-03,6.67E-04,1.39E-03,7.44E-04,""
2013/3/21 23:00,19.7 ,18.9 ,20.0 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.16E-03,6.69E-04,1.79E-03,7.05E-04,""
2013/3/22 0:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.58E-03,6.48E-04,1.54E-03,7.18E-04,""
2013/3/22 1:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.83E-03,6.45E-04,1.85E-03,7.03E-04,""
2013/3/22 2:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.73E-03,6.42E-04,2.08E-03,7.08E-04,""
2013/3/22 3:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.77E-03,6.32E-04,1.61E-03,7.05E-04,""
2013/3/22 4:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.34E-03,6.55E-04,1.67E-03,7.19E-04,""
2013/3/22 5:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.78E-03,5.88E-04,1.33E-03,7.19E-04,""
2013/3/22 6:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.35E-03,6.39E-04,1.68E-03,7.56E-04,""
2013/3/22 7:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.31E-03,5.89E-04,1.78E-03,7.08E-04,""
2013/3/22 8:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.64E-03,6.37E-04,1.49E-03,7.11E-04,""
2013/3/22 9:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,1.41E-03,5.82E-04,1.61E-03,7.04E-04,""
2013/3/22 10:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 11:00,19.7 ,18.9 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 12:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 13:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.1 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 14:00,19.8 ,19.0 ,20.1 ,20.5 ,20.0 ,20.2 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 15:00,19.8 ,19.0 ,20.1 ,20.6 ,20.0 ,20.2 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 16:00,19.8 ,19.0 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 17:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 18:00,19.8 ,19.0 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/22 19:00,19.8 ,19.0 ,20.1 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.52E-03,6.08E-04,1.60E-03,7.15E-04,""
2013/3/22 20:00,19.8 ,19.0 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.46E-03,6.16E-04,1.42E-03,6.72E-04,""
2013/3/22 21:00,19.8 ,19.0 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,9.54E-04,6.52E-04,1.64E-03,7.08E-04,""
2013/3/22 22:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.81E-03,6.29E-04,1.52E-03,6.83E-04,""
2013/3/22 23:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.30E-03,6.25E-04,1.62E-03,6.72E-04,""
2013/3/23 0:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.54E-03,6.15E-04,1.46E-03,7.25E-04,""
2013/3/23 1:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.76E-03,5.91E-04,1.49E-03,6.87E-04,""
2013/3/23 2:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.61E-03,6.04E-04,1.33E-03,6.81E-04,""
2013/3/23 3:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.52E-03,6.08E-04,1.81E-03,6.78E-04,""
2013/3/23 4:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.48E-03,5.74E-04,1.40E-03,6.75E-04,""
2013/3/23 5:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.55E-03,6.23E-04,1.64E-03,7.15E-04,""
2013/3/23 6:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.3 ,2.5 ,2.0 ,1.86E-03,6.07E-04,1.93E-03,6.65E-04,""
2013/3/23 7:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.76E-03,5.34E-04,1.74E-03,6.61E-04,""
2013/3/23 8:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.42E-03,5.37E-04,1.91E-03,6.49E-04,""
2013/3/23 9:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.27E-03,6.14E-04,1.45E-03,7.03E-04,""
2013/3/23 10:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.53E-03,6.00E-04,1.41E-03,6.74E-04,""
2013/3/23 11:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.57E-03,5.44E-04,1.35E-03,6.71E-04,""
2013/3/23 12:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.73E-03,5.98E-04,1.55E-03,6.68E-04,""
2013/3/23 13:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.23E-03,6.05E-04,1.77E-03,6.67E-04,""
2013/3/23 14:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.53E-03,5.98E-04,1.62E-03,6.57E-04,""
2013/3/23 15:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.86E-03,5.86E-04,2.04E-03,6.48E-04,""
2013/3/23 16:00,19.9 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,2.0 ,1.26E-03,6.03E-04,1.52E-03,6.92E-04,""
2013/3/23 17:00,19.9 ,19.1 ,20.2 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.61E-03,5.96E-04,9.98E-04,6.68E-04,""
2013/3/23 18:00,19.9 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,2.0 ,1.42E-03,5.96E-04,1.93E-03,6.48E-04,""
2013/3/23 19:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.40E-03,5.87E-04,2.19E-03,6.19E-04,""
2013/3/23 20:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.62E-03,5.87E-04,1.90E-03,6.79E-04,""
2013/3/23 21:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.30E-03,5.85E-04,1.79E-03,6.43E-04,""
2013/3/23 22:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.56E-03,5.83E-04,1.37E-03,6.98E-04,""
2013/3/23 23:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.59E-03,5.87E-04,2.23E-03,6.25E-04,""
2013/3/24 0:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.27E-03,6.07E-04,1.25E-03,6.63E-04,""
2013/3/24 1:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.47E-03,5.75E-04,1.24E-03,6.36E-04,""
2013/3/24 2:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.37E-03,5.43E-04,1.25E-03,6.59E-04,""
