,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/3/24 3:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.46E-03,5.80E-04,1.57E-03,6.92E-04,""
2013/3/24 4:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.64E-03,5.22E-04,1.50E-03,6.27E-04,""
2013/3/24 5:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.41E-03,5.38E-04,1.57E-03,6.41E-04,""
2013/3/24 6:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.33E-03,5.95E-04,1.97E-03,6.24E-04,""
2013/3/24 7:00,20.0 ,19.2 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,2.0 ,1.27E-03,5.87E-04,1.70E-03,6.37E-04,""
2013/3/24 8:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.12E-03,5.89E-04,1.55E-03,6.15E-04,""
2013/3/24 9:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.49E-03,5.75E-04,1.34E-03,6.51E-04,""
2013/3/24 10:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/24 11:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/24 12:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/24 13:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,-,-,-,-,""
2013/3/24 14:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.53E-03,5.76E-04,1.72E-03,6.33E-04,""
2013/3/24 15:00,20.0 ,19.2 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,2.0 ,1.61E-03,5.54E-04,1.78E-03,6.44E-04,""
2013/3/24 16:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.4 ,2.5 ,2.0 ,1.46E-03,5.26E-04,1.86E-03,6.60E-04,""
2013/3/24 17:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.78E-03,5.52E-04,1.38E-03,6.53E-04,""
2013/3/24 18:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.75E-03,5.70E-04,1.83E-03,6.59E-04,""
2013/3/24 19:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.88E-03,5.28E-04,1.41E-03,6.21E-04,""
2013/3/24 20:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.40E-03,5.73E-04,1.63E-03,6.57E-04,""
2013/3/24 21:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.51E-03,5.58E-04,1.22E-03,6.29E-04,""
2013/3/24 22:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.52E-03,5.65E-04,1.33E-03,6.09E-04,""
2013/3/24 23:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.73E-03,5.66E-04,1.42E-03,6.30E-04,""
2013/3/25 0:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.86E-03,4.97E-04,1.59E-03,6.53E-04,""
2013/3/25 1:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.39E-03,5.83E-04,1.76E-03,6.15E-04,""
2013/3/25 2:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.51E-03,5.64E-04,1.91E-03,6.07E-04,""
2013/3/25 3:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.93E-03,5.35E-04,1.77E-03,6.06E-04,""
2013/3/25 4:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.67E-03,5.48E-04,1.42E-03,6.22E-04,""
2013/3/25 5:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.43E-03,5.74E-04,1.94E-03,6.06E-04,""
2013/3/25 6:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.55E-03,5.42E-04,1.57E-03,6.08E-04,""
2013/3/25 7:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.32E-03,5.14E-04,1.56E-03,6.09E-04,""
2013/3/25 8:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.50E-03,5.51E-04,2.02E-03,5.87E-04,""
2013/3/25 9:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.74E-03,5.24E-04,1.25E-03,6.09E-04,""
2013/3/25 10:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,2.0 ,1.51E-03,5.13E-04,1.40E-03,6.12E-04,""
2013/3/25 11:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.84E-03,5.06E-04,1.54E-03,6.12E-04,""
2013/3/25 12:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.58E-03,5.52E-04,1.63E-03,6.12E-04,""
2013/3/25 13:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.99E-03,5.29E-04,1.47E-03,6.41E-04,""
2013/3/25 14:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.81E-03,5.52E-04,1.42E-03,6.65E-04,""
2013/3/25 15:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.71E-03,5.03E-04,1.55E-03,6.40E-04,""
2013/3/25 16:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,2.0 ,1.69E-03,5.06E-04,1.64E-03,6.01E-04,""
2013/3/25 17:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.95E-03,4.93E-04,1.55E-03,6.07E-04,""
2013/3/25 18:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.62E-03,5.49E-04,1.59E-03,6.35E-04,""
2013/3/25 19:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.31E-03,5.61E-04,1.66E-03,5.85E-04,""
2013/3/25 20:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.61E-03,5.45E-04,1.62E-03,6.34E-04,""
2013/3/25 21:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.82E-03,5.51E-04,1.64E-03,5.86E-04,""
2013/3/25 22:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.67E-03,5.27E-04,1.70E-03,6.30E-04,""
2013/3/25 23:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.23E-03,5.20E-04,1.84E-03,6.32E-04,""
2013/3/26 0:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.20E-03,5.50E-04,1.37E-03,5.67E-04,""
2013/3/26 1:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.54E-03,5.42E-04,2.08E-03,6.29E-04,""
2013/3/26 2:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.64E-03,5.32E-04,1.01E-03,6.19E-04,""
2013/3/26 3:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.44E-03,5.08E-04,1.48E-03,6.37E-04,""
2013/3/26 4:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.87E-03,4.90E-04,1.45E-03,6.46E-04,""
2013/3/26 5:00,19.9 ,19.1 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.37E-03,5.48E-04,1.87E-03,6.00E-04,""
2013/3/26 6:00,19.9 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,2.0 ,1.56E-03,5.38E-04,2.03E-03,6.06E-04,""
2013/3/26 7:00,19.9 ,19.1 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,2.0 ,1.55E-03,5.49E-04,1.77E-03,5.94E-04,""
2013/3/26 8:00,19.9 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,2.0 ,1.53E-03,4.97E-04,1.57E-03,6.11E-04,""
2013/3/26 9:00,19.8 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,2.0 ,1.82E-03,4.97E-04,1.23E-03,6.07E-04,""
2013/3/26 10:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.62E-03,5.40E-04,1.93E-03,6.00E-04,""
2013/3/26 11:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,2.0 ,1.86E-03,5.15E-04,1.88E-03,5.64E-04,""
2013/3/26 12:00,19.9 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.51E-03,5.35E-04,1.67E-03,6.15E-04,""
2013/3/26 13:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.3 ,2.5 ,1.9 ,1.66E-03,5.30E-04,1.32E-03,6.38E-04,""
2013/3/26 14:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.34E-03,5.46E-04,1.74E-03,6.24E-04,""
2013/3/26 15:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.85E-03,5.00E-04,1.40E-03,6.35E-04,""
2013/3/26 16:00,19.8 ,19.0 ,20.2 ,20.5 ,20.1 ,20.2 ,2.5 ,1.9 ,1.62E-03,4.98E-04,1.64E-03,5.94E-04,""
2013/3/26 17:00,19.8 ,19.0 ,20.1 ,20.5 ,20.1 ,20.2 ,2.5 ,1.9 ,1.89E-03,5.21E-04,1.53E-03,6.48E-04,""
2013/3/26 18:00,19.8 ,19.0 ,20.2 ,20.5 ,20.1 ,20.2 ,2.5 ,1.9 ,1.66E-03,5.42E-04,1.62E-03,6.25E-04,""
2013/3/26 19:00,19.8 ,19.1 ,20.2 ,20.5 ,20.1 ,20.2 ,2.5 ,1.9 ,1.49E-03,4.91E-04,1.61E-03,6.14E-04,""
2013/3/26 20:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.52E-03,4.94E-04,1.65E-03,6.38E-04,""
2013/3/26 21:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.59E-03,5.29E-04,1.56E-03,6.24E-04,""
2013/3/26 22:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.76E-03,4.99E-04,1.68E-03,6.25E-04,""
2013/3/26 23:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.65E-03,5.37E-04,1.98E-03,6.08E-04,""
2013/3/27 0:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.65E-03,4.94E-04,1.75E-03,5.61E-04,""
2013/3/27 1:00,19.9 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.58E-03,5.26E-04,1.55E-03,6.20E-04,""
2013/3/27 2:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.39E-03,5.44E-04,1.83E-03,5.48E-04,""
2013/3/27 3:00,19.9 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.56E-03,5.23E-04,1.73E-03,5.82E-04,""
2013/3/27 4:00,19.9 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.40E-03,5.42E-04,1.94E-03,5.96E-04,""
2013/3/27 5:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.48E-03,5.42E-04,1.78E-03,6.14E-04,""
2013/3/27 6:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.49E-03,4.83E-04,2.07E-03,5.92E-04,""
2013/3/27 7:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,9.78E-04,5.54E-04,1.59E-03,5.86E-04,""
2013/3/27 8:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.54E-03,5.06E-04,1.66E-03,5.71E-04,""
2013/3/27 9:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.49E-03,5.36E-04,1.45E-03,6.38E-04,""
2013/3/27 10:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.44E-03,5.30E-04,1.58E-03,6.45E-04,""
2013/3/27 11:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.58E-03,5.25E-04,1.29E-03,5.90E-04,""
2013/3/27 12:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.77E-03,5.19E-04,1.70E-03,6.11E-04,""
2013/3/27 13:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.53E-03,5.53E-04,1.51E-03,6.14E-04,""
2013/3/27 14:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.61E-03,5.16E-04,1.92E-03,5.60E-04,""
2013/3/27 15:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.57E-03,5.40E-04,1.67E-03,6.09E-04,""
2013/3/27 16:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.88E-03,5.07E-04,1.52E-03,6.22E-04,""
2013/3/27 17:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.70E-03,4.93E-04,1.56E-03,6.16E-04,""
2013/3/27 18:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.20E-03,5.45E-04,1.81E-03,6.06E-04,""
2013/3/27 19:00,19.8 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.57E-03,5.29E-04,1.58E-03,6.03E-04,""
2013/3/27 20:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.66E-03,4.84E-04,1.60E-03,6.29E-04,""
2013/3/27 21:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.66E-03,4.79E-04,1.65E-03,6.18E-04,""
2013/3/27 22:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.56E-03,5.01E-04,1.66E-03,5.85E-04,""
2013/3/27 23:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.81E-03,5.18E-04,1.51E-03,6.01E-04,""
2013/3/28 0:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.76E-03,5.14E-04,1.98E-03,5.89E-04,""
2013/3/28 1:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.78E-03,5.13E-04,2.00E-03,5.58E-04,""
2013/3/28 2:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.2 ,2.5 ,1.9 ,1.76E-03,5.25E-04,1.43E-03,5.82E-04,""
2013/3/28 3:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.35E-03,5.31E-04,1.70E-03,6.08E-04,""
2013/3/28 4:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,2.04E-03,4.67E-04,1.50E-03,6.30E-04,""
2013/3/28 5:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.58E-03,4.77E-04,1.73E-03,6.30E-04,""
2013/3/28 6:00,19.9 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.41E-03,4.94E-04,1.70E-03,5.70E-04,""
2013/3/28 7:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.69E-03,5.16E-04,1.51E-03,6.06E-04,""
2013/3/28 8:00,19.9 ,19.1 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.51E-03,5.21E-04,1.12E-03,6.10E-04,""
2013/3/28 9:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.88E-03,4.63E-04,1.49E-03,5.71E-04,""
2013/3/28 10:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.58E-03,5.16E-04,1.49E-03,5.85E-04,""
2013/3/28 11:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.83E-03,4.95E-04,1.77E-03,5.93E-04,""
2013/3/28 12:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.81E-03,4.69E-04,1.60E-03,6.12E-04,""
2013/3/28 13:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.57E-03,5.31E-04,1.51E-03,6.09E-04,""
2013/3/28 14:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.35E-03,5.14E-04,1.04E-03,6.10E-04,""
2013/3/28 15:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.74E-03,4.98E-04,1.20E-03,6.15E-04,""
2013/3/28 16:00,19.9 ,19.1 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.44E-03,4.84E-04,1.60E-03,6.08E-04,""
2013/3/28 17:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.56E-03,5.20E-04,1.53E-03,5.99E-04,""
2013/3/28 18:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.53E-03,4.86E-04,1.61E-03,5.98E-04,""
2013/3/28 19:00,19.9 ,19.2 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.38E-03,5.03E-04,1.59E-03,5.98E-04,""
2013/3/28 20:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.50E-03,4.83E-04,1.50E-03,5.96E-04,""
2013/3/28 21:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.31E-03,5.12E-04,1.62E-03,6.04E-04,""
2013/3/28 22:00,19.9 ,19.2 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.47E-03,4.72E-04,1.80E-03,5.65E-04,""
2013/3/28 23:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.71E-03,4.99E-04,1.61E-03,6.24E-04,""
2013/3/29 0:00,19.9 ,19.2 ,20.2 ,20.6 ,20.1 ,20.2 ,2.5 ,1.9 ,1.75E-03,5.05E-04,1.95E-03,5.45E-04,""
2013/3/29 1:00,19.9 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.38E-03,5.22E-04,1.83E-03,5.94E-04,""
2013/3/29 2:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.56E-03,5.12E-04,1.67E-03,6.09E-04,""
2013/3/29 3:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.78E-03,5.10E-04,1.41E-03,6.04E-04,""
2013/3/29 4:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.70E-03,4.68E-04,1.81E-03,5.76E-04,""
2013/3/29 5:00,19.9 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.61E-03,4.70E-04,1.68E-03,5.75E-04,""
2013/3/29 6:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.90E-03,5.00E-04,1.89E-03,5.88E-04,""
2013/3/29 7:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.68E-03,5.18E-04,1.68E-03,6.03E-04,""
2013/3/29 8:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.60E-03,4.71E-04,1.79E-03,5.91E-04,""
2013/3/29 9:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.55E-03,5.21E-04,1.87E-03,5.42E-04,""
2013/3/29 10:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,2.09E-03,4.97E-04,1.35E-03,6.12E-04,""
2013/3/29 11:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.46E-03,5.03E-04,1.60E-03,5.66E-04,""
2013/3/29 12:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.44E-03,4.73E-04,1.68E-03,5.83E-04,""
2013/3/29 13:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.82E-03,4.68E-04,1.27E-03,5.99E-04,""
2013/3/29 14:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.83E-03,5.17E-04,1.49E-03,5.66E-04,""
2013/3/29 15:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.50E-03,4.72E-04,2.00E-03,5.50E-04,""
2013/3/29 16:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.31E-03,5.28E-04,1.75E-03,5.38E-04,""
2013/3/29 17:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.34E-03,5.10E-04,1.82E-03,5.63E-04,""
2013/3/29 18:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.51E-03,5.25E-04,1.65E-03,5.66E-04,""
2013/3/29 19:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.77E-03,4.84E-04,1.49E-03,6.01E-04,""
2013/3/29 20:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.63E-03,5.07E-04,1.60E-03,5.74E-04,""
2013/3/29 21:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.29E-03,5.29E-04,1.65E-03,5.92E-04,""
2013/3/29 22:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.62E-03,5.14E-04,1.22E-03,5.82E-04,""
2013/3/29 23:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.57E-03,5.20E-04,1.65E-03,5.61E-04,""
2013/3/30 0:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.58E-03,5.19E-04,1.65E-03,5.69E-04,""
2013/3/30 1:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.49E-03,5.33E-04,1.72E-03,5.58E-04,""
2013/3/30 2:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.54E-03,5.32E-04,1.55E-03,5.61E-04,""
2013/3/30 3:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.83E-03,4.74E-04,1.31E-03,6.16E-04,""
2013/3/30 4:00,20.1 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.52E-03,4.76E-04,1.79E-03,5.93E-04,""
2013/3/30 5:00,20.0 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.71E-03,4.63E-04,1.84E-03,5.58E-04,""
2013/3/30 6:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.61E-03,5.04E-04,1.60E-03,5.62E-04,""
2013/3/30 7:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.4 ,1.9 ,1.57E-03,5.07E-04,1.38E-03,5.45E-04,""
2013/3/30 8:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.4 ,1.9 ,1.51E-03,5.18E-04,1.61E-03,6.01E-04,""
2013/3/30 9:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.66E-03,4.93E-04,1.58E-03,5.67E-04,""
2013/3/30 10:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.53E-03,5.16E-04,1.26E-03,6.10E-04,""
2013/3/30 11:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.74E-03,5.12E-04,1.31E-03,6.04E-04,""
2013/3/30 12:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.43E-03,4.68E-04,1.61E-03,5.99E-04,""
2013/3/30 13:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.80E-03,4.66E-04,1.53E-03,5.52E-04,""
2013/3/30 14:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.58E-03,5.11E-04,1.74E-03,5.50E-04,""
2013/3/30 15:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.34E-03,5.31E-04,1.80E-03,5.76E-04,""
2013/3/30 16:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.71E-03,5.08E-04,1.42E-03,5.61E-04,""
2013/3/30 17:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.47E-03,4.80E-04,1.71E-03,5.62E-04,""
2013/3/30 18:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.66E-03,5.07E-04,1.67E-03,5.77E-04,""
2013/3/30 19:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,2.02E-03,4.49E-04,1.26E-03,6.13E-04,""
2013/3/30 20:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.38E-03,4.96E-04,1.57E-03,5.89E-04,""
2013/3/30 21:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.47E-03,5.13E-04,1.95E-03,5.66E-04,""
2013/3/30 22:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.60E-03,5.15E-04,1.83E-03,5.51E-04,""
2013/3/30 23:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.43E-03,4.73E-04,1.59E-03,5.54E-04,""
2013/3/31 0:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.87E-03,5.00E-04,1.67E-03,5.93E-04,""
2013/3/31 1:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.65E-03,5.01E-04,1.69E-03,5.30E-04,""
2013/3/31 2:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.54E-03,5.12E-04,2.03E-03,6.11E-04,""
2013/3/31 3:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.50E-03,5.25E-04,1.72E-03,5.85E-04,""
2013/3/31 4:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.30E-03,4.88E-04,1.39E-03,6.02E-04,""
2013/3/31 5:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.16E-03,4.78E-04,1.71E-03,5.77E-04,""
2013/3/31 6:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.4 ,1.9 ,1.47E-03,5.06E-04,1.49E-03,6.00E-04,""
2013/3/31 7:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.4 ,1.9 ,1.27E-03,5.19E-04,1.64E-03,5.60E-04,""
2013/3/31 8:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.4 ,1.9 ,1.85E-03,5.02E-04,1.93E-03,5.93E-04,""
2013/3/31 9:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.4 ,1.9 ,1.18E-03,5.31E-04,1.77E-03,5.64E-04,""
2013/3/31 10:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.4 ,1.9 ,1.66E-03,5.00E-04,1.73E-03,5.51E-04,""
2013/3/31 11:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.4 ,1.9 ,1.80E-03,4.96E-04,1.52E-03,5.56E-04,""
2013/3/31 12:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.76E-03,4.64E-04,1.64E-03,5.58E-04,""
2013/3/31 13:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.62E-03,5.08E-04,1.70E-03,5.97E-04,""
2013/3/31 14:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.74E-03,4.63E-04,1.90E-03,5.88E-04,""
2013/3/31 15:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.37E-03,4.59E-04,1.61E-03,5.34E-04,""
2013/3/31 16:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.77E-03,5.16E-04,1.69E-03,5.76E-04,""
2013/3/31 17:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.60E-03,5.00E-04,1.64E-03,5.47E-04,""
2013/3/31 18:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.58E-03,4.75E-04,1.36E-03,6.05E-04,""
2013/3/31 19:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.62E-03,4.98E-04,1.48E-03,6.27E-04,""
2013/3/31 20:00,20.1 ,19.4 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.76E-03,5.10E-04,1.88E-03,6.09E-04,""
2013/3/31 21:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.89E-03,4.55E-04,1.51E-03,6.15E-04,""
2013/3/31 22:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.82E-03,4.65E-04,1.31E-03,5.79E-04,""
2013/3/31 23:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.59E-03,5.16E-04,1.75E-03,5.97E-04,""
2013/4/1 0:00,20.0 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.64E-03,5.19E-04,1.62E-03,5.58E-04,""
2013/4/1 1:00,20.1 ,19.4 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.41E-03,4.70E-04,1.62E-03,5.89E-04,""
2013/4/1 2:00,20.0 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.81E-03,4.63E-04,1.60E-03,5.85E-04,""
2013/4/1 3:00,20.0 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.70E-03,4.67E-04,1.66E-03,5.83E-04,""
2013/4/1 4:00,20.0 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.47E-03,5.15E-04,1.47E-03,6.03E-04,""
2013/4/1 5:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.67E-03,4.69E-04,1.74E-03,5.96E-04,""
2013/4/1 6:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.45E-03,4.89E-04,1.85E-03,5.53E-04,""
2013/4/1 7:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.54E-03,4.83E-04,1.32E-03,5.92E-04,""
2013/4/1 8:00,20.0 ,19.2 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.74E-03,4.68E-04,1.97E-03,5.78E-04,""
2013/4/1 9:00,19.9 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.52E-03,4.63E-04,1.34E-03,5.99E-04,""
2013/4/1 10:00,19.9 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.57E-03,5.00E-04,1.61E-03,5.85E-04,""
2013/4/1 11:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.64E-03,4.97E-04,1.84E-03,5.96E-04,""
2013/4/1 12:00,19.9 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,2.0 ,1.66E-03,4.65E-04,1.84E-03,5.85E-04,""
2013/4/1 13:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.31E-03,5.22E-04,1.54E-03,5.98E-04,""
2013/4/1 14:00,19.9 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.44E-03,4.83E-04,1.51E-03,5.83E-04,""
2013/4/1 15:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.27E-03,4.72E-04,1.60E-03,5.85E-04,""
2013/4/1 16:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.89E-03,4.48E-04,1.64E-03,6.06E-04,""
2013/4/1 17:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.21E-03,4.81E-04,1.63E-03,5.97E-04,""
2013/4/1 18:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.39E-03,5.08E-04,1.71E-03,5.92E-04,""
2013/4/1 19:00,20.0 ,19.3 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.55E-03,4.97E-04,1.62E-03,5.86E-04,""
2013/4/1 20:00,20.0 ,19.3 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.24E-03,5.25E-04,1.87E-03,5.85E-04,""
2013/4/1 21:00,20.0 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.42E-03,4.81E-04,2.02E-03,5.30E-04,""
2013/4/1 22:00,19.9 ,19.2 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.59E-03,4.62E-04,1.69E-03,5.47E-04,""
2013/4/1 23:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.55E-03,4.70E-04,1.66E-03,5.81E-04,""
2013/4/2 0:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.76E-03,4.65E-04,1.71E-03,5.84E-04,""
2013/4/2 1:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.34E-03,5.29E-04,1.42E-03,5.46E-04,""
2013/4/2 2:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.51E-03,4.93E-04,1.50E-03,5.57E-04,""
2013/4/2 3:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.51E-03,4.88E-04,1.92E-03,5.47E-04,""
2013/4/2 4:00,20.0 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.49E-03,5.10E-04,1.37E-03,5.78E-04,""
2013/4/2 5:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.45E-03,4.79E-04,1.14E-03,6.19E-04,""
2013/4/2 6:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.98E-03,5.01E-04,1.66E-03,5.92E-04,""
2013/4/2 7:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.83E-03,4.54E-04,1.89E-03,5.68E-04,""
2013/4/2 8:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.54E-03,4.67E-04,1.99E-03,5.59E-04,""
2013/4/2 9:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.49E-03,4.82E-04,1.49E-03,5.48E-04,""
2013/4/2 10:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.61E-03,4.62E-04,1.52E-03,6.05E-04,""
2013/4/2 11:00,20.0 ,19.3 ,20.3 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.50E-03,5.13E-04,1.74E-03,5.76E-04,""
2013/4/2 12:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.41E-03,5.30E-04,2.10E-03,5.84E-04,""
2013/4/2 13:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.84E-03,4.94E-04,1.33E-03,6.23E-04,""
2013/4/2 14:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.71E-03,5.33E-04,1.37E-03,6.50E-04,""
2013/4/2 15:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.63E-03,5.43E-04,1.40E-03,6.57E-04,""
2013/4/2 16:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.76E-03,5.11E-04,1.59E-03,6.64E-04,""
2013/4/2 17:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.52E-03,5.32E-04,1.44E-03,6.53E-04,""
2013/4/2 18:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.51E-03,5.87E-04,1.90E-03,6.57E-04,""
2013/4/2 19:00,20.0 ,19.3 ,20.3 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.44E-03,5.52E-04,1.89E-03,7.07E-04,""
2013/4/2 20:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.61E-03,5.65E-04,1.52E-03,6.79E-04,""
2013/4/2 21:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.23E-03,6.29E-04,1.42E-03,7.35E-04,""
2013/4/2 22:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.63E-03,5.71E-04,1.82E-03,7.30E-04,""
2013/4/2 23:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.82E-03,5.86E-04,2.11E-03,7.56E-04,""
2013/4/3 0:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.95E-03,6.24E-04,1.40E-03,7.74E-04,""
2013/4/3 1:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.18E-03,6.17E-04,1.59E-03,7.35E-04,""
2013/4/3 2:00,20.0 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.31E-03,6.28E-04,1.95E-03,7.32E-04,""
2013/4/3 3:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.67E-03,6.85E-04,2.26E-03,7.84E-04,""
2013/4/3 4:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.84E-03,6.71E-04,1.68E-03,7.98E-04,""
2013/4/3 5:00,19.9 ,19.2 ,20.2 ,20.6 ,20.2 ,20.3 ,2.5 ,1.9 ,1.67E-03,6.38E-04,1.66E-03,8.08E-04,""
2013/4/3 6:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.40E-03,6.41E-04,1.67E-03,8.17E-04,""
2013/4/3 7:00,20.0 ,19.2 ,20.2 ,20.7 ,20.2 ,20.3 ,2.5 ,1.9 ,1.55E-03,7.08E-04,1.79E-03,8.33E-04,""
2013/4/3 8:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.29E-03,7.14E-04,1.82E-03,8.55E-04,""
2013/4/3 9:00,20.1 ,19.4 ,20.3 ,20.8 ,20.3 ,20.3 ,2.5 ,1.9 ,1.90E-03,7.07E-04,1.28E-03,8.31E-04,""
2013/4/3 10:00,20.1 ,19.3 ,20.3 ,20.8 ,20.3 ,20.3 ,2.5 ,1.9 ,1.80E-03,6.52E-04,1.24E-03,8.11E-04,""
2013/4/3 11:00,20.1 ,19.3 ,20.3 ,20.7 ,20.3 ,20.3 ,2.5 ,1.9 ,1.27E-03,7.34E-04,2.11E-03,7.97E-04,""
2013/4/3 12:00,20.3 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.75E-03,6.71E-04,1.65E-03,8.18E-04,""
2013/4/3 13:00,20.2 ,19.4 ,20.5 ,20.8 ,20.3 ,20.5 ,2.5 ,1.9 ,1.59E-03,6.65E-04,1.21E-03,9.12E-04,""
2013/4/3 14:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,2.00E-03,6.79E-04,1.86E-03,8.20E-04,""
2013/4/3 15:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.31E-03,6.94E-04,1.74E-03,8.30E-04,""
2013/4/3 16:00,20.1 ,19.3 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.51E-03,7.62E-04,1.47E-03,8.42E-04,""
2013/4/3 17:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.51E-03,7.10E-04,2.23E-03,8.46E-04,""
2013/4/3 18:00,20.0 ,19.3 ,20.3 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.94E-03,7.61E-04,1.80E-03,8.52E-04,""
2013/4/3 19:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.79E-03,7.53E-04,1.29E-03,8.64E-04,""
2013/4/3 20:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.50E-03,7.49E-04,1.37E-03,9.40E-04,""
2013/4/3 21:00,20.1 ,19.2 ,20.4 ,20.7 ,20.3 ,20.4 ,2.5 ,1.9 ,1.10E-03,7.37E-04,1.36E-03,9.39E-04,""
2013/4/3 22:00,20.0 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,1.38E-03,7.75E-04,1.22E-03,9.41E-04,""
2013/4/3 23:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,1.46E-03,7.81E-04,1.60E-03,8.79E-04,""
2013/4/4 0:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,1.61E-03,7.84E-04,2.22E-03,8.64E-04,""
2013/4/4 1:00,20.1 ,19.2 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,1.62E-03,7.81E-04,1.80E-03,9.24E-04,""
2013/4/4 2:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,1.85E-03,7.28E-04,1.21E-03,8.93E-04,""
2013/4/4 3:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,1.35E-03,8.04E-04,1.18E-03,9.50E-04,""
2013/4/4 4:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,1.29E-03,7.39E-04,1.25E-03,8.97E-04,""
2013/4/4 5:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,2.14E-03,7.98E-04,1.83E-03,8.88E-04,""
2013/4/4 6:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,2.0 ,1.61E-03,8.06E-04,9.89E-04,9.63E-04,""
2013/4/4 7:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.44E-03,7.57E-04,1.53E-03,9.59E-04,""
2013/4/4 8:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.40E-03,7.94E-04,2.09E-03,8.92E-04,""
2013/4/4 9:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.12E-03,7.40E-04,2.31E-03,9.44E-04,""
2013/4/4 10:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.56E-03,7.44E-04,1.55E-03,9.53E-04,""
2013/4/4 11:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.52E-03,8.19E-04,9.95E-04,9.93E-04,""
2013/4/4 12:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.56E-03,8.03E-04,1.25E-03,9.82E-04,""
2013/4/4 13:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.89E-03,7.96E-04,1.75E-03,9.05E-04,""
2013/4/4 14:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.5 ,2.5 ,1.9 ,1.07E-03,7.63E-04,1.85E-03,9.04E-04,""
2013/4/4 15:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.76E-03,8.11E-04,1.50E-03,9.79E-04,""
2013/4/4 16:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.66E-03,8.09E-04,1.69E-03,9.20E-04,""
2013/4/4 17:00,20.1 ,19.3 ,20.4 ,20.8 ,20.4 ,20.5 ,2.5 ,1.9 ,1.29E-03,7.74E-04,1.13E-03,9.31E-04,""
2013/4/4 18:00,20.1 ,19.3 ,20.4 ,20.8 ,20.3 ,20.4 ,2.5 ,1.9 ,1.71E-03,7.98E-04,1.90E-03,9.22E-04,""
2013/4/4 19:00,20.2 ,19.3 ,20.4 ,20.8 ,20.3 ,20.5 ,2.5 ,1.9 ,1.99E-03,8.14E-04,1.02E-03,9.37E-04,""
2013/4/4 20:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.79E-03,8.25E-04,1.78E-03,9.20E-04,""
2013/4/4 21:00,20.1 ,19.3 ,20.4 ,20.8 ,20.4 ,20.5 ,2.5 ,1.9 ,1.80E-03,8.17E-04,1.60E-03,9.94E-04,""
2013/4/4 22:00,20.2 ,19.3 ,20.4 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.72E-03,7.55E-04,1.25E-03,9.31E-04,""
2013/4/4 23:00,20.1 ,19.3 ,20.4 ,20.9 ,20.3 ,20.5 ,2.5 ,1.9 ,1.68E-03,8.32E-04,1.38E-03,9.34E-04,""
2013/4/5 0:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.86E-03,8.22E-04,1.44E-03,9.97E-04,""
2013/4/5 1:00,20.2 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.51E-03,8.29E-04,1.64E-03,9.33E-04,""
2013/4/5 2:00,20.2 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.59E-03,7.57E-04,1.63E-03,9.19E-04,""
2013/4/5 3:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.43E-03,8.29E-04,1.27E-03,9.32E-04,""
2013/4/5 4:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,8.94E-04,8.68E-04,1.78E-03,9.29E-04,""
2013/4/5 5:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.55E-03,8.32E-04,9.65E-04,9.42E-04,""
2013/4/5 6:00,20.2 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.91E-03,8.13E-04,ND,9.34E-04,""
2013/4/5 7:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.62E-03,8.21E-04,ND,1.02E-03,""
2013/4/5 8:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.80E-03,8.08E-04,1.65E-03,9.50E-04,""
2013/4/5 9:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.94E-03,7.99E-04,1.61E-03,9.29E-04,""
2013/4/5 10:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.50E-03,8.29E-04,1.57E-03,9.27E-04,""
2013/4/5 11:00,20.1 ,19.3 ,20.4 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.71E-03,8.21E-04,1.73E-03,9.77E-04,""
2013/4/5 12:00,20.1 ,19.3 ,20.4 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.76E-03,8.27E-04,1.50E-03,9.24E-04,""
2013/4/5 13:00,20.1 ,19.3 ,20.4 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.88E-03,8.20E-04,1.19E-03,9.30E-04,""
2013/4/5 14:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.88E-03,8.22E-04,1.29E-03,9.27E-04,""
2013/4/5 15:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.38E-03,8.31E-04,1.15E-03,1.00E-03,""
2013/4/5 16:00,20.2 ,19.3 ,20.4 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.45E-03,7.55E-04,1.45E-03,9.36E-04,""
2013/4/5 17:00,20.2 ,19.3 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.53E-03,8.22E-04,1.50E-03,9.31E-04,""
2013/4/5 18:00,20.2 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.39E-03,8.19E-04,1.73E-03,9.13E-04,""
2013/4/5 19:00,20.2 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.53E-03,8.17E-04,1.09E-03,9.93E-04,""
2013/4/5 20:00,20.2 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,8.93E-04,8.34E-04,1.57E-03,9.30E-04,""
2013/4/5 21:00,20.2 ,19.4 ,20.5 ,21.0 ,20.4 ,20.6 ,2.5 ,1.9 ,1.88E-03,8.07E-04,1.69E-03,9.16E-04,""
2013/4/5 22:00,20.3 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,2.05E-03,8.12E-04,1.67E-03,9.76E-04,""
2013/4/5 23:00,20.2 ,19.4 ,20.5 ,20.9 ,20.4 ,20.5 ,2.5 ,1.9 ,1.61E-03,8.24E-04,1.94E-03,9.64E-04,""
2013/4/6 0:00,20.2 ,19.4 ,20.5 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.37E-03,8.27E-04,1.47E-03,9.21E-04,""
2013/4/6 1:00,20.3 ,19.4 ,20.5 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,2.14E-03,8.26E-04,1.71E-03,9.09E-04,""
2013/4/6 2:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.76E-03,8.16E-04,1.49E-03,9.24E-04,""
2013/4/6 3:00,20.3 ,19.4 ,20.5 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.42E-03,8.38E-04,1.55E-03,9.12E-04,""
2013/4/6 4:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.85E-03,8.08E-04,1.62E-03,9.34E-04,""
2013/4/6 5:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.18E-03,8.24E-04,1.67E-03,9.81E-04,""
2013/4/6 6:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.29E-03,8.31E-04,1.54E-03,9.12E-04,""
2013/4/6 7:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.4 ,1.9 ,1.37E-03,8.22E-04,1.52E-03,9.24E-04,""
2013/4/6 8:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.4 ,1.9 ,1.04E-03,8.45E-04,1.62E-03,9.08E-04,""
2013/4/6 9:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.4 ,1.9 ,1.88E-03,8.08E-04,1.53E-03,9.18E-04,""
2013/4/6 10:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.4 ,1.9 ,2.00E-03,8.10E-04,1.87E-03,8.95E-04,""
2013/4/6 11:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.35E-03,8.04E-04,1.16E-03,9.14E-04,""
2013/4/6 12:00,20.4 ,19.5 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.58E-03,8.34E-04,9.55E-04,9.23E-04,""
2013/4/6 13:00,20.4 ,19.5 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.74E-03,7.89E-04,1.22E-03,9.12E-04,""
2013/4/6 14:00,20.3 ,19.5 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.20E-03,7.54E-04,1.19E-03,9.17E-04,""
2013/4/6 15:00,20.3 ,19.5 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.77E-03,8.00E-04,1.28E-03,9.14E-04,""
2013/4/6 16:00,20.3 ,19.4 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.31E-03,8.11E-04,1.53E-03,9.57E-04,""
2013/4/6 17:00,20.3 ,19.5 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.75E-03,7.86E-04,1.98E-03,8.95E-04,""
2013/4/6 18:00,20.4 ,19.5 ,20.6 ,21.0 ,20.5 ,20.7 ,2.5 ,1.9 ,1.51E-03,8.02E-04,1.76E-03,9.03E-04,""
2013/4/6 19:00,20.4 ,19.5 ,20.6 ,21.1 ,20.5 ,20.7 ,2.5 ,1.9 ,1.43E-03,8.16E-04,1.12E-03,9.78E-04,""
2013/4/6 20:00,20.4 ,19.5 ,20.6 ,21.0 ,20.5 ,20.6 ,2.5 ,1.9 ,1.13E-03,8.15E-04,1.63E-03,8.80E-04,""
2013/4/6 21:00,20.3 ,19.5 ,20.6 ,21.0 ,20.5 ,20.7 ,2.5 ,1.9 ,1.84E-03,8.14E-04,1.92E-03,9.42E-04,""
2013/4/6 22:00,20.4 ,19.5 ,20.7 ,21.1 ,20.6 ,20.7 ,2.5 ,1.9 ,1.76E-03,8.18E-04,1.23E-03,9.01E-04,""
2013/4/6 23:00,20.4 ,19.5 ,20.6 ,21.1 ,20.5 ,20.7 ,2.5 ,1.9 ,1.30E-03,7.90E-04,1.61E-03,9.55E-04,""
2013/4/7 0:00,20.3 ,19.5 ,20.6 ,21.0 ,20.5 ,20.7 ,2.5 ,1.9 ,1.84E-03,7.92E-04,1.48E-03,8.95E-04,""
2013/4/7 1:00,20.3 ,19.5 ,20.6 ,21.0 ,20.6 ,20.7 ,2.5 ,1.9 ,1.28E-03,8.01E-04,2.00E-03,9.36E-04,""
2013/4/7 2:00,20.4 ,19.5 ,20.7 ,21.1 ,20.6 ,20.7 ,2.5 ,1.9 ,1.18E-03,8.14E-04,1.80E-03,8.95E-04,""
2013/4/7 3:00,20.4 ,19.5 ,20.7 ,21.1 ,20.6 ,20.7 ,2.5 ,1.9 ,1.76E-03,7.77E-04,1.85E-03,9.35E-04,""
2013/4/7 4:00,20.4 ,19.6 ,20.7 ,21.1 ,20.6 ,20.7 ,2.5 ,1.9 ,1.67E-03,7.88E-04,1.72E-03,8.91E-04,""
2013/4/7 5:00,20.4 ,19.5 ,20.7 ,21.1 ,20.6 ,20.7 ,2.5 ,1.9 ,1.22E-03,7.96E-04,1.03E-03,8.99E-04,""
2013/4/7 6:00,20.4 ,19.5 ,20.7 ,21.1 ,20.6 ,20.7 ,2.5 ,1.9 ,1.87E-03,7.09E-04,1.26E-03,9.45E-04,""
2013/4/7 7:00,20.4 ,19.5 ,20.7 ,21.1 ,20.6 ,20.7 ,2.5 ,1.9 ,1.59E-03,7.76E-04,1.13E-03,8.97E-04,""
2013/4/7 8:00,20.4 ,19.5 ,20.7 ,21.1 ,20.6 ,20.7 ,2.5 ,1.9 ,1.07E-03,8.05E-04,1.34E-03,8.88E-04,""
2013/4/7 9:00,20.4 ,19.6 ,20.7 ,21.1 ,20.6 ,20.7 ,2.4 ,1.9 ,1.88E-03,7.84E-04,1.29E-03,8.88E-04,""
2013/4/7 10:00,20.4 ,19.6 ,20.7 ,21.1 ,20.6 ,20.7 ,2.4 ,1.9 ,1.18E-03,7.87E-04,�m�c,9.63E-04,""
2013/4/7 11:00,20.4 ,19.6 ,20.7 ,21.1 ,20.6 ,20.7 ,2.4 ,1.9 ,2.07E-03,7.73E-04,2.00E-03,9.26E-04,""
2013/4/7 12:00,20.4 ,19.6 ,20.7 ,21.1 ,20.6 ,20.7 ,2.4 ,1.9 ,1.61E-03,7.95E-04,1.83E-03,8.59E-04,""
2013/4/7 13:00,20.4 ,19.6 ,20.7 ,21.1 ,20.6 ,20.7 ,2.4 ,1.9 ,1.31E-03,8.12E-04,1.46E-03,9.30E-04,""
2013/4/7 14:00,20.5 ,19.6 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.65E-03,7.83E-04,1.08E-03,9.51E-04,""
2013/4/7 15:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.59E-03,7.78E-04,1.87E-03,8.61E-04,""
2013/4/7 16:00,20.5 ,19.6 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.57E-03,7.77E-04,1.32E-03,9.36E-04,""
2013/4/7 17:00,20.5 ,19.6 ,20.8 ,21.1 ,20.7 ,20.8 ,2.4 ,1.9 ,1.71E-03,7.76E-04,1.51E-03,8.72E-04,""
2013/4/7 18:00,20.5 ,19.6 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.04E-03,7.79E-04,9.63E-04,8.70E-04,""
2013/4/7 19:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.50E-03,7.66E-04,1.50E-03,8.66E-04,""
2013/4/7 20:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.52E-03,7.02E-04,1.49E-03,8.60E-04,""
2013/4/7 21:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.89E-03,9.56E-04,1.65E-03,8.60E-04,""
2013/4/7 22:00,20.5 ,19.7 ,20.8 ,21.3 ,20.7 ,20.9 ,2.4 ,1.9 ,1.38E-03,7.38E-04,1.34E-03,9.30E-04,""
2013/4/7 23:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.40E-03,7.13E-04,1.20E-03,8.66E-04,""
2013/4/8 0:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.61E-03,7.70E-04,1.05E-03,7.79E-04,""
2013/4/8 1:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.9 ,2.4 ,1.9 ,1.94E-03,7.78E-04,1.73E-03,8.93E-04,""
2013/4/8 2:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.9 ,2.4 ,1.9 ,1.26E-03,7.61E-04,1.41E-03,8.56E-04,""
2013/4/8 3:00,20.6 ,19.7 ,20.8 ,21.3 ,20.7 ,20.9 ,2.4 ,1.9 ,1.62E-03,7.51E-04,1.66E-03,9.07E-04,""
2013/4/8 4:00,20.6 ,19.7 ,20.8 ,21.3 ,20.7 ,20.9 ,2.4 ,1.9 ,1.79E-03,7.60E-04,1.32E-03,8.50E-04,""
2013/4/8 5:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.27E-03,7.60E-04,1.61E-03,9.03E-04,""
2013/4/8 6:00,20.6 ,19.7 ,20.9 ,21.3 ,20.7 ,20.9 ,2.4 ,1.9 ,1.80E-03,7.39E-04,1.11E-03,8.63E-04,""
2013/4/8 7:00,20.6 ,19.7 ,20.9 ,21.3 ,20.7 ,20.9 ,2.4 ,1.9 ,1.20E-03,7.62E-04,1.97E-03,8.46E-04,""
2013/4/8 8:00,20.5 ,19.7 ,20.8 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.30E-03,7.62E-04,1.04E-03,9.14E-04,""
2013/4/8 9:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.65E-03,7.55E-04,1.22E-03,8.65E-04,""
2013/4/8 10:00,20.5 ,19.6 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.05E-03,7.60E-04,1.49E-03,8.84E-04,""
2013/4/8 11:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,2.05E-03,7.42E-04,1.40E-03,8.58E-04,""
2013/4/8 12:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.71E-03,7.48E-04,1.77E-03,8.95E-04,""
2013/4/8 13:00,20.5 ,19.6 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.17E-03,7.63E-04,1.76E-03,8.36E-04,""
2013/4/8 14:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.89E-03,7.55E-04,1.66E-03,8.95E-04,""
2013/4/8 15:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.47E-03,7.45E-04,1.70E-03,8.32E-04,""
2013/4/8 16:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.38E-03,7.54E-04,1.72E-03,8.28E-04,""
2013/4/8 17:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.8 ,2.4 ,1.9 ,1.67E-03,7.31E-04,1.40E-03,9.01E-04,""
2013/4/8 18:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.32E-03,7.68E-04,1.41E-03,8.33E-04,""
2013/4/8 19:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.9 ,2.4 ,1.9 ,2.14E-03,7.24E-04,1.09E-03,8.56E-04,""
2013/4/8 20:00,20.5 ,19.7 ,20.8 ,21.2 ,20.8 ,20.9 ,2.4 ,1.9 ,1.67E-03,7.37E-04,9.12E-04,8.52E-04,""
2013/4/8 21:00,20.5 ,19.7 ,20.8 ,21.2 ,20.7 ,20.9 ,2.4 ,1.9 ,1.78E-03,7.33E-04,1.70E-03,8.28E-04,""
2013/4/8 22:00,20.5 ,19.7 ,20.8 ,21.2 ,20.8 ,20.9 ,2.4 ,1.9 ,1.21E-03,7.50E-04,1.42E-03,8.96E-04,""
2013/4/8 23:00,20.5 ,19.7 ,20.8 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.26E-03,7.42E-04,1.61E-03,8.47E-04,""
2013/4/9 0:00,20.6 ,19.7 ,20.8 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.94E-03,7.34E-04,1.79E-03,8.84E-04,""
2013/4/9 1:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.05E-03,7.52E-04,1.57E-03,8.38E-04,""
2013/4/9 2:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.43E-03,6.94E-04,1.29E-03,6.01E-04,""
2013/4/9 3:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.42E-03,6.76E-04,1.88E-03,8.25E-04,""
2013/4/9 4:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.10E-03,7.52E-04,1.59E-03,8.22E-04,""
2013/4/9 5:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.53E-03,7.47E-04,1.75E-03,8.60E-04,""
2013/4/9 6:00,20.5 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.59E-03,7.35E-04,1.18E-03,8.36E-04,""
2013/4/9 7:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.83E-03,6.72E-04,1.62E-03,8.17E-04,""
2013/4/9 8:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.51E-03,7.41E-04,1.51E-03,8.08E-04,""
2013/4/9 9:00,20.5 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.79E-03,7.08E-04,1.16E-03,8.39E-04,""
2013/4/9 10:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.49E-03,7.19E-04,1.56E-03,8.06E-04,""
2013/4/9 11:00,20.5 ,19.7 ,20.8 ,21.2 ,20.8 ,20.9 ,2.4 ,1.9 ,1.82E-03,7.21E-04,1.32E-03,8.15E-04,""
2013/4/9 12:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.47E-03,7.23E-04,1.26E-03,8.24E-04,""
2013/4/9 13:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.53E-03,7.27E-04,1.32E-03,8.13E-04,""
2013/4/9 14:00,20.6 ,19.7 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.48E-03,7.24E-04,1.31E-03,8.26E-04,""
2013/4/9 15:00,20.6 ,19.8 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.72E-03,7.18E-04,2.15E-03,8.14E-04,""
2013/4/9 16:00,20.6 ,19.8 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.67E-03,7.27E-04,1.69E-03,7.99E-04,""
2013/4/9 17:00,20.6 ,19.8 ,20.9 ,21.3 ,20.8 ,20.9 ,2.4 ,1.9 ,1.70E-03,7.21E-04,1.25E-03,8.22E-04,""
2013/4/9 18:00,20.7 ,19.8 ,21.0 ,21.3 ,20.9 ,21.0 ,2.4 ,1.9 ,1.45E-03,6.61E-04,1.43E-03,8.15E-04,""
2013/4/9 19:00,20.7 ,19.8 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.67E-03,7.11E-04,1.50E-03,8.26E-04,""
2013/4/9 20:00,20.7 ,19.8 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.53E-03,7.14E-04,1.44E-03,8.73E-04,""
2013/4/9 21:00,20.7 ,19.8 ,21.0 ,21.3 ,20.9 ,21.0 ,2.4 ,1.9 ,1.39E-03,7.33E-04,1.84E-03,8.03E-04,""
2013/4/9 22:00,20.7 ,19.8 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.36E-03,7.27E-04,2.05E-03,7.70E-04,""
2013/4/9 23:00,20.7 ,19.9 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.79E-03,7.27E-04,1.97E-03,7.94E-04,""
2013/4/10 0:00,20.7 ,19.8 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.51E-03,7.12E-04,1.28E-03,8.13E-04,""
2013/4/10 1:00,20.7 ,19.9 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.31E-03,7.18E-04,1.92E-03,8.34E-04,""
2013/4/10 2:00,20.7 ,19.8 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.17E-03,7.25E-04,1.08E-03,8.13E-04,""
2013/4/10 3:00,20.7 ,19.9 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.42E-03,7.31E-04,1.78E-03,8.30E-04,""
2013/4/10 4:00,20.7 ,19.8 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.80E-03,7.29E-04,1.69E-03,7.88E-04,""
2013/4/10 5:00,20.7 ,19.9 ,21.0 ,21.4 ,21.0 ,21.1 ,2.4 ,1.9 ,1.65E-03,7.11E-04,1.97E-03,8.47E-04,""
2013/4/10 6:00,20.7 ,19.9 ,21.0 ,21.4 ,21.0 ,21.1 ,2.4 ,1.9 ,1.70E-03,6.96E-04,1.28E-03,8.00E-04,""
2013/4/10 7:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.47E-03,6.68E-04,1.81E-03,7.87E-04,""
2013/4/10 8:00,20.7 ,19.9 ,21.0 ,21.4 ,21.0 ,21.1 ,2.4 ,1.9 ,1.51E-03,7.19E-04,1.82E-03,7.98E-04,""
2013/4/10 9:00,20.8 ,20.0 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.04E-03,7.55E-04,1.59E-03,8.02E-04,""
2013/4/10 10:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,2.06E-03,6.90E-04,1.29E-03,8.53E-04,""
2013/4/10 11:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.66E-03,6.92E-04,1.72E-03,7.88E-04,""
2013/4/10 12:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.64E-03,6.36E-04,1.55E-03,7.98E-04,""
2013/4/10 13:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,2.02E-03,6.91E-04,1.50E-03,7.89E-04,""
2013/4/10 14:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.62E-03,6.84E-04,1.32E-03,8.34E-04,""
2013/4/10 15:00,20.7 ,19.8 ,21.0 ,21.4 ,20.9 ,21.0 ,2.4 ,1.9 ,1.18E-03,7.31E-04,1.50E-03,7.99E-04,""
2013/4/10 16:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.24E-03,7.21E-04,1.13E-03,8.00E-04,""
2013/4/10 17:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.29E-03,7.07E-04,1.26E-03,7.99E-04,""
2013/4/10 18:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.47E-03,6.35E-04,1.36E-03,7.88E-04,""
2013/4/10 19:00,20.8 ,20.0 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.70E-03,6.97E-04,1.61E-03,7.83E-04,""
2013/4/10 20:00,20.8 ,20.0 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.78E-03,6.89E-04,1.42E-03,7.92E-04,""
2013/4/10 21:00,20.8 ,19.9 ,21.1 ,21.5 ,21.0 ,21.1 ,2.4 ,1.9 ,1.58E-03,6.92E-04,1.19E-03,8.06E-04,""
2013/4/10 22:00,20.9 ,20.0 ,21.2 ,21.5 ,21.1 ,21.1 ,2.4 ,1.9 ,1.31E-03,7.10E-04,1.20E-03,8.05E-04,""
2013/4/10 23:00,20.9 ,20.0 ,21.1 ,21.5 ,21.1 ,21.2 ,2.4 ,1.9 ,1.69E-03,7.15E-04,1.22E-03,8.59E-04,""
2013/4/11 0:00,20.9 ,20.0 ,21.1 ,21.5 ,21.1 ,21.1 ,2.5 ,2.0 ,1.80E-03,6.85E-04,1.32E-03,7.94E-04,""
2013/4/11 1:00,20.9 ,20.0 ,21.2 ,21.6 ,21.1 ,21.2 ,2.5 ,2.0 ,1.51E-03,6.43E-04,1.39E-03,7.95E-04,""
2013/4/11 2:00,20.9 ,20.0 ,21.2 ,21.6 ,21.1 ,21.2 ,2.5 ,2.0 ,1.44E-03,7.03E-04,1.25E-03,8.37E-04,""
2013/4/11 3:00,20.9 ,20.0 ,21.2 ,21.6 ,21.1 ,21.2 ,2.5 ,2.0 ,1.63E-03,6.99E-04,1.55E-03,7.83E-04,""
2013/4/11 4:00,20.9 ,20.0 ,21.2 ,21.6 ,21.1 ,21.2 ,2.5 ,2.0 ,1.44E-03,7.10E-04,1.59E-03,7.81E-04,""
2013/4/11 5:00,20.9 ,20.1 ,21.2 ,21.6 ,21.1 ,21.2 ,2.5 ,2.0 ,1.48E-03,6.36E-04,1.86E-03,7.67E-04,""
2013/4/11 6:00,20.9 ,20.0 ,21.2 ,21.6 ,21.1 ,21.2 ,2.4 ,2.0 ,1.67E-03,6.92E-04,1.94E-03,7.76E-04,""
2013/4/11 7:00,20.9 ,20.1 ,21.2 ,21.6 ,21.1 ,21.2 ,2.4 ,2.0 ,1.35E-03,6.80E-04,1.65E-03,8.24E-04,""
2013/4/11 8:00,20.9 ,20.0 ,21.2 ,21.6 ,21.1 ,21.2 ,2.4 ,2.0 ,1.72E-03,6.91E-04,1.12E-03,7.86E-04,""
2013/4/11 9:00,20.9 ,20.1 ,21.2 ,21.6 ,21.1 ,21.2 ,2.4 ,2.0 ,1.79E-03,6.88E-04,1.35E-03,7.85E-04,""
2013/4/11 10:00,20.9 ,20.0 ,21.2 ,21.6 ,21.1 ,21.2 ,2.4 ,2.0 ,1.74E-03,6.80E-04,1.51E-03,7.63E-04,""
2013/4/11 11:00,20.9 ,20.0 ,21.1 ,21.6 ,21.1 ,21.2 ,2.4 ,2.0 ,1.45E-03,6.69E-04,1.53E-03,7.80E-04,""
2013/4/11 12:00,21.0 ,20.1 ,21.2 ,21.7 ,21.1 ,21.3 ,2.4 ,2.0 ,1.51E-03,6.58E-04,1.73E-03,7.65E-04,""
2013/4/11 13:00,20.9 ,20.1 ,21.2 ,21.6 ,21.1 ,21.2 ,2.5 ,2.0 ,1.59E-03,6.89E-04,1.57E-03,7.71E-04,""
2013/4/11 14:00,20.9 ,20.1 ,21.2 ,21.6 ,21.1 ,21.3 ,2.4 ,1.9 ,1.61E-03,6.42E-04,1.25E-03,8.42E-04,""
2013/4/11 15:00,21.0 ,20.1 ,21.3 ,21.7 ,21.1 ,21.3 ,2.4 ,1.9 ,1.90E-03,6.72E-04,8.19E-04,7.82E-04,""
2013/4/11 16:00,21.0 ,20.1 ,21.2 ,21.7 ,21.1 ,21.3 ,2.3 ,1.9 ,1.77E-03,6.99E-04,1.26E-03,7.77E-04,""
2013/4/11 17:00,21.0 ,20.1 ,21.3 ,21.7 ,21.1 ,21.3 ,2.5 ,2.0 ,1.61E-03,6.82E-04,1.14E-03,7.72E-04,""
2013/4/11 18:00,21.0 ,20.1 ,21.2 ,21.6 ,21.1 ,21.3 ,2.5 ,2.0 ,1.68E-03,6.73E-04,1.64E-03,7.48E-04,""
2013/4/11 19:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.36E-03,6.37E-04,1.91E-03,7.64E-04,""
2013/4/11 20:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.77E-03,6.79E-04,1.66E-03,7.62E-04,""
2013/4/11 21:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.50E-03,6.91E-04,1.36E-03,7.71E-04,""
2013/4/11 22:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.50E-03,6.89E-04,1.40E-03,7.75E-04,""
2013/4/11 23:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.47E-03,6.84E-04,1.02E-03,7.65E-04,""
2013/4/12 0:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.58E-03,6.82E-04,1.31E-03,7.78E-04,""
2013/4/12 1:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.52E-03,6.38E-04,1.06E-03,8.18E-04,""
2013/4/12 2:00,21.1 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.34E-03,6.91E-04,1.45E-03,8.39E-04,""
2013/4/12 3:00,21.1 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.63E-03,6.81E-04,1.75E-03,7.54E-04,""
2013/4/12 4:00,21.1 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.56E-03,6.93E-04,1.55E-03,8.10E-04,""
2013/4/12 5:00,20.9 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,1.30E-03,6.88E-04,1.25E-03,7.71E-04,""
2013/4/12 6:00,21.1 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,2.0 ,2.04E-03,6.77E-04,1.40E-03,7.69E-04,""
2013/4/12 7:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.43E-03,6.81E-04,1.41E-03,7.74E-04,""
2013/4/12 8:00,20.9 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.34E-03,6.90E-04,1.43E-03,7.62E-04,""
2013/4/12 9:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.41E-03,7.00E-04,1.62E-03,7.62E-04,""
2013/4/12 10:00,20.9 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.75E-03,6.60E-04,1.35E-03,8.00E-04,""
2013/4/12 11:00,21.0 ,20.1 ,21.3 ,21.7 ,21.1 ,21.3 ,2.5 ,1.9 ,1.76E-03,6.83E-04,1.49E-03,7.51E-04,""
2013/4/12 12:00,21.0 ,20.1 ,21.3 ,21.7 ,21.1 ,21.3 ,2.5 ,1.9 ,1.40E-03,6.96E-04,1.62E-03,8.00E-04,""
2013/4/12 13:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.56E-03,6.78E-04,1.49E-03,7.73E-04,""
2013/4/12 14:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.70E-03,6.71E-04,1.68E-03,7.48E-04,""
2013/4/12 15:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.69E-03,6.74E-04,1.25E-03,7.78E-04,""
2013/4/12 16:00,20.9 ,20.1 ,21.3 ,21.6 ,21.2 ,21.3 ,2.5 ,1.9 ,1.95E-03,6.68E-04,1.51E-03,7.61E-04,""
2013/4/12 17:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.96E-03,6.76E-04,1.90E-03,7.43E-04,""
2013/4/12 18:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.53E-03,6.82E-04,1.47E-03,8.14E-04,""
2013/4/12 19:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.41E-03,6.77E-04,1.76E-03,7.47E-04,""
2013/4/12 20:00,21.0 ,20.1 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.59E-03,6.78E-04,1.32E-03,7.64E-04,""
2013/4/12 21:00,21.0 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.60E-03,6.67E-04,1.41E-03,8.05E-04,""
