,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/4/12 22:00,21.0 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.43E-03,6.63E-04,1.52E-03,7.59E-04,""
2013/4/12 23:00,21.0 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.51E-03,6.73E-04,1.59E-03,7.40E-04,""
2013/4/13 0:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.41E-03,6.65E-04,1.63E-03,7.42E-04,""
2013/4/13 1:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.31E-03,6.85E-04,1.67E-03,8.13E-04,""
2013/4/13 2:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.38E-03,6.66E-04,1.48E-03,7.65E-04,""
2013/4/13 3:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.83E-03,6.69E-04,9.71E-04,7.71E-04,""
2013/4/13 4:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.58E-03,6.63E-04,1.77E-03,8.01E-04,""
2013/4/13 5:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.56E-03,6.51E-04,1.12E-03,7.53E-04,""
2013/4/13 6:00,21.1 ,20.2 ,21.3 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.70E-03,6.67E-04,1.56E-03,7.41E-04,""
2013/4/13 7:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,2.04E-03,6.58E-04,1.64E-03,7.39E-04,""
2013/4/13 8:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.49E-03,6.88E-04,1.51E-03,7.46E-04,""
2013/4/13 9:00,21.0 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.36E-03,6.22E-04,1.74E-03,8.05E-04,""
2013/4/13 10:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.57E-03,6.82E-04,1.40E-03,8.12E-04,""
2013/4/13 11:00,21.0 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.15E-03,6.71E-04,1.25E-03,7.65E-04,""
2013/4/13 12:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.45E-03,6.14E-04,1.29E-03,7.34E-04,""
2013/4/13 13:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.62E-03,6.84E-04,1.48E-03,7.52E-04,""
2013/4/13 14:00,21.1 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.55E-03,6.63E-04,1.83E-03,7.45E-04,""
2013/4/13 15:00,21.0 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.57E-03,6.75E-04,1.22E-03,7.57E-04,""
2013/4/13 16:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.34E-03,6.70E-04,1.58E-03,7.98E-04,""
2013/4/13 17:00,21.0 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.59E-03,6.66E-04,1.60E-03,7.83E-04,""
2013/4/13 18:00,21.0 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.41E-03,6.64E-04,1.22E-03,7.32E-04,""
2013/4/13 19:00,21.0 ,20.2 ,21.3 ,21.7 ,21.2 ,21.3 ,2.5 ,1.9 ,1.64E-03,6.12E-04,1.26E-03,7.60E-04,""
2013/4/13 20:00,21.0 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.37E-03,6.71E-04,1.22E-03,8.01E-04,""
2013/4/13 21:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.78E-03,6.23E-04,1.61E-03,7.38E-04,""
2013/4/13 22:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.43E-03,6.58E-04,1.73E-03,7.30E-04,""
2013/4/13 23:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.48E-03,6.72E-04,1.22E-03,7.46E-04,""
2013/4/14 0:00,21.0 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.10E-03,6.16E-04,1.54E-03,7.42E-04,""
2013/4/14 1:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.42E-03,6.68E-04,1.40E-03,7.39E-04,""
2013/4/14 2:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.47E-03,6.79E-04,1.17E-03,7.48E-04,""
2013/4/14 3:00,21.1 ,20.2 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.84E-03,6.49E-04,1.64E-03,7.93E-04,""
2013/4/14 4:00,21.1 ,20.2 ,21.4 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.58E-03,6.92E-04,1.41E-03,7.48E-04,""
2013/4/14 5:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.51E-03,6.58E-04,1.71E-03,7.43E-04,""
2013/4/14 6:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.3 ,2.5 ,1.9 ,1.72E-03,6.64E-04,1.82E-03,7.30E-04,""
2013/4/14 7:00,21.1 ,20.2 ,21.3 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.87E-03,6.51E-04,1.64E-03,7.46E-04,""
2013/4/14 8:00,21.1 ,20.2 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.62E-03,6.64E-04,1.47E-03,7.35E-04,""
2013/4/14 9:00,21.1 ,20.2 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.54E-03,6.60E-04,1.37E-03,7.27E-04,""
2013/4/14 10:00,21.1 ,20.2 ,21.4 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.46E-03,6.71E-04,1.73E-03,7.84E-04,""
2013/4/14 11:00,21.1 ,20.2 ,21.4 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.58E-03,6.70E-04,1.52E-03,7.33E-04,""
2013/4/14 12:00,21.1 ,20.2 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.44E-03,6.62E-04,1.20E-03,7.32E-04,""
2013/4/14 13:00,21.1 ,20.2 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.41E-03,6.36E-04,1.60E-03,7.28E-04,""
2013/4/14 14:00,21.1 ,20.3 ,21.4 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.51E-03,6.66E-04,1.84E-03,7.76E-04,""
2013/4/14 15:00,21.1 ,20.3 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.22E-03,6.87E-04,1.45E-03,7.31E-04,""
2013/4/14 16:00,21.1 ,20.2 ,21.4 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.27E-03,6.65E-04,1.45E-03,7.39E-04,""
2013/4/14 17:00,21.1 ,20.3 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.83E-03,6.38E-04,1.28E-03,7.48E-04,""
2013/4/14 18:00,21.1 ,20.2 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.63E-03,6.56E-04,1.38E-03,7.24E-04,""
2013/4/14 19:00,21.1 ,20.3 ,21.4 ,21.7 ,21.3 ,21.4 ,2.5 ,1.9 ,1.74E-03,6.48E-04,2.14E-03,7.07E-04,""
2013/4/14 20:00,21.1 ,20.3 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.17E-03,6.66E-04,1.84E-03,7.26E-04,""
2013/4/14 21:00,21.1 ,20.3 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.78E-03,6.47E-04,1.60E-03,7.27E-04,""
2013/4/14 22:00,21.1 ,20.3 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.29E-03,6.61E-04,1.60E-03,7.14E-04,""
2013/4/14 23:00,21.1 ,20.3 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.88E-03,6.37E-04,1.77E-03,7.20E-04,""
2013/4/15 0:00,21.1 ,20.3 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.65E-03,6.72E-04,1.25E-03,7.89E-04,""
2013/4/15 1:00,21.2 ,20.3 ,21.5 ,21.9 ,21.3 ,21.5 ,2.5 ,1.9 ,1.71E-03,6.42E-04,1.74E-03,7.39E-04,""
2013/4/15 2:00,21.2 ,20.3 ,21.5 ,21.8 ,21.3 ,21.5 ,2.5 ,1.9 ,1.58E-03,6.40E-04,1.61E-03,7.18E-04,""
2013/4/15 3:00,21.1 ,20.3 ,21.4 ,21.8 ,21.3 ,21.4 ,2.5 ,1.9 ,1.09E-03,6.75E-04,1.12E-03,7.48E-04,""
2013/4/15 4:00,21.1 ,20.3 ,21.5 ,21.8 ,21.3 ,21.5 ,2.5 ,1.9 ,1.34E-03,6.63E-04,1.26E-03,7.27E-04,""
2013/4/15 5:00,21.2 ,20.3 ,21.5 ,21.8 ,21.4 ,21.5 ,2.5 ,1.9 ,1.91E-03,6.43E-04,1.87E-03,7.23E-04,""
2013/4/15 6:00,21.2 ,20.3 ,21.5 ,21.9 ,21.4 ,21.5 ,2.5 ,1.9 ,1.59E-03,6.53E-04,1.67E-03,7.20E-04,""
2013/4/15 7:00,21.3 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.42E-03,6.55E-04,1.55E-03,7.30E-04,""
2013/4/15 8:00,21.1 ,20.3 ,21.4 ,21.8 ,21.4 ,21.4 ,2.4 ,1.9 ,1.87E-03,6.29E-04,1.43E-03,7.38E-04,""
2013/4/15 9:00,21.1 ,20.3 ,21.4 ,21.8 ,21.4 ,21.4 ,2.4 ,1.9 ,1.63E-03,5.98E-04,2.02E-03,6.98E-04,""
2013/4/15 10:00,21.1 ,20.3 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.65E-03,6.44E-04,1.31E-03,7.27E-04,""
2013/4/15 11:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.93E-03,6.24E-04,1.87E-03,7.21E-04,""
2013/4/15 12:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.35E-03,6.58E-04,1.53E-03,7.88E-04,""
2013/4/15 13:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,2.02E-03,6.46E-04,1.80E-03,7.04E-04,""
2013/4/15 14:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.62E-03,6.42E-04,1.46E-03,7.49E-04,""
2013/4/15 15:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.70E-03,6.37E-04,1.31E-03,7.75E-04,""
2013/4/15 16:00,21.3 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.72E-03,6.55E-04,1.31E-03,8.02E-04,""
2013/4/15 17:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.75E-03,6.38E-04,2.00E-03,7.65E-04,""
2013/4/15 18:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.28E-03,6.66E-04,1.85E-03,8.05E-04,""
2013/4/15 19:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.46E-03,6.46E-04,1.41E-03,7.25E-04,""
2013/4/15 20:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.49E-03,6.61E-04,1.42E-03,7.23E-04,""
2013/4/15 21:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.51E-03,6.47E-04,1.77E-03,7.20E-04,""
2013/4/15 22:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.50E-03,6.53E-04,1.76E-03,7.69E-04,""
2013/4/15 23:00,21.3 ,20.4 ,21.5 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.78E-03,6.55E-04,1.55E-03,7.85E-04,""
2013/4/16 0:00,21.3 ,20.4 ,21.5 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.90E-03,6.45E-04,1.72E-03,7.32E-04,""
2013/4/16 1:00,21.3 ,20.4 ,21.5 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.93E-03,6.34E-04,1.50E-03,7.24E-04,""
2013/4/16 2:00,21.3 ,20.4 ,21.5 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.27E-03,6.48E-04,1.86E-03,7.22E-04,""
2013/4/16 3:00,21.3 ,20.4 ,21.5 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.34E-03,6.51E-04,1.79E-03,7.25E-04,""
2013/4/16 4:00,21.3 ,20.4 ,21.5 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.80E-03,6.35E-04,2.07E-03,7.14E-04,""
2013/4/16 5:00,21.3 ,20.4 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.50E-03,6.48E-04,1.70E-03,7.76E-04,""
2013/4/16 6:00,21.3 ,20.5 ,21.6 ,21.9 ,21.5 ,21.6 ,2.4 ,1.9 ,1.59E-03,6.30E-04,1.90E-03,7.14E-04,""
2013/4/16 7:00,21.3 ,20.4 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.66E-03,6.62E-04,1.45E-03,7.21E-04,""
2013/4/16 8:00,21.3 ,20.4 ,21.5 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.65E-03,6.35E-04,1.74E-03,7.14E-04,""
2013/4/16 9:00,21.2 ,20.4 ,21.5 ,21.9 ,21.4 ,21.5 ,2.4 ,1.9 ,1.18E-03,6.48E-04,1.67E-03,7.18E-04,""
2013/4/16 10:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.5 ,2.4 ,1.9 ,1.73E-03,6.42E-04,1.44E-03,7.21E-04,""
2013/4/16 11:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.79E-03,6.35E-04,1.30E-03,7.72E-04,""
2013/4/16 12:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.69E-03,6.30E-04,1.73E-03,7.27E-04,""
2013/4/16 13:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.46E-03,6.36E-04,2.07E-03,7.64E-04,""
2013/4/16 14:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.22E-03,6.49E-04,1.39E-03,7.20E-04,""
2013/4/16 15:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.63E-03,6.41E-04,1.07E-03,7.72E-04,""
2013/4/16 16:00,21.3 ,20.5 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.55E-03,6.49E-04,1.48E-03,7.15E-04,""
2013/4/16 17:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.93E-03,6.31E-04,1.23E-03,7.35E-04,""
2013/4/16 18:00,21.3 ,20.4 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.70E-03,6.39E-04,1.22E-03,7.29E-04,""
2013/4/16 19:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,8.67E-04,6.65E-04,1.19E-03,7.11E-04,""
2013/4/16 20:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.46E-03,6.56E-04,1.77E-03,7.22E-04,""
2013/4/16 21:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.39E-03,6.41E-04,1.41E-03,7.22E-04,""
2013/4/16 22:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.52E-03,6.33E-04,1.63E-03,7.12E-04,""
2013/4/16 23:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.38E-03,6.33E-04,1.73E-03,7.07E-04,""
2013/4/17 0:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.08E-03,6.60E-04,1.73E-03,7.03E-04,""
2013/4/17 1:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.41E-03,6.50E-04,1.83E-03,6.88E-04,""
2013/4/17 2:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.72E-03,6.41E-04,1.46E-03,7.09E-04,""
2013/4/17 3:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.44E-03,6.47E-04,9.69E-04,7.33E-04,""
2013/4/17 4:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.65E-03,6.12E-04,1.38E-03,7.14E-04,""
2013/4/17 5:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.48E-03,6.01E-04,1.67E-03,7.04E-04,""
2013/4/17 6:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.46E-03,6.42E-04,1.55E-03,7.77E-04,""
2013/4/17 7:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.41E-03,6.42E-04,1.63E-03,7.27E-04,""
2013/4/17 8:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.53E-03,6.46E-04,1.58E-03,7.10E-04,""
2013/4/17 9:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.58E-03,6.47E-04,2.03E-03,7.25E-04,""
2013/4/17 10:00,21.3 ,20.5 ,21.6 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.62E-03,6.43E-04,1.14E-03,7.06E-04,""
2013/4/17 11:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.65E-03,6.26E-04,2.04E-03,6.86E-04,""
2013/4/17 12:00,21.4 ,20.6 ,21.7 ,22.1 ,21.6 ,21.7 ,2.4 ,1.9 ,1.25E-03,6.25E-04,1.67E-03,8.16E-04,""
2013/4/17 13:00,21.4 ,20.6 ,21.7 ,22.1 ,21.6 ,21.7 ,2.4 ,1.9 ,1.98E-03,6.13E-04,1.99E-03,6.84E-04,""
2013/4/17 14:00,21.4 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.78E-03,6.29E-04,1.78E-03,7.41E-04,""
2013/4/17 15:00,21.4 ,20.6 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.84E-03,6.17E-04,1.82E-03,7.00E-04,""
2013/4/17 16:00,21.4 ,20.6 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.53E-03,6.49E-04,1.31E-03,7.19E-04,""
2013/4/17 17:00,21.4 ,20.6 ,21.7 ,22.1 ,21.6 ,21.7 ,2.4 ,1.9 ,1.60E-03,6.30E-04,1.68E-03,7.11E-04,""
2013/4/17 18:00,21.4 ,20.6 ,21.7 ,22.1 ,21.6 ,21.7 ,2.4 ,1.9 ,1.69E-03,6.23E-04,1.49E-03,7.08E-04,""
2013/4/17 19:00,21.4 ,20.6 ,21.7 ,22.1 ,21.6 ,21.7 ,2.4 ,1.9 ,1.45E-03,6.34E-04,1.74E-03,7.04E-04,""
2013/4/17 20:00,21.4 ,20.6 ,21.7 ,22.1 ,21.6 ,21.7 ,2.4 ,1.9 ,1.75E-03,6.30E-04,1.94E-03,7.05E-04,""
2013/4/17 21:00,21.5 ,20.6 ,21.8 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.69E-03,6.38E-04,1.64E-03,7.07E-04,""
2013/4/17 22:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.60E-03,6.22E-04,1.44E-03,7.12E-04,""
2013/4/17 23:00,21.5 ,20.6 ,21.7 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.47E-03,6.44E-04,1.89E-03,7.03E-04,""
2013/4/18 0:00,21.5 ,20.6 ,21.7 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.66E-03,6.30E-04,1.62E-03,7.21E-04,""
2013/4/18 1:00,21.5 ,20.6 ,21.7 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.88E-03,6.37E-04,1.52E-03,7.05E-04,""
2013/4/18 2:00,21.5 ,20.6 ,21.8 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.31E-03,6.41E-04,1.46E-03,6.95E-04,""
2013/4/18 3:00,21.5 ,20.6 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.42E-03,6.34E-04,1.64E-03,7.00E-04,""
2013/4/18 4:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.41E-03,6.33E-04,1.21E-03,7.17E-04,""
2013/4/18 5:00,21.5 ,20.7 ,21.8 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.56E-03,6.38E-04,1.72E-03,6.95E-04,""
2013/4/18 6:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.47E-03,6.17E-04,1.57E-03,6.98E-04,""
2013/4/18 7:00,21.5 ,20.7 ,21.8 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.71E-03,6.28E-04,1.74E-03,7.19E-04,""
2013/4/18 8:00,21.5 ,20.7 ,21.8 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.53E-03,6.52E-04,2.17E-03,6.98E-04,""
2013/4/18 9:00,21.5 ,20.7 ,21.8 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.64E-03,6.32E-04,1.59E-03,6.93E-04,""
2013/4/18 10:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.62E-03,6.20E-04,1.75E-03,7.00E-04,""
2013/4/18 11:00,21.5 ,20.7 ,21.9 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.76E-03,6.30E-04,1.67E-03,7.02E-04,""
2013/4/18 12:00,21.5 ,20.7 ,21.8 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.89E-03,6.22E-04,2.14E-03,6.98E-04,""
2013/4/18 13:00,21.5 ,20.7 ,21.8 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.73E-03,6.21E-04,1.81E-03,7.03E-04,""
2013/4/18 14:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.8 ,2.4 ,1.9 ,1.98E-03,6.21E-04,1.60E-03,6.93E-04,""
2013/4/18 15:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.48E-03,5.91E-04,1.55E-03,7.09E-04,""
2013/4/18 16:00,21.6 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.33E-03,6.41E-04,1.77E-03,6.84E-04,""
2013/4/18 17:00,21.6 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.14E-03,6.52E-04,1.72E-03,6.99E-04,""
2013/4/18 18:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.40E-03,6.26E-04,1.66E-03,6.87E-04,""
2013/4/18 19:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.35E-03,6.49E-04,1.29E-03,7.17E-04,""
2013/4/18 20:00,21.6 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.4 ,1.9 ,1.28E-03,6.47E-04,1.86E-03,7.00E-04,""
2013/4/18 21:00,21.6 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.4 ,1.9 ,1.86E-03,6.16E-04,1.79E-03,7.01E-04,""
2013/4/18 22:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.42E-03,6.44E-04,1.60E-03,7.06E-04,""
2013/4/18 23:00,21.6 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.4 ,1.9 ,1.32E-03,6.39E-04,1.58E-03,6.92E-04,""
2013/4/19 0:00,21.6 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.4 ,1.9 ,1.81E-03,6.20E-04,1.11E-03,7.02E-04,""
2013/4/19 1:00,21.6 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.4 ,1.9 ,1.60E-03,6.28E-04,1.35E-03,6.98E-04,""
2013/4/19 2:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.49E-03,6.35E-04,1.55E-03,6.98E-04,""
2013/4/19 3:00,21.6 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.4 ,1.9 ,1.10E-03,6.55E-04,1.67E-03,6.82E-04,""
2013/4/19 4:00,21.7 ,20.9 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.57E-03,6.28E-04,1.48E-03,6.87E-04,""
2013/4/19 5:00,21.7 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.50E-03,6.31E-04,1.48E-03,7.11E-04,""
2013/4/19 6:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.51E-03,6.26E-04,1.65E-03,6.98E-04,""
2013/4/19 7:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.46E-03,5.81E-04,1.61E-03,6.85E-04,""
2013/4/19 8:00,21.7 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.76E-03,6.08E-04,1.88E-03,6.87E-04,""
2013/4/19 9:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.57E-03,6.28E-04,1.25E-03,7.08E-04,""
2013/4/19 10:00,21.7 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.57E-03,6.34E-04,1.26E-03,7.55E-04,""
2013/4/19 11:00,21.7 ,20.9 ,22.0 ,22.4 ,21.9 ,22.0 ,2.4 ,1.9 ,1.44E-03,6.33E-04,1.62E-03,7.00E-04,""
2013/4/19 12:00,21.7 ,20.9 ,22.0 ,22.4 ,21.9 ,22.0 ,2.4 ,1.9 ,1.19E-03,6.38E-04,1.55E-03,6.97E-04,""
2013/4/19 13:00,21.7 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.49E-03,6.25E-04,1.91E-03,6.86E-04,""
2013/4/19 14:00,21.7 ,20.8 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.59E-03,6.14E-04,1.94E-03,6.89E-04,""
2013/4/19 15:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.45E-03,6.31E-04,1.44E-03,7.03E-04,""
2013/4/19 16:00,21.7 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.4 ,1.9 ,1.78E-03,6.21E-04,1.63E-03,6.83E-04,""
2013/4/19 17:00,21.7 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.86E-03,6.13E-04,1.97E-03,6.97E-04,""
2013/4/19 18:00,21.6 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.75E-03,6.37E-04,1.53E-03,7.14E-04,""
2013/4/19 19:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.77E-03,6.06E-04,1.69E-03,6.81E-04,""
2013/4/19 20:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.39E-03,6.30E-04,1.90E-03,6.80E-04,""
2013/4/19 21:00,21.6 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.4 ,1.9 ,1.47E-03,6.29E-04,1.95E-03,6.91E-04,""
2013/4/19 22:00,21.7 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.42E-03,6.39E-04,1.54E-03,6.92E-04,""
2013/4/19 23:00,21.6 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.34E-03,6.23E-04,1.71E-03,6.91E-04,""
2013/4/20 0:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.49E-03,6.26E-04,1.68E-03,6.96E-04,""
2013/4/20 1:00,21.5 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.74E-03,6.14E-04,1.72E-03,6.87E-04,""
2013/4/20 2:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.26E-03,6.36E-04,1.65E-03,6.94E-04,""
2013/4/20 3:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.69E-03,6.14E-04,1.23E-03,7.05E-04,""
2013/4/20 4:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.76E-03,6.26E-04,1.93E-03,6.71E-04,""
2013/4/20 5:00,21.5 ,20.7 ,21.9 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.86E-03,6.21E-04,1.53E-03,6.99E-04,""
2013/4/20 6:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.8 ,1.59E-03,6.15E-04,1.66E-03,6.90E-04,""
2013/4/20 7:00,21.5 ,20.7 ,21.8 ,22.2 ,21.7 ,21.8 ,2.4 ,1.8 ,1.64E-03,6.16E-04,1.34E-03,6.71E-04,""
2013/4/20 8:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.8 ,2.4 ,1.8 ,1.61E-03,6.21E-04,1.56E-03,6.96E-04,""
2013/4/20 9:00,21.5 ,20.7 ,21.9 ,22.2 ,21.7 ,21.8 ,2.4 ,1.8 ,1.66E-03,6.10E-04,1.87E-03,6.90E-04,""
2013/4/20 10:00,21.4 ,20.6 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.8 ,1.59E-03,6.22E-04,1.71E-03,6.97E-04,""
2013/4/20 11:00,21.5 ,20.7 ,21.9 ,22.2 ,21.7 ,21.8 ,2.4 ,1.8 ,1.69E-03,6.29E-04,2.03E-03,7.14E-04,""
2013/4/20 12:00,21.5 ,20.7 ,21.9 ,22.2 ,21.7 ,21.8 ,2.3 ,1.8 ,1.51E-03,6.17E-04,1.86E-03,6.93E-04,""
2013/4/20 13:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.3 ,1.8 ,1.79E-03,5.64E-04,1.43E-03,6.88E-04,""
2013/4/20 14:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.3 ,1.8 ,1.83E-03,6.16E-04,1.07E-03,7.43E-04,""
2013/4/20 15:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.5 ,2.0 ,1.12E-03,6.26E-04,1.19E-03,7.53E-04,""
2013/4/20 16:00,21.5 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.5 ,2.0 ,1.31E-03,5.87E-04,2.00E-03,7.13E-04,""
2013/4/20 17:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.5 ,2.0 ,1.76E-03,6.09E-04,1.80E-03,6.87E-04,""
2013/4/20 18:00,21.6 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.5 ,2.0 ,1.74E-03,6.25E-04,1.36E-03,6.96E-04,""
2013/4/20 19:00,21.5 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.5 ,2.0 ,1.44E-03,6.15E-04,2.01E-03,6.70E-04,""
2013/4/20 20:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.5 ,2.0 ,1.62E-03,6.16E-04,1.44E-03,7.06E-04,""
2013/4/20 21:00,21.6 ,20.8 ,21.9 ,22.3 ,21.8 ,21.9 ,2.5 ,2.0 ,1.79E-03,6.10E-04,1.70E-03,6.88E-04,""
2013/4/20 22:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.81E-03,6.01E-04,1.06E-03,7.21E-04,""
2013/4/20 23:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.90E-03,6.00E-04,1.77E-03,7.64E-04,""
2013/4/21 0:00,21.6 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.86E-03,5.96E-04,1.79E-03,7.07E-04,""
2013/4/21 1:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.68E-03,6.16E-04,1.91E-03,6.65E-04,""
2013/4/21 2:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.81E-03,6.15E-04,1.48E-03,6.98E-04,""
2013/4/21 3:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.16E-03,6.25E-04,1.77E-03,6.97E-04,""
2013/4/21 4:00,21.7 ,20.8 ,22.0 ,22.3 ,21.9 ,22.0 ,2.5 ,2.0 ,1.58E-03,6.11E-04,1.75E-03,6.83E-04,""
2013/4/21 5:00,21.6 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.47E-03,6.20E-04,1.45E-03,6.78E-04,""
2013/4/21 6:00,21.6 ,20.8 ,22.0 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.53E-03,6.22E-04,1.60E-03,6.63E-04,""
2013/4/21 7:00,21.6 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,2.5 ,2.0 ,1.56E-03,6.16E-04,1.67E-03,6.75E-04,""
2013/4/21 8:00,21.5 ,20.7 ,21.9 ,22.2 ,21.9 ,21.9 ,2.5 ,2.0 ,1.79E-03,6.15E-04,1.61E-03,6.80E-04,""
2013/4/21 9:00,21.5 ,20.7 ,21.9 ,22.2 ,21.8 ,21.9 ,2.5 ,2.0 ,1.77E-03,6.13E-04,1.65E-03,6.82E-04,""
2013/4/21 10:00,21.5 ,20.6 ,21.9 ,22.2 ,21.8 ,21.8 ,2.5 ,2.0 ,1.62E-03,6.16E-04,1.56E-03,6.74E-04,""
2013/4/21 11:00,21.4 ,20.6 ,21.9 ,22.2 ,21.7 ,21.8 ,2.5 ,2.0 ,1.43E-03,5.72E-04,1.50E-03,6.79E-04,""
2013/4/21 12:00,21.4 ,20.6 ,21.8 ,22.1 ,21.7 ,21.8 ,2.5 ,2.0 ,1.30E-03,5.71E-04,1.67E-03,6.81E-04,""
2013/4/21 13:00,21.3 ,20.5 ,21.8 ,22.1 ,21.7 ,21.7 ,2.5 ,2.0 ,1.46E-03,6.25E-04,1.49E-03,6.82E-04,""
2013/4/21 14:00,21.3 ,20.5 ,21.8 ,22.1 ,21.7 ,21.7 ,2.5 ,2.0 ,1.40E-03,6.29E-04,1.88E-03,6.83E-04,""
2013/4/21 15:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.59E-03,5.68E-04,1.86E-03,6.87E-04,""
2013/4/21 16:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.69E-03,6.01E-04,1.68E-03,6.85E-04,""
2013/4/21 17:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.39E-03,6.11E-04,1.89E-03,6.68E-04,""
2013/4/21 18:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.22E-03,6.28E-04,1.46E-03,6.87E-04,""
2013/4/21 19:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.54E-03,5.59E-04,1.59E-03,7.78E-04,""
2013/4/21 20:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.75E-03,5.52E-04,1.21E-03,6.78E-04,""
2013/4/21 21:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.66E-03,6.12E-04,1.83E-03,6.73E-04,""
2013/4/21 22:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.56E-03,5.65E-04,1.94E-03,6.76E-04,""
2013/4/21 23:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.45E-03,6.27E-04,1.19E-03,6.98E-04,""
2013/4/22 0:00,21.3 ,20.4 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.70E-03,5.70E-04,1.36E-03,6.99E-04,""
2013/4/22 1:00,21.3 ,20.4 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.64E-03,5.65E-04,1.30E-03,6.95E-04,""
2013/4/22 2:00,21.3 ,20.4 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,1.66E-03,5.56E-04,1.11E-03,6.94E-04,""
2013/4/22 3:00,21.3 ,20.4 ,21.7 ,22.0 ,21.6 ,21.7 ,2.5 ,2.0 ,2.05E-03,5.41E-04,1.75E-03,6.67E-04,""
2013/4/22 4:00,21.3 ,20.4 ,21.7 ,22.0 ,21.6 ,21.6 ,2.5 ,2.0 ,1.76E-03,6.05E-04,1.88E-03,7.32E-04,""
2013/4/22 5:00,21.2 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.5 ,2.0 ,1.52E-03,6.13E-04,1.56E-03,6.76E-04,""
2013/4/22 6:00,21.2 ,20.4 ,21.7 ,21.9 ,21.5 ,21.6 ,2.4 ,1.9 ,2.04E-03,6.04E-04,1.82E-03,6.67E-04,""
2013/4/22 7:00,21.2 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,2.15E-03,5.39E-04,1.58E-03,6.84E-04,""
2013/4/22 8:00,21.2 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,2.13E-03,5.43E-04,1.53E-03,7.18E-04,""
2013/4/22 9:00,21.3 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.69E-03,5.98E-04,1.75E-03,6.89E-04,""
2013/4/22 10:00,21.2 ,20.4 ,21.7 ,21.9 ,21.5 ,21.6 ,2.4 ,1.9 ,1.37E-03,6.28E-04,1.62E-03,6.75E-04,""
2013/4/22 11:00,21.2 ,20.3 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.67E-03,6.01E-04,1.65E-03,6.88E-04,""
2013/4/22 12:00,21.1 ,20.3 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.33E-03,5.72E-04,2.06E-03,6.62E-04,""
2013/4/22 13:00,21.1 ,20.3 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.51E-03,5.69E-04,1.98E-03,7.11E-04,""
2013/4/22 14:00,21.2 ,20.3 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.73E-03,5.97E-04,1.38E-03,6.14E-04,""
2013/4/22 15:00,21.2 ,20.3 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.45E-03,6.26E-04,1.69E-03,7.20E-04,""
2013/4/22 16:00,21.1 ,20.3 ,21.5 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.85E-03,6.04E-04,1.70E-03,7.24E-04,""
2013/4/22 17:00,21.2 ,20.3 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.78E-03,5.89E-04,1.67E-03,7.16E-04,""
2013/4/22 18:00,21.2 ,20.4 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,1.9 ,1.31E-03,5.71E-04,1.57E-03,6.82E-04,""
2013/4/22 19:00,21.2 ,20.4 ,21.6 ,21.9 ,21.5 ,21.6 ,2.4 ,2.0 ,1.42E-03,6.03E-04,1.32E-03,6.91E-04,""
2013/4/22 20:00,21.2 ,20.4 ,21.6 ,21.9 ,21.5 ,21.5 ,2.4 ,2.0 ,1.43E-03,6.02E-04,1.77E-03,6.60E-04,""
2013/4/22 21:00,21.2 ,20.4 ,21.6 ,21.9 ,21.5 ,21.6 ,2.4 ,2.0 ,1.44E-03,5.76E-04,1.41E-03,6.77E-04,""
2013/4/22 22:00,21.3 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,2.0 ,1.38E-03,6.21E-04,1.77E-03,6.71E-04,""
2013/4/22 23:00,21.3 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,2.0 ,1.69E-03,6.02E-04,1.52E-03,6.82E-04,""
2013/4/23 0:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,2.0 ,1.86E-03,5.53E-04,1.64E-03,7.05E-04,""
2013/4/23 1:00,21.3 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,2.0 ,1.86E-03,6.08E-04,1.87E-03,6.70E-04,""
2013/4/23 2:00,21.3 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,2.0 ,1.36E-03,6.31E-04,1.29E-03,6.82E-04,""
2013/4/23 3:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,2.0 ,1.53E-03,6.07E-04,1.66E-03,6.67E-04,""
2013/4/23 4:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,2.0 ,1.76E-03,6.14E-04,1.72E-03,6.83E-04,""
2013/4/23 5:00,21.3 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,2.0 ,1.35E-03,6.13E-04,1.91E-03,6.81E-04,""
2013/4/23 6:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,2.0 ,1.88E-03,6.24E-04,1.82E-03,7.15E-04,""
2013/4/23 7:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.76E-03,5.98E-04,1.66E-03,6.67E-04,""
2013/4/23 8:00,21.3 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.99E-03,6.01E-04,1.54E-03,7.35E-04,""
2013/4/23 9:00,21.2 ,20.4 ,21.6 ,21.9 ,21.5 ,21.6 ,2.4 ,1.9 ,1.52E-03,5.68E-04,1.61E-03,7.26E-04,""
2013/4/23 10:00,21.3 ,20.4 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.18E-03,6.24E-04,1.56E-03,7.28E-04,""
2013/4/23 11:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.50E-03,6.25E-04,1.53E-03,6.80E-04,""
2013/4/23 12:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.81E-03,6.01E-04,1.97E-03,7.18E-04,""
2013/4/23 13:00,21.3 ,20.5 ,21.7 ,21.9 ,21.5 ,21.6 ,2.4 ,1.9 ,1.76E-03,5.87E-04,1.82E-03,6.67E-04,""
2013/4/23 14:00,21.3 ,20.4 ,21.6 ,21.9 ,21.5 ,21.6 ,2.4 ,1.9 ,1.85E-03,5.99E-04,1.58E-03,6.83E-04,""
2013/4/23 15:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.47E-03,6.03E-04,1.32E-03,6.71E-04,""
2013/4/23 16:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.7 ,2.4 ,1.9 ,1.74E-03,5.86E-04,1.91E-03,7.11E-04,""
2013/4/23 17:00,21.3 ,20.4 ,21.6 ,21.9 ,21.5 ,21.6 ,2.4 ,1.9 ,1.46E-03,6.07E-04,1.93E-03,6.44E-04,""
2013/4/23 18:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.46E-03,6.05E-04,1.51E-03,6.57E-04,""
2013/4/23 19:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.50E-03,5.99E-04,1.78E-03,6.41E-04,""
2013/4/23 20:00,21.3 ,20.5 ,21.7 ,22.0 ,21.5 ,21.6 ,2.4 ,1.9 ,1.17E-03,5.63E-04,1.18E-03,7.30E-04,""
2013/4/23 21:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.93E-03,5.72E-04,1.71E-03,6.62E-04,""
2013/4/23 22:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.82E-03,5.78E-04,1.46E-03,7.13E-04,""
2013/4/23 23:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.73E-03,5.41E-04,1.30E-03,6.71E-04,""
2013/4/24 0:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.98E-03,5.28E-04,1.51E-03,6.62E-04,""
2013/4/24 1:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.73E-03,5.77E-04,1.69E-03,6.75E-04,""
2013/4/24 2:00,21.3 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.55E-03,5.88E-04,1.07E-03,6.63E-04,""
2013/4/24 3:00,21.4 ,20.5 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.59E-03,5.97E-04,1.76E-03,6.76E-04,""
2013/4/24 4:00,21.3 ,20.6 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,2.05E-03,5.55E-04,1.74E-03,6.54E-04,""
2013/4/24 5:00,21.4 ,20.6 ,21.7 ,22.1 ,21.6 ,21.7 ,2.4 ,1.9 ,1.60E-03,5.81E-04,1.91E-03,6.49E-04,""
2013/4/24 6:00,21.3 ,20.6 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,2.09E-03,5.67E-04,1.79E-03,6.28E-04,""
2013/4/24 7:00,21.3 ,20.6 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.57E-03,5.64E-04,1.68E-03,6.30E-04,""
2013/4/24 8:00,21.4 ,20.6 ,21.7 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.50E-03,5.77E-04,1.80E-03,6.35E-04,""
2013/4/24 9:00,21.4 ,20.6 ,21.7 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.81E-03,5.64E-04,1.65E-03,6.40E-04,""
2013/4/24 10:00,21.4 ,20.6 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.67E-03,5.78E-04,1.33E-03,6.46E-04,""
2013/4/24 11:00,21.4 ,20.6 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.55E-03,5.81E-04,1.92E-03,6.37E-04,""
2013/4/24 12:00,21.3 ,20.6 ,21.7 ,22.0 ,21.6 ,21.7 ,2.4 ,1.9 ,1.79E-03,5.54E-04,1.78E-03,6.46E-04,""
2013/4/24 13:00,21.4 ,20.6 ,21.7 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.66E-03,5.87E-04,1.72E-03,6.36E-04,""
2013/4/24 14:00,21.4 ,20.6 ,21.7 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.51E-03,5.80E-04,1.94E-03,6.13E-04,""
2013/4/24 15:00,21.4 ,20.6 ,21.7 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.74E-03,5.67E-04,1.91E-03,6.24E-04,""
2013/4/24 16:00,21.4 ,20.6 ,21.8 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.29E-03,5.86E-04,2.04E-03,6.18E-04,""
2013/4/24 17:00,21.5 ,20.6 ,21.8 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.57E-03,5.70E-04,1.54E-03,6.32E-04,""
2013/4/24 18:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.7 ,2.4 ,1.9 ,1.74E-03,5.56E-04,1.50E-03,6.46E-04,""
2013/4/24 19:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.89E-03,5.66E-04,1.59E-03,6.23E-04,""
2013/4/24 20:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.47E-03,5.75E-04,1.62E-03,6.20E-04,""
2013/4/24 21:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,2.01E-03,5.05E-04,1.66E-03,6.22E-04,""
2013/4/24 22:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.36E-03,5.70E-04,1.62E-03,6.67E-04,""
2013/4/24 23:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.50E-03,5.72E-04,1.86E-03,6.03E-04,""
2013/4/25 0:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.58E-03,5.68E-04,1.94E-03,6.16E-04,""
2013/4/25 1:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.65E-03,5.64E-04,1.43E-03,6.22E-04,""
2013/4/25 2:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.49E-03,5.69E-04,1.45E-03,6.18E-04,""
2013/4/25 3:00,21.5 ,20.7 ,21.9 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.69E-03,5.64E-04,1.75E-03,6.22E-04,""
2013/4/25 4:00,21.5 ,20.7 ,21.8 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.62E-03,5.11E-04,1.94E-03,6.19E-04,""
2013/4/25 5:00,21.5 ,20.7 ,21.9 ,22.1 ,21.7 ,21.8 ,2.4 ,1.9 ,1.57E-03,5.56E-04,1.70E-03,6.06E-04,""
2013/4/25 6:00,21.5 ,20.7 ,21.9 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.54E-03,5.51E-04,1.86E-03,6.15E-04,""
2013/4/25 7:00,21.5 ,20.7 ,21.9 ,22.2 ,21.7 ,21.8 ,2.4 ,1.9 ,1.43E-03,5.69E-04,2.03E-03,6.10E-04,""
2013/4/25 8:00,21.5 ,20.8 ,21.9 ,22.2 ,21.8 ,21.8 ,2.4 ,1.9 ,2.03E-03,5.06E-04,1.75E-03,5.92E-04,""
2013/4/25 9:00,21.6 ,20.8 ,21.9 ,22.2 ,21.7 ,21.9 ,2.4 ,1.9 ,1.38E-03,5.53E-04,2.09E-03,5.88E-04,""
2013/4/25 10:00,21.5 ,20.8 ,21.9 ,22.2 ,21.8 ,21.8 ,2.4 ,1.9 ,1.57E-03,5.65E-04,1.37E-03,6.04E-04,""
2013/4/25 11:00,21.5 ,20.8 ,21.9 ,22.2 ,21.8 ,21.8 ,2.4 ,1.9 ,1.48E-03,5.69E-04,1.70E-03,6.04E-04,""
2013/4/25 12:00,21.5 ,20.8 ,21.9 ,22.2 ,21.8 ,21.8 ,2.4 ,1.9 ,1.98E-03,5.38E-04,1.65E-03,6.04E-04,""
2013/4/25 13:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.75E-03,5.23E-04,1.88E-03,5.94E-04,""
2013/4/25 14:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.56E-03,5.61E-04,1.35E-03,6.15E-04,""
2013/4/25 15:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.75E-03,5.47E-04,1.70E-03,6.06E-04,""
2013/4/25 16:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.52E-03,5.58E-04,1.70E-03,6.01E-04,""
2013/4/25 17:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.78E-03,5.33E-04,1.52E-03,6.04E-04,""
2013/4/25 18:00,21.6 ,20.8 ,21.9 ,22.2 ,21.9 ,21.9 ,2.4 ,1.9 ,1.72E-03,4.98E-04,1.56E-03,6.11E-04,""
2013/4/25 19:00,21.6 ,20.8 ,21.9 ,22.2 ,21.8 ,21.9 ,2.4 ,1.9 ,1.63E-03,5.33E-04,1.34E-03,6.30E-04,""
2013/4/25 20:00,21.6 ,20.9 ,21.9 ,22.2 ,21.9 ,21.9 ,2.4 ,1.9 ,1.84E-03,5.27E-04,1.77E-03,5.95E-04,""
2013/4/25 21:00,21.6 ,20.9 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.64E-03,5.37E-04,1.73E-03,5.82E-04,""
2013/4/25 22:00,21.6 ,20.9 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.95E-03,5.25E-04,1.80E-03,5.78E-04,""
2013/4/25 23:00,21.6 ,20.9 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.33E-03,5.67E-04,1.54E-03,6.02E-04,""
2013/4/26 0:00,21.6 ,20.9 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.84E-03,5.46E-04,1.89E-03,5.84E-04,""
2013/4/26 1:00,21.6 ,20.9 ,21.9 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.32E-03,5.53E-04,1.70E-03,5.91E-04,""
2013/4/26 2:00,21.6 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.32E-03,5.41E-04,1.83E-03,5.98E-04,""
2013/4/26 3:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.40E-03,5.63E-04,1.21E-03,6.09E-04,""
2013/4/26 4:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.64E-03,5.48E-04,1.64E-03,5.98E-04,""
2013/4/26 5:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.66E-03,5.40E-04,1.42E-03,6.03E-04,""
2013/4/26 6:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.73E-03,5.33E-04,1.76E-03,5.98E-04,""
2013/4/26 7:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.55E-03,5.40E-04,1.47E-03,5.98E-04,""
2013/4/26 8:00,21.7 ,21.0 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.75E-03,5.43E-04,1.54E-03,6.06E-04,""
2013/4/26 9:00,21.7 ,21.0 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.72E-03,5.33E-04,1.38E-03,5.95E-04,""
2013/4/26 10:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,21.9 ,2.4 ,1.9 ,1.54E-03,5.38E-04,1.67E-03,5.85E-04,""
2013/4/26 11:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.56E-03,5.61E-04,1.50E-03,5.95E-04,""
2013/4/26 12:00,21.7 ,21.0 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.69E-03,5.33E-04,1.65E-03,5.71E-04,""
2013/4/26 13:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.90E-03,5.34E-04,1.50E-03,5.91E-04,""
2013/4/26 14:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.76E-03,5.39E-04,1.76E-03,5.77E-04,""
2013/4/26 15:00,21.7 ,21.0 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.43E-03,5.31E-04,1.54E-03,5.83E-04,""
2013/4/26 16:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.88E-03,5.13E-04,1.72E-03,5.93E-04,""
2013/4/26 17:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.57E-03,5.41E-04,1.44E-03,5.86E-04,""
2013/4/26 18:00,21.7 ,21.0 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.65E-03,5.23E-04,1.55E-03,5.97E-04,""
2013/4/26 19:00,21.7 ,21.0 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.52E-03,5.50E-04,1.55E-03,5.86E-04,""
2013/4/26 20:00,21.7 ,20.9 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.83E-03,5.28E-04,1.38E-03,6.02E-04,""
2013/4/26 21:00,21.7 ,21.0 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.87E-03,5.25E-04,9.67E-04,6.12E-04,""
2013/4/26 22:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.68E-03,5.34E-04,1.54E-03,5.76E-04,""
2013/4/26 23:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.62E-03,5.24E-04,1.54E-03,5.86E-04,""
2013/4/27 0:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.87E-03,5.13E-04,1.59E-03,5.92E-04,""
2013/4/27 1:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.66E-03,5.26E-04,1.93E-03,5.66E-04,""
2013/4/27 2:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.74E-03,5.18E-04,1.88E-03,5.67E-04,""
2013/4/27 3:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.70E-03,5.11E-04,1.44E-03,5.72E-04,""
2013/4/27 4:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,2.00E-03,5.25E-04,1.49E-03,5.87E-04,""
2013/4/27 5:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.52E-03,5.38E-04,1.47E-03,5.95E-04,""
2013/4/27 6:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.22E-03,5.45E-04,1.76E-03,5.81E-04,""
2013/4/27 7:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.22E-03,5.36E-04,1.24E-03,5.87E-04,""
2013/4/27 8:00,21.7 ,21.0 ,22.0 ,22.3 ,21.9 ,22.0 ,2.4 ,1.9 ,1.60E-03,5.28E-04,1.28E-03,5.88E-04,""
2013/4/27 9:00,21.8 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.52E-03,5.28E-04,1.76E-03,5.64E-04,""
2013/4/27 10:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.97E-03,5.23E-04,1.50E-03,5.86E-04,""
2013/4/27 11:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.47E-03,5.26E-04,1.69E-03,5.72E-04,""
2013/4/27 12:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.47E-03,5.08E-04,1.72E-03,5.85E-04,""
2013/4/27 13:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.38E-03,5.35E-04,1.51E-03,5.79E-04,""
2013/4/27 14:00,21.7 ,21.0 ,22.1 ,22.4 ,21.9 ,22.0 ,2.4 ,1.9 ,1.56E-03,5.36E-04,1.67E-03,5.68E-04,""
2013/4/27 15:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.89E-03,5.09E-04,1.54E-03,5.80E-04,""
2013/4/27 16:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.61E-03,4.98E-04,1.34E-03,5.91E-04,""
2013/4/27 17:00,21.8 ,21.0 ,22.1 ,22.4 ,22.0 ,22.0 ,2.4 ,1.9 ,1.65E-03,5.24E-04,1.79E-03,5.63E-04,""
2013/4/27 18:00,21.8 ,21.0 ,22.1 ,22.4 ,22.0 ,22.1 ,2.4 ,1.9 ,1.51E-03,5.22E-04,1.59E-03,5.70E-04,""
2013/4/27 19:00,21.8 ,21.1 ,22.1 ,22.4 ,22.0 ,22.1 ,2.4 ,1.9 ,1.70E-03,5.06E-04,1.92E-03,5.47E-04,""
2013/4/27 20:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.1 ,2.4 ,1.9 ,1.58E-03,5.20E-04,1.54E-03,5.73E-04,""
2013/4/27 21:00,21.7 ,21.0 ,22.1 ,22.4 ,22.0 ,22.1 ,2.4 ,1.9 ,1.65E-03,5.04E-04,1.85E-03,5.65E-04,""
2013/4/27 22:00,21.8 ,21.0 ,22.1 ,22.4 ,22.0 ,22.1 ,2.4 ,1.9 ,1.63E-03,5.19E-04,1.75E-03,6.14E-04,""
2013/4/27 23:00,21.8 ,21.1 ,22.1 ,22.4 ,22.0 ,22.1 ,2.4 ,1.9 ,1.65E-03,5.25E-04,1.64E-03,5.58E-04,""
2013/4/28 0:00,21.8 ,21.1 ,22.1 ,22.4 ,22.0 ,22.1 ,2.4 ,1.9 ,1.68E-03,5.26E-04,1.88E-03,5.74E-04,""
2013/4/28 1:00,21.8 ,21.1 ,22.1 ,22.4 ,22.1 ,22.1 ,2.4 ,1.9 ,1.96E-03,5.26E-04,1.26E-03,5.91E-04,""
2013/4/28 2:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.62E-03,5.38E-04,1.67E-03,5.83E-04,""
2013/4/28 3:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.69E-03,5.18E-04,1.57E-03,5.73E-04,""
2013/4/28 4:00,21.8 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.73E-03,5.19E-04,1.49E-03,5.70E-04,""
2013/4/28 5:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.46E-03,5.21E-04,1.45E-03,5.60E-04,""
2013/4/28 6:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.64E-03,5.28E-04,1.57E-03,5.70E-04,""
2013/4/28 7:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.72E-03,5.14E-04,1.53E-03,5.76E-04,""
2013/4/28 8:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.62E-03,5.24E-04,1.78E-03,5.60E-04,""
2013/4/28 9:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.64E-03,5.03E-04,1.69E-03,5.60E-04,""
2013/4/28 10:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.80E-03,4.91E-04,1.63E-03,5.56E-04,""
2013/4/28 11:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.63E-03,5.03E-04,1.63E-03,5.74E-04,""
2013/4/28 12:00,21.8 ,21.1 ,22.2 ,22.4 ,22.0 ,22.1 ,2.4 ,1.9 ,1.81E-03,5.09E-04,1.60E-03,5.80E-04,""
2013/4/28 13:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.42E-03,5.25E-04,1.85E-03,5.65E-04,""
2013/4/28 14:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.44E-03,5.20E-04,1.73E-03,4.99E-04,""
2013/4/28 15:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.77E-03,5.08E-04,1.95E-03,5.61E-04,""
2013/4/28 16:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.84E-03,4.89E-04,1.70E-03,5.58E-04,""
2013/4/28 17:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.1 ,2.4 ,1.9 ,1.38E-03,5.17E-04,1.94E-03,5.48E-04,""
2013/4/28 18:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.71E-03,5.10E-04,1.63E-03,5.61E-04,""
2013/4/28 19:00,21.9 ,21.1 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.85E-03,5.04E-04,1.49E-03,5.82E-04,""
2013/4/28 20:00,21.9 ,21.2 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.95E-03,4.90E-04,1.52E-03,5.71E-04,""
2013/4/28 21:00,21.9 ,21.2 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.61E-03,5.05E-04,1.58E-03,5.55E-04,""
2013/4/28 22:00,21.9 ,21.2 ,22.2 ,22.5 ,22.1 ,22.2 ,2.4 ,1.9 ,1.73E-03,5.17E-04,1.50E-03,6.11E-04,""
2013/4/28 23:00,21.9 ,21.2 ,22.3 ,22.6 ,22.2 ,22.2 ,2.4 ,1.9 ,1.43E-03,5.30E-04,1.25E-03,5.84E-04,""
2013/4/29 0:00,21.9 ,21.2 ,22.2 ,22.6 ,22.2 ,22.2 ,2.4 ,1.9 ,1.71E-03,4.66E-04,1.37E-03,5.89E-04,""
2013/4/29 1:00,22.0 ,21.2 ,22.3 ,22.6 ,22.2 ,22.2 ,2.4 ,1.9 ,1.69E-03,5.14E-04,1.74E-03,5.69E-04,""
2013/4/29 2:00,21.9 ,21.2 ,22.2 ,22.6 ,22.2 ,22.2 ,2.4 ,1.9 ,1.69E-03,5.11E-04,1.72E-03,5.61E-04,""
2013/4/29 3:00,22.0 ,21.2 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.74E-03,5.24E-04,1.79E-03,5.57E-04,""
2013/4/29 4:00,22.0 ,21.2 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.60E-03,5.21E-04,1.23E-03,5.72E-04,""
2013/4/29 5:00,21.9 ,21.2 ,22.3 ,22.6 ,22.2 ,22.2 ,2.4 ,1.9 ,1.43E-03,5.15E-04,1.38E-03,5.78E-04,""
2013/4/29 6:00,22.0 ,21.2 ,22.3 ,22.6 ,22.2 ,22.2 ,2.4 ,1.9 ,1.70E-03,5.00E-04,1.53E-03,5.60E-04,""
2013/4/29 7:00,22.0 ,21.2 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.47E-03,5.17E-04,1.92E-03,5.59E-04,""
2013/4/29 8:00,22.0 ,21.2 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.75E-03,5.10E-04,1.72E-03,5.66E-04,""
2013/4/29 9:00,22.0 ,21.2 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.50E-03,5.15E-04,1.47E-03,5.95E-04,""
2013/4/29 10:00,22.0 ,21.2 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.67E-03,5.16E-04,1.85E-03,5.50E-04,""
2013/4/29 11:00,22.0 ,21.3 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.40E-03,5.16E-04,1.77E-03,5.58E-04,""
2013/4/29 12:00,22.0 ,21.3 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.73E-03,5.00E-04,1.48E-03,5.72E-04,""
2013/4/29 13:00,22.0 ,21.3 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.81E-03,5.00E-04,1.75E-03,5.53E-04,""
2013/4/29 14:00,22.0 ,21.3 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.47E-03,5.20E-04,1.53E-03,5.43E-04,""
2013/4/29 15:00,22.0 ,21.3 ,22.3 ,22.6 ,22.2 ,22.3 ,2.4 ,1.9 ,1.51E-03,5.27E-04,1.76E-03,5.42E-04,""
2013/4/29 16:00,22.0 ,21.3 ,22.4 ,22.7 ,22.2 ,22.3 ,2.4 ,1.9 ,1.60E-03,5.19E-04,1.48E-03,5.57E-04,""
2013/4/29 17:00,22.0 ,21.3 ,22.4 ,22.7 ,22.2 ,22.3 ,2.4 ,1.9 ,1.77E-03,5.02E-04,1.50E-03,5.54E-04,""
2013/4/29 18:00,22.1 ,21.3 ,22.4 ,22.7 ,22.3 ,22.3 ,2.4 ,1.9 ,1.54E-03,5.13E-04,1.44E-03,5.72E-04,""
2013/4/29 19:00,22.0 ,21.3 ,22.3 ,22.6 ,22.3 ,22.3 ,2.4 ,1.9 ,1.88E-03,5.08E-04,1.88E-03,5.63E-04,""
2013/4/29 20:00,22.0 ,21.3 ,22.4 ,22.7 ,22.3 ,22.3 ,2.4 ,1.9 ,1.51E-03,5.05E-04,1.38E-03,5.78E-04,""
2013/4/29 21:00,22.0 ,21.3 ,22.3 ,22.6 ,22.3 ,22.3 ,2.4 ,1.9 ,1.85E-03,5.11E-04,1.57E-03,5.53E-04,""
2013/4/29 22:00,22.1 ,21.3 ,22.4 ,22.7 ,22.3 ,22.4 ,2.4 ,1.9 ,1.63E-03,5.09E-04,1.27E-03,5.64E-04,""
2013/4/29 23:00,22.1 ,21.3 ,22.4 ,22.7 ,22.3 ,22.4 ,2.4 ,1.9 ,1.55E-03,5.14E-04,1.76E-03,5.35E-04,""
2013/4/30 0:00,22.1 ,21.3 ,22.4 ,22.7 ,22.3 ,22.4 ,2.4 ,1.9 ,1.70E-03,5.03E-04,1.49E-03,5.65E-04,""
2013/4/30 1:00,22.1 ,21.4 ,22.4 ,22.7 ,22.3 ,22.4 ,2.4 ,1.9 ,1.37E-03,5.18E-04,1.62E-03,5.49E-04,""
2013/4/30 2:00,22.1 ,21.4 ,22.4 ,22.7 ,22.3 ,22.4 ,2.4 ,1.9 ,1.54E-03,5.18E-04,1.79E-03,5.94E-04,""
2013/4/30 3:00,22.1 ,21.3 ,22.4 ,22.7 ,22.3 ,22.4 ,2.4 ,1.9 ,1.83E-03,4.93E-04,1.48E-03,5.66E-04,""
2013/4/30 4:00,22.1 ,21.4 ,22.4 ,22.7 ,22.3 ,22.4 ,2.4 ,1.9 ,1.73E-03,4.96E-04,1.67E-03,5.57E-04,""
2013/4/30 5:00,22.1 ,21.4 ,22.4 ,22.7 ,22.3 ,22.4 ,2.4 ,1.9 ,1.50E-03,5.01E-04,1.76E-03,5.83E-04,""
2013/4/30 6:00,22.1 ,21.4 ,22.5 ,22.7 ,22.4 ,22.4 ,2.3 ,1.9 ,1.69E-03,5.06E-04,1.45E-03,5.58E-04,""
2013/4/30 7:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.66E-03,5.07E-04,1.72E-03,5.61E-04,""
2013/4/30 8:00,22.1 ,21.4 ,22.4 ,22.7 ,22.4 ,22.4 ,2.3 ,1.9 ,1.66E-03,4.89E-04,1.89E-03,5.51E-04,""
2013/4/30 9:00,22.1 ,21.4 ,22.5 ,22.7 ,22.4 ,22.4 ,2.3 ,1.9 ,1.92E-03,5.05E-04,1.40E-03,5.61E-04,""
2013/4/30 10:00,22.1 ,21.4 ,22.4 ,22.7 ,22.4 ,22.4 ,2.3 ,1.9 ,1.95E-03,5.00E-04,1.45E-03,5.55E-04,""
2013/4/30 11:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,2.08E-03,4.79E-04,1.89E-03,5.37E-04,""
2013/4/30 12:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.68E-03,4.96E-04,1.70E-03,5.52E-04,""
2013/4/30 13:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.55E-03,5.21E-04,1.61E-03,5.50E-04,""
2013/4/30 14:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.34E-03,5.23E-04,1.14E-03,5.82E-04,""
2013/4/30 15:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.51E-03,5.07E-04,1.71E-03,5.22E-04,""
2013/4/30 16:00,22.2 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.54E-03,5.03E-04,1.73E-03,5.70E-04,""
2013/4/30 17:00,22.2 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.63E-03,4.89E-04,1.85E-03,5.63E-04,""
2013/4/30 18:00,22.2 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.69E-03,4.88E-04,1.71E-03,5.36E-04,""
2013/4/30 19:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.63E-03,5.07E-04,1.70E-03,5.51E-04,""
2013/4/30 20:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.57E-03,5.05E-04,1.83E-03,5.66E-04,""
2013/4/30 21:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.89E-03,4.98E-04,1.63E-03,5.64E-04,""
2013/4/30 22:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.56E-03,5.17E-04,1.43E-03,5.61E-04,""
2013/4/30 23:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.4 ,1.9 ,1.57E-03,4.99E-04,1.73E-03,5.76E-04,""
2013/5/1 0:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.4 ,1.9 ,1.79E-03,4.99E-04,1.80E-03,5.47E-04,""
2013/5/1 1:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.4 ,1.9 ,1.34E-03,5.22E-04,1.76E-03,5.59E-04,""
2013/5/1 2:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.4 ,1.9 ,1.29E-03,5.25E-04,1.31E-03,5.69E-04,""
2013/5/1 3:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.4 ,1.9 ,1.88E-03,4.92E-04,1.31E-03,5.64E-04,""
2013/5/1 4:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.4 ,1.9 ,1.25E-03,5.25E-04,1.83E-03,5.31E-04,""
2013/5/1 5:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.4 ,1.9 ,1.82E-03,4.83E-04,1.78E-03,5.44E-04,""
2013/5/1 6:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.4 ,1.9 ,1.72E-03,5.10E-04,1.42E-03,5.73E-04,""
2013/5/1 7:00,22.2 ,21.5 ,22.5 ,22.8 ,22.5 ,22.5 ,2.4 ,1.9 ,1.66E-03,4.99E-04,1.53E-03,5.52E-04,""
2013/5/1 8:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.68E-03,5.05E-04,1.80E-03,5.35E-04,""
2013/5/1 9:00,22.2 ,21.5 ,22.5 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.92E-03,4.93E-04,1.65E-03,5.69E-04,""
2013/5/1 10:00,22.2 ,21.5 ,22.5 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.64E-03,5.03E-04,1.47E-03,5.48E-04,""
2013/5/1 11:00,22.2 ,21.5 ,22.5 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.40E-03,4.99E-04,1.82E-03,5.44E-04,""
2013/5/1 12:00,22.2 ,21.5 ,22.5 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.65E-03,4.96E-04,1.62E-03,5.45E-04,""
2013/5/1 13:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.87E-03,4.89E-04,1.69E-03,5.48E-04,""
2013/5/1 14:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.91E-03,5.04E-04,1.57E-03,5.58E-04,""
2013/5/1 15:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.68E-03,5.10E-04,1.48E-03,5.46E-04,""
2013/5/1 16:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.48E-03,5.04E-04,1.73E-03,5.33E-04,""
2013/5/1 17:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.73E-03,4.94E-04,1.62E-03,5.52E-04,""
2013/5/1 18:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.59E-03,4.93E-04,1.74E-03,5.41E-04,""
2013/5/1 19:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.67E-03,5.05E-04,1.75E-03,5.48E-04,""
2013/5/1 20:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.29E-03,5.22E-04,1.51E-03,5.49E-04,""
2013/5/1 21:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.82E-03,5.08E-04,1.51E-03,5.51E-04,""
2013/5/1 22:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.57E-03,4.71E-04,1.80E-03,5.29E-04,""
2013/5/1 23:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.87E-03,4.89E-04,1.60E-03,5.50E-04,""
2013/5/2 0:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.72E-03,5.04E-04,1.41E-03,5.81E-04,""
2013/5/2 1:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.91E-03,4.84E-04,1.44E-03,5.44E-04,""
2013/5/2 2:00,22.3 ,21.5 ,22.7 ,22.9 ,22.6 ,22.6 ,2.3 ,1.9 ,1.43E-03,5.11E-04,1.75E-03,5.74E-04,""
2013/5/2 3:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.40E-03,5.11E-04,1.72E-03,5.56E-04,""
2013/5/2 4:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.66E-03,4.49E-04,1.59E-03,5.43E-04,""
2013/5/2 5:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.49E-03,5.04E-04,1.58E-03,5.44E-04,""
2013/5/2 6:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.56E-03,5.04E-04,1.83E-03,5.47E-04,""
2013/5/2 7:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.78E-03,5.00E-04,1.62E-03,5.58E-04,""
2013/5/2 8:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.83E-03,4.95E-04,1.53E-03,5.54E-04,""
2013/5/2 9:00,22.2 ,21.5 ,22.5 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.73E-03,4.68E-04,1.69E-03,5.41E-04,""
2013/5/2 10:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.70E-03,5.03E-04,1.37E-03,5.58E-04,""
2013/5/2 11:00,22.1 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.44E-03,4.98E-04,1.44E-03,5.43E-04,""
2013/5/2 12:00,22.2 ,21.5 ,22.6 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.43E-03,4.58E-04,2.20E-03,5.64E-04,""
2013/5/2 13:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.70E-03,4.90E-04,1.41E-03,5.58E-04,""
