,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/5/2 14:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.68E-03,4.94E-04,1.77E-03,5.51E-04,""
2013/5/2 15:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.57E-03,5.09E-04,1.46E-03,5.75E-04,""
2013/5/2 16:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.41E-03,5.00E-04,1.45E-03,5.48E-04,""
2013/5/2 17:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.46E-03,5.33E-04,1.64E-03,5.61E-04,""
2013/5/2 18:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.86E-03,4.99E-04,1.53E-03,5.32E-04,""
2013/5/2 19:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.39E-03,5.19E-04,1.34E-03,5.67E-04,""
2013/5/2 20:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.33E-03,5.02E-04,1.69E-03,5.65E-04,""
2013/5/2 21:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.81E-03,4.97E-04,1.54E-03,5.56E-04,""
2013/5/2 22:00,22.2 ,21.5 ,22.5 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,2.08E-03,4.99E-04,1.65E-03,5.54E-04,""
2013/5/2 23:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.68E-03,4.94E-04,1.42E-03,5.57E-04,""
2013/5/3 0:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.71E-03,4.97E-04,1.49E-03,5.54E-04,""
2013/5/3 1:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.72E-03,4.86E-04,1.47E-03,5.39E-04,""
2013/5/3 2:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.77E-03,4.90E-04,1.98E-03,5.30E-04,""
2013/5/3 3:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.5 ,2.3 ,1.9 ,1.72E-03,5.05E-04,1.66E-03,5.36E-04,""
2013/5/3 4:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.84E-03,4.90E-04,1.47E-03,5.67E-04,""
2013/5/3 5:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.88E-03,4.95E-04,1.87E-03,5.42E-04,""
2013/5/3 6:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.51E-03,5.04E-04,1.42E-03,5.46E-04,""
2013/5/3 7:00,22.2 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.81E-03,4.74E-04,1.69E-03,5.44E-04,""
2013/5/3 8:00,22.2 ,21.5 ,22.6 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.67E-03,4.80E-04,1.80E-03,5.50E-04,""
2013/5/3 9:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.65E-03,4.99E-04,1.58E-03,5.66E-04,""
2013/5/3 10:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.39E-03,5.10E-04,1.80E-03,5.35E-04,""
2013/5/3 11:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.47E-03,5.02E-04,1.54E-03,5.46E-04,""
2013/5/3 12:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.94E-03,4.82E-04,1.49E-03,5.46E-04,""
2013/5/3 13:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.58E-03,5.06E-04,1.68E-03,5.43E-04,""
2013/5/3 14:00,22.1 ,21.4 ,22.5 ,22.8 ,22.4 ,22.4 ,2.3 ,1.9 ,1.91E-03,4.80E-04,1.55E-03,5.62E-04,""
2013/5/3 15:00,22.1 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.85E-03,4.81E-04,1.50E-03,5.43E-04,""
2013/5/3 16:00,22.2 ,21.4 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.75E-03,4.91E-04,1.59E-03,5.42E-04,""
2013/5/3 17:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.34E-03,5.07E-04,1.49E-03,5.44E-04,""
2013/5/3 18:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.64E-03,5.09E-04,1.71E-03,5.63E-04,""
2013/5/3 19:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.50E-03,4.93E-04,1.89E-03,5.64E-04,""
2013/5/3 20:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.55E-03,5.07E-04,1.69E-03,5.46E-04,""
2013/5/3 21:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.39E-03,4.91E-04,1.75E-03,5.48E-04,""
2013/5/3 22:00,22.2 ,21.5 ,22.5 ,22.8 ,22.4 ,22.5 ,2.3 ,1.9 ,1.53E-03,5.08E-04,1.61E-03,5.40E-04,""
2013/5/3 23:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.42E-03,4.94E-04,1.54E-03,5.42E-04,""
2013/5/4 0:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.49E-03,5.01E-04,1.21E-03,5.72E-04,""
2013/5/4 1:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.35E-03,4.92E-04,1.81E-03,5.51E-04,""
2013/5/4 2:00,22.2 ,21.5 ,22.6 ,22.8 ,22.5 ,22.5 ,2.3 ,1.9 ,1.83E-03,4.79E-04,1.94E-03,5.48E-04,""
2013/5/4 3:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.41E-03,5.07E-04,1.97E-03,5.42E-04,""
2013/5/4 4:00,22.2 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.79E-03,4.92E-04,1.41E-03,5.59E-04,""
2013/5/4 5:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.71E-03,5.00E-04,1.63E-03,5.41E-04,""
2013/5/4 6:00,22.3 ,21.6 ,22.7 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.42E-03,5.12E-04,1.53E-03,5.44E-04,""
2013/5/4 7:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.92E-03,4.77E-04,1.88E-03,5.36E-04,""
2013/5/4 8:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.19E-03,4.95E-04,1.78E-03,5.36E-04,""
2013/5/4 9:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.68E-03,5.01E-04,1.85E-03,5.36E-04,""
2013/5/4 10:00,22.3 ,21.5 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.39E-03,5.25E-04,1.67E-03,5.45E-04,""
2013/5/4 11:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.3 ,1.9 ,1.79E-03,4.86E-04,1.47E-03,5.47E-04,""
2013/5/4 12:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.2 ,1.9 ,1.49E-03,4.97E-04,1.77E-03,5.39E-04,""
2013/5/4 13:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.2 ,1.9 ,1.55E-03,4.96E-04,1.59E-03,5.61E-04,""
2013/5/4 14:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.2 ,1.9 ,1.43E-03,4.94E-04,1.57E-03,5.47E-04,""
2013/5/4 15:00,22.3 ,21.6 ,22.6 ,22.9 ,22.5 ,22.6 ,2.5 ,2.0 ,1.57E-03,4.97E-04,1.58E-03,5.31E-04,""
2013/5/4 16:00,22.3 ,21.6 ,22.7 ,22.9 ,22.6 ,22.6 ,2.5 ,2.0 ,1.45E-03,5.13E-04,1.81E-03,5.37E-04,""
2013/5/4 17:00,22.3 ,21.6 ,22.7 ,22.9 ,22.6 ,22.6 ,2.5 ,2.0 ,1.60E-03,4.95E-04,1.70E-03,5.56E-04,""
2013/5/4 18:00,22.3 ,21.6 ,22.7 ,22.9 ,22.6 ,22.6 ,2.5 ,2.0 ,1.66E-03,5.02E-04,1.35E-03,5.53E-04,""
2013/5/4 19:00,22.3 ,21.6 ,22.7 ,22.9 ,22.6 ,22.6 ,2.5 ,2.0 ,1.86E-03,4.84E-04,2.00E-03,5.38E-04,""
2013/5/4 20:00,22.3 ,21.7 ,22.7 ,22.9 ,22.6 ,22.6 ,2.5 ,2.0 ,1.70E-03,4.93E-04,1.61E-03,5.22E-04,""
2013/5/4 21:00,22.4 ,21.7 ,22.7 ,23.0 ,22.6 ,22.7 ,2.5 ,2.0 ,1.74E-03,4.48E-04,1.95E-03,5.38E-04,""
2013/5/4 22:00,22.4 ,21.7 ,22.7 ,23.0 ,22.6 ,22.7 ,2.5 ,2.0 ,1.93E-03,4.94E-04,1.55E-03,5.59E-04,""
2013/5/4 23:00,22.4 ,21.7 ,22.7 ,23.0 ,22.6 ,22.7 ,2.5 ,2.0 ,1.51E-03,5.17E-04,1.82E-03,5.43E-04,""
2013/5/5 0:00,22.3 ,21.7 ,22.7 ,22.9 ,22.6 ,22.7 ,2.5 ,2.0 ,1.67E-03,4.99E-04,1.75E-03,5.42E-04,""
2013/5/5 1:00,22.4 ,21.7 ,22.7 ,23.0 ,22.6 ,22.7 ,2.5 ,2.0 ,1.52E-03,4.95E-04,1.70E-03,5.51E-04,""
2013/5/5 2:00,22.3 ,21.7 ,22.7 ,23.0 ,22.6 ,22.7 ,2.5 ,2.0 ,1.60E-03,5.03E-04,1.68E-03,5.47E-04,""
2013/5/5 3:00,22.4 ,21.7 ,22.7 ,23.0 ,22.6 ,22.7 ,2.5 ,2.0 ,1.63E-03,4.89E-04,1.61E-03,5.67E-04,""
2013/5/5 4:00,22.4 ,21.7 ,22.7 ,23.0 ,22.6 ,22.7 ,2.5 ,2.0 ,1.45E-03,5.27E-04,1.33E-03,5.56E-04,""
2013/5/5 5:00,22.4 ,21.7 ,22.8 ,23.0 ,22.6 ,22.7 ,2.4 ,2.0 ,1.50E-03,4.87E-04,1.45E-03,5.49E-04,""
2013/5/5 6:00,22.4 ,21.7 ,22.8 ,23.0 ,22.7 ,22.7 ,2.4 ,2.0 ,1.55E-03,4.96E-04,1.49E-03,5.58E-04,""
2013/5/5 7:00,22.4 ,21.7 ,22.7 ,23.0 ,22.6 ,22.7 ,2.4 ,2.0 ,1.76E-03,4.99E-04,1.78E-03,5.48E-04,""
2013/5/5 8:00,22.4 ,21.7 ,22.7 ,23.0 ,22.7 ,22.7 ,2.4 ,2.0 ,1.67E-03,4.95E-04,1.93E-03,5.59E-04,""
2013/5/5 9:00,22.4 ,21.7 ,22.8 ,23.0 ,22.7 ,22.7 ,2.4 ,2.0 ,1.66E-03,4.85E-04,1.42E-03,5.50E-04,""
2013/5/5 10:00,22.4 ,21.7 ,22.8 ,23.0 ,22.6 ,22.7 ,2.4 ,2.0 ,1.40E-03,4.94E-04,1.83E-03,5.41E-04,""
2013/5/5 11:00,22.4 ,21.7 ,22.8 ,23.0 ,22.6 ,22.7 ,2.4 ,2.0 ,1.33E-03,4.99E-04,1.36E-03,5.72E-04,""
2013/5/5 12:00,22.4 ,21.7 ,22.8 ,23.0 ,22.7 ,22.7 ,2.4 ,2.0 ,1.51E-03,5.05E-04,1.77E-03,5.51E-04,""
2013/5/5 13:00,22.4 ,21.7 ,22.8 ,23.0 ,22.7 ,22.7 ,2.4 ,2.0 ,1.60E-03,4.93E-04,1.75E-03,5.34E-04,""
2013/5/5 14:00,22.5 ,21.7 ,22.8 ,23.1 ,22.7 ,22.7 ,2.4 ,2.0 ,1.91E-03,4.94E-04,1.42E-03,5.54E-04,""
2013/5/5 15:00,22.4 ,21.7 ,22.8 ,23.1 ,22.7 ,22.7 ,2.4 ,2.0 ,1.45E-03,5.04E-04,1.58E-03,5.43E-04,""
2013/5/5 16:00,22.5 ,21.7 ,22.8 ,23.1 ,22.7 ,22.7 ,2.3 ,2.0 ,1.52E-03,4.71E-04,1.56E-03,5.54E-04,""
2013/5/5 17:00,22.5 ,21.7 ,22.8 ,23.1 ,22.7 ,22.7 ,2.3 ,2.0 ,1.42E-03,4.95E-04,1.59E-03,5.42E-04,""
2013/5/5 18:00,22.5 ,21.7 ,22.8 ,23.1 ,22.7 ,22.7 ,2.3 ,2.0 ,1.82E-03,5.03E-04,1.85E-03,5.29E-04,""
2013/5/5 19:00,22.5 ,21.7 ,22.8 ,23.1 ,22.7 ,22.8 ,2.3 ,2.0 ,1.77E-03,4.89E-04,1.66E-03,5.50E-04,""
2013/5/5 20:00,22.5 ,21.8 ,22.8 ,23.1 ,22.7 ,22.8 ,2.3 ,2.0 ,1.83E-03,4.84E-04,1.81E-03,5.37E-04,""
2013/5/5 21:00,22.5 ,21.8 ,22.8 ,23.1 ,22.7 ,22.8 ,2.4 ,2.0 ,1.58E-03,5.09E-04,1.48E-03,5.44E-04,""
2013/5/5 22:00,22.5 ,21.8 ,22.8 ,23.1 ,22.7 ,22.8 ,2.4 ,2.0 ,1.55E-03,4.96E-04,1.73E-03,5.46E-04,""
2013/5/5 23:00,22.5 ,21.8 ,22.8 ,23.1 ,22.7 ,22.8 ,2.4 ,2.0 ,2.15E-03,4.70E-04,1.83E-03,5.31E-04,""
2013/5/6 0:00,22.5 ,21.8 ,22.8 ,23.1 ,22.7 ,22.8 ,2.4 ,2.0 ,1.46E-03,5.00E-04,1.93E-03,5.14E-04,""
2013/5/6 1:00,22.5 ,21.8 ,22.9 ,23.1 ,22.8 ,22.8 ,2.4 ,2.0 ,1.62E-03,4.94E-04,1.61E-03,5.46E-04,""
2013/5/6 2:00,22.5 ,21.8 ,22.8 ,23.1 ,22.7 ,22.8 ,2.4 ,2.0 ,1.65E-03,5.00E-04,1.75E-03,5.82E-04,""
2013/5/6 3:00,22.5 ,21.8 ,22.8 ,23.1 ,22.7 ,22.8 ,2.4 ,2.0 ,1.38E-03,5.09E-04,1.56E-03,5.48E-04,""
2013/5/6 4:00,22.5 ,21.8 ,22.9 ,23.1 ,22.8 ,22.8 ,2.4 ,2.0 ,1.65E-03,4.99E-04,1.60E-03,5.32E-04,""
2013/5/6 5:00,22.5 ,21.8 ,22.9 ,23.1 ,22.7 ,22.8 ,2.4 ,2.0 ,1.51E-03,4.81E-04,1.90E-03,5.31E-04,""
2013/5/6 6:00,22.5 ,21.8 ,22.9 ,23.1 ,22.8 ,22.8 ,2.4 ,2.0 ,1.68E-03,4.89E-04,2.11E-03,5.30E-04,""
2013/5/6 7:00,22.5 ,21.8 ,22.9 ,23.1 ,22.8 ,22.8 ,2.4 ,2.0 ,1.39E-03,4.94E-04,1.25E-03,5.73E-04,""
2013/5/6 8:00,22.6 ,21.9 ,22.9 ,23.1 ,22.8 ,22.8 ,2.4 ,2.0 ,1.22E-03,4.99E-04,1.68E-03,5.62E-04,""
2013/5/6 9:00,22.5 ,21.8 ,22.9 ,23.1 ,22.8 ,22.8 ,2.4 ,2.0 ,1.34E-03,5.18E-04,1.58E-03,5.45E-04,""
2013/5/6 10:00,22.6 ,21.9 ,22.9 ,23.1 ,22.8 ,22.8 ,2.3 ,2.0 ,1.53E-03,5.04E-04,1.27E-03,5.41E-04,""
2013/5/6 11:00,22.5 ,21.9 ,22.9 ,23.1 ,22.8 ,22.8 ,2.3 ,2.0 ,2.04E-03,4.82E-04,1.66E-03,5.45E-04,""
2013/5/6 12:00,22.6 ,21.9 ,22.9 ,23.2 ,22.8 ,22.9 ,2.3 ,2.0 ,1.88E-03,4.91E-04,1.50E-03,5.44E-04,""
2013/5/6 13:00,22.6 ,21.9 ,22.9 ,23.2 ,22.8 ,22.9 ,2.3 ,2.0 ,1.56E-03,4.95E-04,1.71E-03,5.42E-04,""
2013/5/6 14:00,22.6 ,21.9 ,22.9 ,23.2 ,22.8 ,22.9 ,2.3 ,2.0 ,1.71E-03,5.01E-04,1.74E-03,5.35E-04,""
2013/5/6 15:00,22.6 ,21.9 ,22.9 ,23.2 ,22.8 ,22.9 ,2.3 ,2.0 ,1.73E-03,5.04E-04,1.75E-03,5.78E-04,""
2013/5/6 16:00,22.6 ,21.9 ,22.9 ,23.1 ,22.8 ,22.9 ,2.3 ,2.0 ,1.82E-03,4.88E-04,1.69E-03,5.33E-04,""
2013/5/6 17:00,22.7 ,21.9 ,22.9 ,23.3 ,22.8 ,22.9 ,2.3 ,2.0 ,1.56E-03,4.91E-04,1.49E-03,5.49E-04,""
2013/5/6 18:00,22.6 ,21.9 ,22.9 ,23.2 ,22.8 ,22.9 ,2.3 ,2.0 ,1.46E-03,4.96E-04,1.77E-03,5.26E-04,""
2013/5/6 19:00,22.6 ,21.9 ,22.9 ,23.2 ,22.9 ,22.9 ,2.3 ,2.0 ,1.18E-03,5.16E-04,1.55E-03,5.52E-04,""
2013/5/6 20:00,22.7 ,21.9 ,22.9 ,23.2 ,22.9 ,22.9 ,2.3 ,2.0 ,1.59E-03,4.98E-04,1.70E-03,5.35E-04,""
2013/5/6 21:00,22.7 ,21.9 ,22.9 ,23.2 ,22.8 ,22.9 ,2.3 ,2.0 ,1.63E-03,4.93E-04,1.83E-03,5.29E-04,""
2013/5/6 22:00,22.7 ,21.9 ,22.9 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.03E-03,5.15E-04,1.73E-03,5.38E-04,""
2013/5/6 23:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.67E-03,4.99E-04,1.65E-03,5.32E-04,""
2013/5/7 0:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.72E-03,4.92E-04,1.81E-03,5.47E-04,""
2013/5/7 1:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.46E-03,4.85E-04,1.65E-03,5.42E-04,""
2013/5/7 2:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.77E-03,4.75E-04,1.87E-03,5.53E-04,""
2013/5/7 3:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.34E-03,5.13E-04,1.76E-03,5.37E-04,""
2013/5/7 4:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.31E-03,5.22E-04,1.55E-03,5.38E-04,""
2013/5/7 5:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.53E-03,4.84E-04,1.48E-03,5.92E-04,""
2013/5/7 6:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.56E-03,4.97E-04,1.75E-03,5.31E-04,""
2013/5/7 7:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.82E-03,4.91E-04,2.06E-03,5.19E-04,""
2013/5/7 8:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.45E-03,5.11E-04,1.68E-03,5.40E-04,""
2013/5/7 9:00,22.8 ,22.1 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.57E-03,4.91E-04,1.49E-03,5.53E-04,""
2013/5/7 10:00,22.8 ,22.1 ,23.1 ,23.4 ,22.9 ,23.0 ,2.3 ,2.0 ,1.29E-03,5.16E-04,1.68E-03,5.40E-04,""
2013/5/7 11:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.41E-03,4.98E-04,1.49E-03,5.46E-04,""
2013/5/7 12:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.47E-03,5.01E-04,1.56E-03,5.49E-04,""
2013/5/7 13:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.52E-03,5.04E-04,1.49E-03,5.49E-04,""
2013/5/7 14:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.76E-03,4.94E-04,1.93E-03,5.36E-04,""
2013/5/7 15:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.55E-03,4.99E-04,1.50E-03,5.43E-04,""
2013/5/7 16:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.47E-03,5.08E-04,1.82E-03,5.49E-04,""
2013/5/7 17:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.66E-03,5.11E-04,1.50E-03,5.96E-04,""
2013/5/7 18:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.60E-03,4.90E-04,1.64E-03,5.35E-04,""
2013/5/7 19:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.54E-03,4.89E-04,1.76E-03,5.53E-04,""
2013/5/7 20:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.41E-03,4.89E-04,1.60E-03,5.43E-04,""
2013/5/7 21:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.51E-03,4.78E-04,1.61E-03,5.25E-04,""
2013/5/7 22:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.77E-03,5.00E-04,1.76E-03,5.35E-04,""
2013/5/7 23:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.55E-03,4.86E-04,1.96E-03,5.24E-04,""
2013/5/8 0:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.74E-03,4.77E-04,1.42E-03,5.45E-04,""
2013/5/8 1:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.94E-03,4.96E-04,1.66E-03,5.42E-04,""
2013/5/8 2:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.61E-03,4.95E-04,1.32E-03,5.63E-04,""
2013/5/8 3:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.54E-03,5.18E-04,1.52E-03,5.84E-04,""
2013/5/8 4:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.33E-03,5.04E-04,1.75E-03,5.52E-04,""
2013/5/8 5:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,2.0 ,1.78E-03,4.89E-04,1.61E-03,5.46E-04,""
2013/5/8 6:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.75E-03,5.02E-04,2.01E-03,5.19E-04,""
2013/5/8 7:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,2.0 ,1.86E-03,5.03E-04,1.58E-03,5.58E-04,""
2013/5/8 8:00,22.6 ,21.9 ,22.9 ,23.2 ,22.9 ,22.9 ,2.3 ,2.0 ,1.61E-03,5.05E-04,1.78E-03,5.41E-04,""
2013/5/8 9:00,22.5 ,21.9 ,22.9 ,23.2 ,22.9 ,22.9 ,2.3 ,2.0 ,1.92E-03,4.88E-04,1.80E-03,5.39E-04,""
2013/5/8 10:00,22.5 ,21.9 ,22.9 ,23.2 ,22.8 ,22.9 ,2.3 ,2.0 ,1.84E-03,4.80E-04,1.86E-03,5.34E-04,""
2013/5/8 11:00,22.6 ,21.9 ,22.9 ,23.2 ,22.9 ,22.9 ,2.3 ,1.9 ,1.58E-03,5.07E-04,1.91E-03,5.44E-04,""
2013/5/8 12:00,22.6 ,21.9 ,22.9 ,23.2 ,22.9 ,22.9 ,2.3 ,1.9 ,1.23E-03,5.10E-04,1.15E-03,5.71E-04,""
2013/5/8 13:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.60E-03,5.08E-04,1.58E-03,5.40E-04,""
2013/5/8 14:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.97E-03,5.07E-04,1.28E-03,5.54E-04,""
2013/5/8 15:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.65E-03,5.03E-04,1.95E-03,5.67E-04,""
2013/5/8 16:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.86E-03,4.97E-04,1.64E-03,5.62E-04,""
2013/5/8 17:00,22.6 ,21.9 ,22.9 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.64E-03,5.10E-04,1.52E-03,5.64E-04,""
2013/5/8 18:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.59E-03,5.22E-04,1.17E-03,5.76E-04,""
2013/5/8 19:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.27E-03,5.39E-04,1.29E-03,5.74E-04,""
2013/5/8 20:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.75E-03,5.03E-04,1.50E-03,5.80E-04,""
2013/5/8 21:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.76E-03,5.29E-04,1.63E-03,5.83E-04,""
2013/5/8 22:00,22.6 ,21.9 ,23.0 ,23.3 ,22.9 ,22.9 ,2.3 ,1.9 ,1.43E-03,5.46E-04,1.64E-03,5.87E-04,""
2013/5/8 23:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.47E-03,5.32E-04,1.55E-03,5.93E-04,""
2013/5/9 0:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.51E-03,5.38E-04,1.48E-03,5.99E-04,""
2013/5/9 1:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.58E-03,5.51E-04,1.30E-03,6.11E-04,""
2013/5/9 2:00,22.7 ,21.9 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.49E-03,5.47E-04,1.83E-03,6.00E-04,""
2013/5/9 3:00,22.7 ,21.9 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.63E-03,5.38E-04,1.71E-03,5.98E-04,""
2013/5/9 4:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.33E-03,5.69E-04,1.49E-03,6.12E-04,""
2013/5/9 5:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.57E-03,5.56E-04,1.63E-03,6.22E-04,""
2013/5/9 6:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.61E-03,5.58E-04,1.61E-03,5.61E-04,""
2013/5/9 7:00,22.7 ,22.0 ,23.0 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.98E-03,5.49E-04,1.36E-03,6.31E-04,""
2013/5/9 8:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.83E-03,5.58E-04,1.26E-03,6.31E-04,""
2013/5/9 9:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.47E-03,5.79E-04,1.83E-03,6.12E-04,""
2013/5/9 10:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.16E-03,5.90E-04,1.54E-03,6.23E-04,""
2013/5/9 11:00,22.7 ,21.9 ,23.1 ,23.3 ,23.0 ,23.0 ,2.3 ,1.9 ,1.32E-03,5.80E-04,1.86E-03,6.04E-04,""
2013/5/9 12:00,22.7 ,22.0 ,23.1 ,23.3 ,22.9 ,23.0 ,2.3 ,1.9 ,1.32E-03,5.79E-04,1.46E-03,6.75E-04,""
2013/5/9 13:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.4 ,2.0 ,1.90E-03,5.64E-04,1.43E-03,6.35E-04,""
2013/5/9 14:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.5 ,2.0 ,1.55E-03,5.63E-04,1.40E-03,6.44E-04,""
2013/5/9 15:00,22.8 ,22.0 ,23.1 ,23.4 ,22.9 ,23.0 ,2.5 ,2.0 ,1.41E-03,5.80E-04,1.12E-03,6.45E-04,""
2013/5/9 16:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.5 ,2.0 ,1.50E-03,5.86E-04,1.35E-03,6.69E-04,""
2013/5/9 17:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.5 ,2.0 ,1.61E-03,5.86E-04,1.32E-03,6.44E-04,""
2013/5/9 18:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.5 ,2.0 ,1.39E-03,5.99E-04,1.80E-03,6.33E-04,""
2013/5/9 19:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.5 ,2.0 ,1.37E-03,5.95E-04,1.37E-03,6.45E-04,""
2013/5/9 20:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.5 ,2.0 ,1.41E-03,5.81E-04,1.25E-03,6.70E-04,""
2013/5/9 21:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.5 ,2.0 ,2.14E-03,5.80E-04,1.01E-03,6.74E-04,""
2013/5/9 22:00,22.8 ,22.0 ,23.1 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.63E-03,5.94E-04,1.35E-03,6.94E-04,""
2013/5/9 23:00,22.8 ,22.0 ,23.1 ,23.5 ,23.0 ,23.1 ,2.5 ,2.0 ,1.58E-03,5.74E-04,1.28E-03,7.00E-04,""
2013/5/10 0:00,22.8 ,22.0 ,23.1 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.56E-03,6.03E-04,1.21E-03,6.60E-04,""
2013/5/10 1:00,22.8 ,22.0 ,23.1 ,23.5 ,23.0 ,23.1 ,2.5 ,2.0 ,1.43E-03,5.91E-04,9.55E-04,6.83E-04,""
2013/5/10 2:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.58E-03,5.88E-04,1.25E-03,7.31E-04,""
2013/5/10 3:00,22.9 ,22.1 ,23.1 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.51E-03,5.87E-04,1.21E-03,6.78E-04,""
2013/5/10 4:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.59E-03,5.93E-04,1.83E-03,6.46E-04,""
2013/5/10 5:00,22.8 ,22.0 ,23.1 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.69E-03,6.03E-04,1.16E-03,6.85E-04,""
2013/5/10 6:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.56E-03,6.11E-04,1.74E-03,6.70E-04,""
2013/5/10 7:00,22.8 ,22.0 ,23.1 ,23.5 ,23.0 ,23.1 ,2.5 ,2.0 ,1.73E-03,6.13E-04,1.51E-03,6.75E-04,""
2013/5/10 8:00,22.8 ,22.0 ,23.1 ,23.5 ,23.0 ,23.1 ,2.5 ,2.0 ,1.79E-03,5.92E-04,1.59E-03,6.52E-04,""
2013/5/10 9:00,22.8 ,22.0 ,23.1 ,23.5 ,23.0 ,23.1 ,2.5 ,2.0 ,1.45E-03,6.21E-04,1.79E-03,6.83E-04,""
2013/5/10 10:00,22.8 ,22.0 ,23.1 ,23.4 ,23.0 ,23.1 ,2.5 ,2.0 ,1.51E-03,6.10E-04,2.06E-03,7.06E-04,""
2013/5/10 11:00,22.8 ,22.0 ,23.1 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.54E-03,6.17E-04,1.36E-03,6.63E-04,""
2013/5/10 12:00,22.8 ,22.0 ,23.1 ,23.5 ,23.1 ,23.1 ,2.5 ,2.0 ,1.67E-03,6.24E-04,1.51E-03,7.05E-04,""
2013/5/10 13:00,22.8 ,22.0 ,23.1 ,23.5 ,23.0 ,23.1 ,2.5 ,2.0 ,1.58E-03,6.16E-04,1.86E-03,6.85E-04,""
2013/5/10 14:00,22.8 ,22.0 ,23.1 ,23.5 ,23.1 ,23.1 ,2.4 ,1.9 ,1.62E-03,6.02E-04,2.07E-03,6.64E-04,""
2013/5/10 15:00,22.8 ,22.0 ,23.1 ,23.5 ,23.1 ,23.1 ,2.4 ,1.9 ,1.36E-03,6.36E-04,1.73E-03,6.80E-04,""
2013/5/10 16:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,1.9 ,1.55E-03,6.08E-04,1.85E-03,6.74E-04,""
2013/5/10 17:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,1.9 ,1.38E-03,6.12E-04,1.47E-03,6.83E-04,""
2013/5/10 18:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,1.9 ,1.33E-03,6.32E-04,1.18E-03,6.97E-04,""
2013/5/10 19:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,1.9 ,1.49E-03,5.76E-04,1.46E-03,6.82E-04,""
2013/5/10 20:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,1.9 ,1.58E-03,6.06E-04,1.92E-03,7.10E-04,""
2013/5/10 21:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,1.9 ,1.62E-03,6.03E-04,2.01E-03,6.91E-04,""
2013/5/10 22:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,1.9 ,1.58E-03,6.12E-04,1.41E-03,6.81E-04,""
2013/5/10 23:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,2.0 ,1.53E-03,6.29E-04,1.43E-03,6.08E-04,""
2013/5/11 0:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,2.0 ,1.41E-03,6.16E-04,1.53E-03,6.88E-04,""
2013/5/11 1:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.60E-03,6.02E-04,1.34E-03,6.90E-04,""
2013/5/11 2:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,2.0 ,1.62E-03,6.17E-04,1.56E-03,6.87E-04,""
2013/5/11 3:00,22.9 ,22.1 ,23.3 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.49E-03,6.10E-04,1.65E-03,6.83E-04,""
2013/5/11 4:00,22.9 ,22.1 ,23.3 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.45E-03,6.13E-04,1.24E-03,6.94E-04,""
2013/5/11 5:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.41E-03,6.30E-04,1.50E-03,7.01E-04,""
2013/5/11 6:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.55E-03,6.15E-04,1.61E-03,6.88E-04,""
2013/5/11 7:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.65E-03,6.17E-04,1.89E-03,6.67E-04,""
2013/5/11 8:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,2.0 ,2.19E-03,5.93E-04,1.65E-03,6.70E-04,""
2013/5/11 9:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,2.0 ,1.72E-03,6.12E-04,1.93E-03,6.77E-04,""
2013/5/11 10:00,22.8 ,22.0 ,23.1 ,23.5 ,23.1 ,23.1 ,2.4 ,2.0 ,1.49E-03,6.16E-04,1.41E-03,6.99E-04,""
2013/5/11 11:00,22.9 ,22.0 ,23.2 ,23.5 ,23.1 ,23.1 ,2.4 ,2.0 ,1.85E-03,6.07E-04,1.63E-03,6.72E-04,""
2013/5/11 12:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.75E-03,6.18E-04,1.53E-03,6.88E-04,""
2013/5/11 13:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.24E-03,6.24E-04,1.27E-03,6.92E-04,""
2013/5/11 14:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.30E-03,6.21E-04,1.74E-03,6.90E-04,""
2013/5/11 15:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.13E-03,6.21E-04,1.60E-03,6.90E-04,""
2013/5/11 16:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.54E-03,6.22E-04,1.56E-03,6.84E-04,""
2013/5/11 17:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.40E-03,6.22E-04,1.80E-03,6.82E-04,""
2013/5/11 18:00,22.9 ,22.1 ,23.2 ,23.5 ,23.1 ,23.2 ,2.4 ,2.0 ,1.52E-03,6.10E-04,1.39E-03,7.19E-04,""
2013/5/11 19:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.29E-03,6.18E-04,1.60E-03,6.87E-04,""
2013/5/11 20:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.50E-03,6.24E-04,1.78E-03,6.70E-04,""
2013/5/11 21:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.87E-03,6.02E-04,2.00E-03,6.83E-04,""
2013/5/11 22:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.60E-03,6.15E-04,1.78E-03,6.65E-04,""
2013/5/11 23:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.72E-03,6.00E-04,1.55E-03,6.85E-04,""
2013/5/12 0:00,22.9 ,22.1 ,23.3 ,23.6 ,23.2 ,23.2 ,2.4 ,2.0 ,1.67E-03,6.09E-04,1.35E-03,6.88E-04,""
2013/5/12 1:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.75E-03,6.19E-04,1.81E-03,7.00E-04,""
2013/5/12 2:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.65E-03,6.14E-04,1.54E-03,6.92E-04,""
2013/5/12 3:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,2.0 ,1.31E-03,6.19E-04,1.96E-03,6.69E-04,""
2013/5/12 4:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.2 ,2.4 ,2.0 ,1.46E-03,6.25E-04,1.56E-03,6.90E-04,""
2013/5/12 5:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.3 ,2.4 ,2.0 ,1.73E-03,6.27E-04,1.79E-03,6.81E-04,""
2013/5/12 6:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.3 ,2.4 ,2.0 ,1.76E-03,6.28E-04,1.88E-03,6.76E-04,""
2013/5/12 7:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.2 ,2.4 ,1.9 ,1.56E-03,6.22E-04,1.90E-03,6.69E-04,""
2013/5/12 8:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.3 ,2.4 ,1.9 ,1.76E-03,6.20E-04,1.51E-03,6.91E-04,""
2013/5/12 9:00,22.9 ,22.1 ,23.3 ,23.6 ,23.2 ,23.2 ,2.4 ,1.9 ,1.66E-03,6.23E-04,1.58E-03,6.89E-04,""
2013/5/12 10:00,22.9 ,22.1 ,23.3 ,23.6 ,23.1 ,23.2 ,2.4 ,1.9 ,1.33E-03,6.34E-04,1.55E-03,6.91E-04,""
2013/5/12 11:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.2 ,2.4 ,1.9 ,1.27E-03,6.27E-04,1.75E-03,6.76E-04,""
2013/5/12 12:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.2 ,2.4 ,1.9 ,1.82E-03,6.15E-04,1.05E-03,7.01E-04,""
2013/5/12 13:00,22.9 ,22.1 ,23.3 ,23.6 ,23.2 ,23.2 ,2.4 ,1.9 ,1.63E-03,6.15E-04,1.61E-03,6.72E-04,""
2013/5/12 14:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.47E-03,6.23E-04,1.46E-03,6.83E-04,""
2013/5/12 15:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.27E-03,6.11E-04,1.74E-03,6.73E-04,""
2013/5/12 16:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.2 ,2.4 ,1.9 ,1.43E-03,6.04E-04,1.69E-03,6.63E-04,""
2013/5/12 17:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.48E-03,6.13E-04,1.86E-03,6.77E-04,""
2013/5/12 18:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.76E-03,6.01E-04,1.43E-03,6.91E-04,""
2013/5/12 19:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.41E-03,6.06E-04,1.37E-03,6.99E-04,""
2013/5/12 20:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.71E-03,6.00E-04,1.46E-03,7.31E-04,""
2013/5/12 21:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.77E-03,6.00E-04,1.57E-03,6.75E-04,""
2013/5/12 22:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.42E-03,6.06E-04,1.63E-03,6.72E-04,""
2013/5/12 23:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.39E-03,6.13E-04,2.00E-03,6.62E-04,""
2013/5/13 0:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.53E-03,6.15E-04,1.81E-03,6.85E-04,""
2013/5/13 1:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.66E-03,6.08E-04,1.69E-03,6.70E-04,""
2013/5/13 2:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.49E-03,6.15E-04,1.73E-03,6.75E-04,""
2013/5/13 3:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.82E-03,6.01E-04,1.62E-03,6.67E-04,""
2013/5/13 4:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.61E-03,6.10E-04,1.87E-03,6.75E-04,""
2013/5/13 5:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.17E-03,6.27E-04,2.07E-03,6.75E-04,""
2013/5/13 6:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.54E-03,6.17E-04,1.61E-03,6.73E-04,""
2013/5/13 7:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.34E-03,6.07E-04,2.22E-03,6.51E-04,""
2013/5/13 8:00,23.1 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.36E-03,6.15E-04,1.85E-03,6.66E-04,""
2013/5/13 9:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.99E-03,5.86E-04,1.76E-03,7.06E-04,""
2013/5/13 10:00,23.1 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.60E-03,6.05E-04,1.11E-03,6.95E-04,""
2013/5/13 11:00,23.1 ,22.2 ,23.4 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.73E-03,5.94E-04,1.66E-03,6.78E-04,""
2013/5/13 12:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.21E-03,6.19E-04,1.70E-03,6.50E-04,""
2013/5/13 13:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.38E-03,6.10E-04,1.99E-03,6.45E-04,""
2013/5/13 14:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.92E-03,6.10E-04,1.59E-03,6.77E-04,""
2013/5/13 15:00,23.0 ,22.1 ,23.3 ,23.6 ,23.2 ,23.3 ,2.4 ,1.9 ,1.66E-03,6.17E-04,1.58E-03,6.70E-04,""
2013/5/13 16:00,23.0 ,22.1 ,23.3 ,23.7 ,23.2 ,23.3 ,2.4 ,1.9 ,1.96E-03,6.01E-04,1.60E-03,6.71E-04,""
2013/5/13 17:00,23.0 ,22.1 ,23.3 ,23.7 ,23.2 ,23.3 ,2.5 ,2.0 ,1.61E-03,6.07E-04,2.07E-03,6.46E-04,""
2013/5/13 18:00,23.0 ,22.2 ,23.3 ,23.7 ,23.2 ,23.3 ,2.5 ,2.0 ,1.44E-03,6.09E-04,1.59E-03,6.81E-04,""
2013/5/13 19:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.62E-03,5.90E-04,1.29E-03,6.80E-04,""
2013/5/13 20:00,23.1 ,22.2 ,23.4 ,23.7 ,23.2 ,23.3 ,2.5 ,2.0 ,1.35E-03,6.14E-04,1.36E-03,6.62E-04,""
2013/5/13 21:00,23.1 ,22.2 ,23.4 ,23.7 ,23.2 ,23.3 ,2.5 ,2.0 ,1.47E-03,6.06E-04,1.45E-03,6.73E-04,""
2013/5/13 22:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.82E-03,5.85E-04,1.75E-03,6.59E-04,""
2013/5/13 23:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.57E-03,6.07E-04,1.54E-03,6.67E-04,""
2013/5/14 0:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.41E-03,6.15E-04,1.08E-03,7.19E-04,""
2013/5/14 1:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.45E-03,6.02E-04,1.40E-03,6.56E-04,""
2013/5/14 2:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.52E-03,5.92E-04,1.99E-03,6.47E-04,""
2013/5/14 3:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.53E-03,6.02E-04,1.59E-03,6.76E-04,""
2013/5/14 4:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.39E-03,6.07E-04,1.51E-03,6.73E-04,""
2013/5/14 5:00,23.1 ,22.2 ,23.3 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.57E-03,6.07E-04,1.47E-03,7.07E-04,""
2013/5/14 6:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.79E-03,5.88E-04,1.35E-03,6.79E-04,""
2013/5/14 7:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.56E-03,6.04E-04,1.48E-03,7.17E-04,""
2013/5/14 8:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.41E-03,6.01E-04,1.47E-03,7.11E-04,""
2013/5/14 9:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.74E-03,5.91E-04,1.29E-03,6.79E-04,""
2013/5/14 10:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.39E-03,5.92E-04,1.58E-03,7.14E-04,""
2013/5/14 11:00,23.1 ,22.3 ,23.5 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.39E-03,5.91E-04,1.33E-03,6.77E-04,""
2013/5/14 12:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.37E-03,6.02E-04,1.23E-03,7.03E-04,""
2013/5/14 13:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.67E-03,5.87E-04,1.29E-03,6.71E-04,""
2013/5/14 14:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.41E-03,6.01E-04,1.47E-03,7.14E-04,""
2013/5/14 15:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.34E-03,5.98E-04,1.40E-03,7.06E-04,""
2013/5/14 16:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.54E-03,6.08E-04,1.06E-03,6.80E-04,""
2013/5/14 17:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.98E-03,5.64E-04,1.28E-03,7.24E-04,""
2013/5/14 18:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.83E-03,5.89E-04,1.39E-03,7.17E-04,""
2013/5/14 19:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.59E-03,5.90E-04,1.43E-03,6.75E-04,""
2013/5/14 20:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.52E-03,5.87E-04,1.04E-03,6.79E-04,""
2013/5/14 21:00,23.1 ,22.2 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.51E-03,6.02E-04,1.29E-03,6.62E-04,""
2013/5/14 22:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.40E-03,6.17E-04,9.84E-04,6.75E-04,""
2013/5/14 23:00,23.1 ,22.2 ,23.4 ,23.7 ,23.3 ,23.3 ,2.5 ,2.0 ,1.56E-03,6.03E-04,1.77E-03,6.65E-04,""
2013/5/15 0:00,23.1 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.5 ,2.0 ,1.71E-03,5.78E-04,1.01E-03,7.15E-04,""
2013/5/15 1:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.52E-03,5.93E-04,1.21E-03,7.14E-04,""
2013/5/15 2:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.51E-03,5.93E-04,1.45E-03,6.44E-04,""
2013/5/15 3:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.36E-03,5.98E-04,1.30E-03,6.67E-04,""
2013/5/15 4:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.5 ,2.0 ,1.12E-03,6.10E-04,1.59E-03,6.57E-04,""
2013/5/15 5:00,23.1 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.5 ,2.0 ,1.66E-03,5.86E-04,1.47E-03,6.95E-04,""
2013/5/15 6:00,23.1 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,2.0 ,1.60E-03,5.88E-04,1.30E-03,6.62E-04,""
2013/5/15 7:00,23.1 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,2.0 ,1.40E-03,5.76E-04,1.62E-03,6.41E-04,""
2013/5/15 8:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,2.0 ,1.78E-03,5.76E-04,1.41E-03,6.87E-04,""
2013/5/15 9:00,23.1 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.77E-03,5.80E-04,1.29E-03,6.69E-04,""
2013/5/15 10:00,23.1 ,22.3 ,23.4 ,23.8 ,23.3 ,23.3 ,2.4 ,1.9 ,1.74E-03,5.77E-04,1.42E-03,6.98E-04,""
2013/5/15 11:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.84E-03,5.89E-04,1.38E-03,7.02E-04,""
2013/5/15 12:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.47E-03,6.09E-04,1.33E-03,6.70E-04,""
2013/5/15 13:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.67E-03,6.29E-04,1.22E-03,6.72E-04,""
2013/5/15 14:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.45E-03,6.86E-04,1.50E-03,6.59E-04,""
2013/5/15 15:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.45E-03,6.85E-04,7.18E-04,6.76E-04,""
2013/5/15 16:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.3 ,2.4 ,1.9 ,1.61E-03,7.07E-04,1.24E-03,6.55E-04,""
2013/5/15 17:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.79E-03,6.77E-04,8.09E-04,7.07E-04,""
2013/5/15 18:00,23.1 ,22.3 ,23.5 ,23.8 ,23.3 ,23.3 ,2.4 ,1.9 ,1.68E-03,6.91E-04,1.30E-03,6.55E-04,""
2013/5/15 19:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.61E-03,6.85E-04,1.59E-03,6.45E-04,""
2013/5/15 20:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.40E-03,6.71E-04,1.82E-03,6.51E-04,""
2013/5/15 21:00,23.2 ,22.3 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.76E-03,6.86E-04,1.48E-03,6.45E-04,""
2013/5/15 22:00,23.2 ,22.4 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.43E-03,6.97E-04,1.48E-03,6.38E-04,""
2013/5/15 23:00,23.2 ,22.4 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.62E-03,6.87E-04,1.16E-03,6.47E-04,""
2013/5/16 0:00,23.2 ,22.4 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.35E-03,6.97E-04,1.38E-03,6.31E-04,""
2013/5/16 1:00,23.2 ,22.4 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.49E-03,7.01E-04,1.38E-03,6.64E-04,""
2013/5/16 2:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.50E-03,7.09E-04,1.34E-03,6.47E-04,""
2013/5/16 3:00,23.1 ,22.4 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.41E-03,7.04E-04,1.39E-03,6.50E-04,""
2013/5/16 4:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.65E-03,6.82E-04,9.46E-04,6.53E-04,""
2013/5/16 5:00,23.1 ,22.4 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.94E-03,6.62E-04,1.64E-03,6.40E-04,""
2013/5/16 6:00,23.1 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.95E-03,6.76E-04,1.24E-03,7.02E-04,""
2013/5/16 7:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.62E-03,6.19E-04,1.64E-03,6.86E-04,""
2013/5/16 8:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.63E-03,6.79E-04,1.35E-03,6.63E-04,""
2013/5/16 9:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.67E-03,6.65E-04,1.39E-03,6.54E-04,""
2013/5/16 10:00,23.2 ,22.5 ,23.5 ,23.9 ,23.3 ,23.4 ,2.4 ,1.9 ,1.38E-03,6.81E-04,1.14E-03,6.52E-04,""
2013/5/16 11:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.61E-03,6.73E-04,1.20E-03,6.40E-04,""
2013/5/16 12:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.63E-03,6.79E-04,1.43E-03,6.83E-04,""
2013/5/16 13:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.56E-03,6.75E-04,1.34E-03,6.41E-04,""
2013/5/16 14:00,23.2 ,22.5 ,23.5 ,23.8 ,23.3 ,23.4 ,2.4 ,1.9 ,1.43E-03,7.11E-04,1.61E-03,6.35E-04,""
2013/5/16 15:00,23.2 ,22.5 ,23.5 ,23.9 ,23.3 ,23.4 ,2.4 ,1.9 ,1.69E-03,6.67E-04,1.07E-03,6.86E-04,""
2013/5/16 16:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.4 ,2.4 ,1.9 ,1.56E-03,6.66E-04,1.17E-03,6.42E-04,""
2013/5/16 17:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.4 ,2.4 ,1.9 ,1.38E-03,6.86E-04,1.08E-03,6.57E-04,""
2013/5/16 18:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.4 ,2.4 ,1.9 ,1.25E-03,6.73E-04,1.66E-03,6.27E-04,""
2013/5/16 19:00,23.3 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.4 ,1.9 ,1.92E-03,6.71E-04,1.32E-03,6.45E-04,""
2013/5/16 20:00,23.3 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.62E-03,6.83E-04,1.47E-03,6.41E-04,""
2013/5/16 21:00,23.3 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.4 ,1.9 ,1.65E-03,6.82E-04,1.10E-03,7.12E-04,""
2013/5/16 22:00,23.3 ,22.6 ,23.6 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.51E-03,6.83E-04,1.23E-03,6.31E-04,""
2013/5/16 23:00,23.3 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.65E-03,6.06E-04,1.16E-03,6.61E-04,""
2013/5/17 0:00,23.3 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.4 ,1.9 ,1.57E-03,6.80E-04,1.07E-03,7.01E-04,""
2013/5/17 1:00,23.3 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.91E-03,6.65E-04,1.30E-03,6.45E-04,""
2013/5/17 2:00,23.3 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.04E-03,6.87E-04,1.41E-03,6.78E-04,""
2013/5/17 3:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.3 ,1.9 ,1.76E-03,6.52E-04,1.36E-03,6.33E-04,""
2013/5/17 4:00,23.3 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.3 ,1.9 ,1.69E-03,6.52E-04,1.31E-03,6.53E-04,""
2013/5/17 5:00,23.3 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.3 ,1.9 ,1.48E-03,6.53E-04,1.33E-03,6.41E-04,""
2013/5/17 6:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.3 ,1.9 ,1.80E-03,6.51E-04,9.04E-04,7.10E-04,""
2013/5/17 7:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.3 ,1.9 ,1.78E-03,6.59E-04,1.66E-03,6.42E-04,""
2013/5/17 8:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.95E-03,6.54E-04,1.37E-03,6.80E-04,""
2013/5/17 9:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.58E-03,6.68E-04,1.47E-03,6.75E-04,""
2013/5/17 10:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.53E-03,6.63E-04,1.53E-03,6.23E-04,""
2013/5/17 11:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.35E-03,6.68E-04,1.18E-03,6.46E-04,""
2013/5/17 12:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.38E-03,6.71E-04,1.50E-03,6.48E-04,""
2013/5/17 13:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.91E-03,6.72E-04,1.55E-03,6.41E-04,""
2013/5/17 14:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.69E-03,6.69E-04,1.67E-03,6.31E-04,""
2013/5/17 15:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.53E-03,6.86E-04,1.20E-03,6.46E-04,""
2013/5/17 16:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.79E-03,6.64E-04,1.77E-03,6.34E-04,""
2013/5/17 17:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.3 ,1.9 ,1.61E-03,6.78E-04,1.75E-03,6.41E-04,""
2013/5/17 18:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.4 ,2.3 ,1.9 ,1.49E-03,6.70E-04,1.78E-03,6.20E-04,""
2013/5/17 19:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.3 ,1.9 ,1.68E-03,6.69E-04,1.70E-03,6.26E-04,""
2013/5/17 20:00,23.2 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.42E-03,6.84E-04,1.42E-03,6.84E-04,""
2013/5/17 21:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.5 ,2.4 ,1.9 ,9.23E-04,6.94E-04,1.81E-03,6.44E-04,""
2013/5/17 22:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.5 ,2.4 ,1.9 ,1.73E-03,6.61E-04,1.71E-03,6.31E-04,""
2013/5/17 23:00,23.3 ,22.7 ,23.5 ,23.9 ,23.3 ,23.5 ,2.3 ,1.9 ,1.28E-03,6.61E-04,1.66E-03,6.58E-04,""
2013/5/18 0:00,23.3 ,22.7 ,23.5 ,23.9 ,23.4 ,23.5 ,2.3 ,1.9 ,2.01E-03,6.47E-04,1.68E-03,6.76E-04,""
2013/5/18 1:00,23.2 ,22.6 ,23.5 ,23.9 ,23.3 ,23.5 ,2.3 ,1.9 ,1.43E-03,6.76E-04,1.52E-03,6.31E-04,""
2013/5/18 2:00,23.2 ,22.7 ,23.5 ,23.9 ,23.3 ,23.5 ,2.3 ,1.9 ,1.66E-03,6.72E-04,1.77E-03,6.33E-04,""
2013/5/18 3:00,23.3 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.3 ,1.9 ,1.36E-03,6.83E-04,1.71E-03,6.27E-04,""
2013/5/18 4:00,23.3 ,22.7 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.62E-03,6.55E-04,1.66E-03,6.36E-04,""
2013/5/18 5:00,23.3 ,22.6 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.27E-03,6.68E-04,1.33E-03,6.40E-04,""
2013/5/18 6:00,23.3 ,22.7 ,23.5 ,23.9 ,23.3 ,23.5 ,2.4 ,1.9 ,1.76E-03,6.62E-04,1.47E-03,6.37E-04,""
2013/5/18 7:00,23.3 ,22.7 ,23.5 ,23.9 ,23.3 ,23.5 ,2.4 ,1.9 ,2.16E-03,6.44E-04,1.54E-03,6.52E-04,""
2013/5/18 8:00,23.2 ,22.6 ,23.5 ,23.8 ,23.3 ,23.5 ,2.4 ,1.9 ,1.45E-03,6.70E-04,1.54E-03,6.77E-04,""
2013/5/18 9:00,23.2 ,22.7 ,23.5 ,23.8 ,23.3 ,23.5 ,2.4 ,1.9 ,1.32E-03,6.92E-04,1.60E-03,6.30E-04,""
2013/5/18 10:00,23.2 ,22.7 ,23.5 ,23.8 ,23.3 ,23.5 ,2.4 ,1.9 ,1.64E-03,6.60E-04,1.60E-03,6.41E-04,""
2013/5/18 11:00,23.2 ,22.7 ,23.5 ,23.8 ,23.3 ,23.5 ,2.4 ,1.9 ,1.77E-03,6.66E-04,1.74E-03,6.70E-04,""
2013/5/18 12:00,23.3 ,22.7 ,23.5 ,23.9 ,23.3 ,23.5 ,2.4 ,1.9 ,1.40E-03,6.92E-04,1.53E-03,6.26E-04,""
2013/5/18 13:00,23.3 ,22.7 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.82E-03,6.36E-04,1.73E-03,6.22E-04,""
2013/5/18 14:00,23.3 ,22.7 ,23.5 ,23.9 ,23.3 ,23.5 ,2.4 ,1.9 ,2.02E-03,6.19E-04,1.75E-03,6.93E-04,""
2013/5/18 15:00,23.3 ,22.7 ,23.6 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.91E-03,6.19E-04,1.92E-03,6.19E-04,""
2013/5/18 16:00,23.3 ,22.7 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.77E-03,6.40E-04,1.21E-03,6.39E-04,""
2013/5/18 17:00,23.3 ,22.7 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,2.00E-03,6.49E-04,1.20E-03,6.77E-04,""
2013/5/18 18:00,23.3 ,22.7 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.18E-03,6.74E-04,1.55E-03,6.70E-04,""
2013/5/18 19:00,23.3 ,22.7 ,23.5 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.95E-03,6.55E-04,1.50E-03,6.48E-04,""
2013/5/18 20:00,23.3 ,22.7 ,23.6 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.56E-03,6.65E-04,1.44E-03,6.31E-04,""
2013/5/18 21:00,23.3 ,22.7 ,23.6 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.75E-03,6.44E-04,1.25E-03,6.99E-04,""
2013/5/18 22:00,23.3 ,22.8 ,23.6 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.64E-03,6.58E-04,1.28E-03,6.59E-04,""
2013/5/18 23:00,23.3 ,22.8 ,23.6 ,23.9 ,23.4 ,23.5 ,2.4 ,1.9 ,1.23E-03,6.65E-04,1.49E-03,6.23E-04,""
2013/5/19 0:00,23.3 ,22.8 ,23.7 ,23.9 ,23.5 ,23.5 ,2.4 ,1.9 ,1.63E-03,6.43E-04,1.72E-03,6.85E-04,""
2013/5/19 1:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.5 ,2.4 ,1.9 ,1.54E-03,6.62E-04,1.70E-03,6.30E-04,""
2013/5/19 2:00,23.3 ,22.8 ,23.7 ,23.9 ,23.5 ,23.5 ,2.4 ,1.9 ,1.74E-03,6.48E-04,1.37E-03,6.47E-04,""
2013/5/19 3:00,23.3 ,22.8 ,23.6 ,23.9 ,23.5 ,23.5 ,2.4 ,1.9 ,1.71E-03,6.71E-04,1.72E-03,6.65E-04,""
2013/5/19 4:00,23.3 ,22.8 ,23.6 ,23.9 ,23.5 ,23.5 ,2.4 ,1.9 ,1.47E-03,6.65E-04,1.76E-03,6.22E-04,""
2013/5/19 5:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,1.83E-03,6.73E-04,9.68E-04,6.43E-04,""
2013/5/19 6:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,2.08E-03,6.25E-04,1.12E-03,6.65E-04,""
2013/5/19 7:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,1.39E-03,6.67E-04,1.15E-03,6.85E-04,""
2013/5/19 8:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,1.29E-03,6.74E-04,1.62E-03,6.00E-04,""
2013/5/19 9:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,1.58E-03,6.54E-04,1.35E-03,6.29E-04,""
2013/5/19 10:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,1.67E-03,6.56E-04,1.09E-03,6.38E-04,""
2013/5/19 11:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,1.27E-03,6.96E-04,1.32E-03,6.49E-04,""
2013/5/19 12:00,23.4 ,22.8 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,1.54E-03,6.48E-04,1.55E-03,6.55E-04,""
2013/5/19 13:00,23.4 ,22.9 ,23.7 ,24.0 ,23.5 ,23.6 ,2.4 ,1.9 ,1.29E-03,6.72E-04,1.11E-03,6.40E-04,""
2013/5/19 14:00,23.5 ,22.9 ,23.7 ,24.0 ,23.5 ,23.7 ,2.4 ,1.9 ,1.66E-03,6.70E-04,1.49E-03,6.38E-04,""
2013/5/19 15:00,23.5 ,22.9 ,23.8 ,24.1 ,23.6 ,23.7 ,2.3 ,1.9 ,1.50E-03,6.74E-04,1.04E-03,6.78E-04,""
2013/5/19 16:00,23.5 ,22.9 ,23.7 ,24.0 ,23.5 ,23.7 ,2.3 ,1.9 ,2.03E-03,6.41E-04,1.61E-03,6.23E-04,""
2013/5/19 17:00,23.5 ,22.9 ,23.7 ,24.0 ,23.5 ,23.7 ,2.3 ,1.9 ,1.59E-03,6.71E-04,1.02E-03,6.44E-04,""
2013/5/19 18:00,23.5 ,22.9 ,23.7 ,24.0 ,23.5 ,23.7 ,2.3 ,1.9 ,1.64E-03,6.53E-04,1.38E-03,6.48E-04,""
2013/5/19 19:00,23.5 ,22.9 ,23.7 ,24.0 ,23.5 ,23.7 ,2.3 ,1.9 ,1.75E-03,6.61E-04,1.06E-03,6.51E-04,""
2013/5/19 20:00,23.5 ,22.9 ,23.7 ,24.1 ,23.6 ,23.7 ,2.3 ,1.9 ,1.67E-03,6.30E-04,1.25E-03,6.41E-04,""
2013/5/19 21:00,23.5 ,22.9 ,23.8 ,24.1 ,23.6 ,23.7 ,2.3 ,1.9 ,1.99E-03,6.62E-04,9.06E-04,6.47E-04,""
2013/5/19 22:00,23.5 ,22.9 ,23.7 ,24.1 ,23.6 ,23.7 ,2.3 ,1.9 ,1.76E-03,6.50E-04,1.46E-03,6.38E-04,""
2013/5/19 23:00,23.5 ,22.9 ,23.7 ,24.1 ,23.6 ,23.7 ,2.3 ,1.9 ,1.65E-03,6.51E-04,1.17E-03,6.49E-04,""
2013/5/20 0:00,23.5 ,23.0 ,23.8 ,24.1 ,23.6 ,23.7 ,2.3 ,1.9 ,1.95E-03,6.37E-04,1.67E-03,6.28E-04,""
2013/5/20 1:00,23.5 ,22.9 ,23.8 ,24.1 ,23.6 ,23.7 ,2.3 ,1.9 ,1.53E-03,6.56E-04,1.30E-03,6.40E-04,""
2013/5/20 2:00,23.5 ,23.0 ,23.8 ,24.1 ,23.6 ,23.7 ,2.4 ,1.9 ,1.75E-03,6.52E-04,1.54E-03,6.39E-04,""
2013/5/20 3:00,23.5 ,23.0 ,23.8 ,24.1 ,23.6 ,23.7 ,2.4 ,1.9 ,1.34E-03,6.75E-04,1.17E-03,6.82E-04,""
2013/5/20 4:00,23.5 ,23.0 ,23.8 ,24.1 ,23.7 ,23.7 ,2.4 ,1.9 ,1.20E-03,6.68E-04,1.41E-03,6.13E-04,""
2013/5/20 5:00,23.5 ,23.0 ,23.8 ,24.1 ,23.7 ,23.7 ,2.4 ,1.9 ,1.52E-03,6.42E-04,1.20E-03,6.76E-04,""
2013/5/20 6:00,23.5 ,23.0 ,23.8 ,24.1 ,23.6 ,23.7 ,2.4 ,1.9 ,1.39E-03,6.48E-04,1.67E-03,6.20E-04,""
2013/5/20 7:00,23.5 ,23.0 ,23.8 ,24.1 ,23.7 ,23.7 ,2.3 ,1.9 ,1.42E-03,6.62E-04,1.26E-03,6.37E-04,""
2013/5/20 8:00,23.5 ,23.0 ,23.8 ,24.1 ,23.7 ,23.7 ,2.3 ,1.9 ,1.47E-03,6.50E-04,1.06E-03,6.17E-04,""
2013/5/20 9:00,23.6 ,23.0 ,23.8 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,1.21E-03,6.81E-04,1.27E-03,6.83E-04,""
2013/5/20 10:00,23.6 ,23.0 ,23.8 ,24.2 ,23.7 ,23.7 ,2.3 ,1.9 ,1.34E-03,6.87E-04,1.55E-03,6.30E-04,""
2013/5/20 11:00,23.6 ,23.0 ,23.8 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,1.96E-03,6.48E-04,1.40E-03,6.27E-04,""
2013/5/20 12:00,23.6 ,23.1 ,23.9 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,1.33E-03,6.56E-04,1.36E-03,6.27E-04,""
2013/5/20 13:00,23.6 ,23.1 ,23.9 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,9.98E-04,6.66E-04,1.29E-03,6.86E-04,""
2013/5/20 14:00,23.6 ,23.1 ,23.9 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,1.72E-03,6.39E-04,1.44E-03,6.26E-04,""
2013/5/20 15:00,23.7 ,23.1 ,23.9 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,1.43E-03,6.66E-04,1.31E-03,6.38E-04,""
2013/5/20 16:00,23.7 ,23.1 ,23.9 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,1.79E-03,6.41E-04,1.65E-03,6.61E-04,""
2013/5/20 17:00,23.6 ,23.1 ,23.9 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,1.87E-03,6.42E-04,1.17E-03,6.38E-04,""
2013/5/20 18:00,23.7 ,23.1 ,23.9 ,24.3 ,23.7 ,23.8 ,2.3 ,1.9 ,1.50E-03,6.56E-04,8.58E-04,6.58E-04,""
2013/5/20 19:00,23.7 ,23.1 ,23.9 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,9.64E-04,6.79E-04,1.17E-03,6.41E-04,""
2013/5/20 20:00,23.7 ,23.1 ,23.9 ,24.2 ,23.7 ,23.8 ,2.3 ,1.9 ,1.63E-03,6.68E-04,8.48E-04,7.01E-04,""
2013/5/20 21:00,23.7 ,23.1 ,23.9 ,24.3 ,23.7 ,23.8 ,2.3 ,1.9 ,1.88E-03,6.47E-04,1.39E-03,6.22E-04,""
2013/5/20 22:00,23.7 ,23.1 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.74E-03,6.48E-04,1.12E-03,6.87E-04,""
2013/5/20 23:00,23.7 ,23.1 ,23.9 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.38E-03,6.84E-04,1.38E-03,6.35E-04,""
2013/5/21 0:00,23.7 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.56E-03,6.48E-04,1.37E-03,6.66E-04,""
2013/5/21 1:00,23.7 ,23.1 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.97E-03,6.31E-04,1.19E-03,6.44E-04,""
2013/5/21 2:00,23.7 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.61E-03,6.62E-04,1.31E-03,6.35E-04,""
2013/5/21 3:00,23.7 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.89E-03,6.47E-04,1.29E-03,6.26E-04,""
2013/5/21 4:00,23.7 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.91E-03,6.32E-04,1.32E-03,6.44E-04,""
2013/5/21 5:00,23.7 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.69E-03,6.37E-04,1.49E-03,6.50E-04,""
2013/5/21 6:00,23.7 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.90E-03,6.41E-04,8.31E-04,6.87E-04,""
2013/5/21 7:00,23.7 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.50E-03,6.56E-04,1.55E-03,6.31E-04,""
2013/5/21 8:00,23.8 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.19E-03,6.59E-04,8.64E-04,6.39E-04,""
2013/5/21 9:00,23.8 ,23.2 ,24.0 ,24.3 ,23.8 ,23.9 ,2.3 ,1.9 ,1.25E-03,6.70E-04,1.49E-03,6.74E-04,""
2013/5/21 10:00,23.8 ,23.2 ,24.0 ,24.3 ,23.9 ,23.9 ,2.3 ,1.9 ,1.60E-03,6.53E-04,1.73E-03,6.36E-04,""
2013/5/21 11:00,23.8 ,23.2 ,24.0 ,24.4 ,23.8 ,23.9 ,2.3 ,1.9 ,1.85E-03,6.33E-04,1.13E-03,6.35E-04,""
2013/5/21 12:00,23.8 ,23.3 ,24.0 ,24.4 ,23.9 ,23.9 ,2.3 ,1.9 ,1.45E-03,6.43E-04,1.15E-03,6.83E-04,""
2013/5/21 13:00,23.8 ,23.2 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.61E-03,6.45E-04,1.26E-03,6.28E-04,""
2013/5/21 14:00,23.8 ,23.2 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.47E-03,6.47E-04,9.31E-04,6.71E-04,""
2013/5/21 15:00,23.8 ,23.2 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.11E-03,6.70E-04,1.33E-03,6.61E-04,""
2013/5/21 16:00,23.8 ,23.3 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.53E-03,6.52E-04,1.13E-03,6.78E-04,""
2013/5/21 17:00,23.8 ,23.3 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.73E-03,6.34E-04,1.31E-03,6.26E-04,""
2013/5/21 18:00,23.8 ,23.3 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.30E-03,6.60E-04,1.15E-03,6.78E-04,""
2013/5/21 19:00,23.8 ,23.3 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.46E-03,6.68E-04,1.37E-03,6.58E-04,""
2013/5/21 20:00,23.8 ,23.3 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.58E-03,6.57E-04,1.49E-03,6.55E-04,""
2013/5/21 21:00,23.9 ,23.3 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.82E-03,6.50E-04,7.70E-04,6.92E-04,""
2013/5/21 22:00,23.9 ,23.3 ,24.1 ,24.5 ,24.0 ,24.0 ,2.3 ,1.9 ,1.80E-03,6.51E-04,1.32E-03,6.82E-04,""
2013/5/21 23:00,23.8 ,23.3 ,24.1 ,24.4 ,23.9 ,24.0 ,2.3 ,1.9 ,1.56E-03,6.64E-04,1.20E-03,6.31E-04,""
2013/5/22 0:00,23.8 ,23.3 ,24.1 ,24.4 ,24.0 ,24.0 ,2.3 ,1.9 ,1.34E-03,6.89E-04,1.50E-03,6.14E-04,""
2013/5/22 1:00,23.8 ,23.3 ,24.1 ,24.4 ,24.0 ,24.0 ,2.3 ,1.9 ,1.46E-03,6.66E-04,1.34E-03,6.30E-04,""
2013/5/22 2:00,23.8 ,23.3 ,24.1 ,24.4 ,24.0 ,24.0 ,2.3 ,1.9 ,1.89E-03,6.60E-04,8.26E-04,6.93E-04,""
2013/5/22 3:00,23.8 ,23.3 ,24.1 ,24.4 ,24.0 ,24.0 ,2.3 ,1.9 ,1.35E-03,6.91E-04,1.15E-03,6.80E-04,""
2013/5/22 4:00,23.9 ,23.3 ,24.2 ,24.5 ,24.0 ,24.1 ,2.3 ,1.9 ,1.47E-03,6.58E-04,1.47E-03,6.62E-04,""
2013/5/22 5:00,23.9 ,23.3 ,24.2 ,24.5 ,24.0 ,24.1 ,2.3 ,1.9 ,1.83E-03,6.53E-04,1.13E-03,6.71E-04,""
2013/5/22 6:00,23.9 ,23.3 ,24.2 ,24.5 ,24.0 ,24.1 ,2.3 ,1.9 ,1.57E-03,6.62E-04,9.71E-04,6.86E-04,""
2013/5/22 7:00,23.9 ,23.3 ,24.2 ,24.5 ,24.0 ,24.1 ,2.3 ,1.9 ,1.48E-03,6.52E-04,1.00E-03,6.52E-04,""
