,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/5/22 8:00,23.9 ,23.3 ,24.2 ,24.5 ,24.0 ,24.1 ,2.3 ,1.9 ,1.46E-03,6.56E-04,1.41E-03,6.17E-04,""
2013/5/22 9:00,23.9 ,23.3 ,24.2 ,24.5 ,24.0 ,24.1 ,2.2 ,1.9 ,1.40E-03,6.41E-04,1.34E-03,6.84E-04,""
2013/5/22 10:00,24.0 ,23.4 ,24.2 ,24.5 ,24.0 ,24.1 ,2.2 ,1.9 ,1.55E-03,6.51E-04,1.19E-03,6.89E-04,""
2013/5/22 11:00,24.0 ,23.4 ,24.2 ,24.5 ,24.0 ,24.1 ,2.2 ,1.9 ,1.60E-03,5.89E-04,1.81E-03,6.00E-04,""
2013/5/22 12:00,24.0 ,23.4 ,24.2 ,24.6 ,24.0 ,24.1 ,2.2 ,1.8 ,1.98E-03,5.46E-04,2.02E-03,6.89E-04,""
2013/5/22 13:00,24.0 ,23.4 ,24.2 ,24.6 ,24.1 ,24.1 ,2.2 ,1.8 ,1.38E-03,5.50E-04,1.24E-03,6.26E-04,""
2013/5/22 14:00,24.0 ,23.5 ,24.2 ,24.6 ,24.0 ,24.1 ,2.5 ,2.0 ,1.55E-03,5.14E-04,1.48E-03,6.20E-04,""
2013/5/22 15:00,24.0 ,23.5 ,24.2 ,24.6 ,24.1 ,24.1 ,2.5 ,2.0 ,1.23E-03,5.72E-04,1.32E-03,6.26E-04,""
2013/5/22 16:00,24.0 ,23.5 ,24.3 ,24.6 ,24.1 ,24.2 ,2.5 ,2.0 ,1.34E-03,5.94E-04,1.68E-03,6.46E-04,""
2013/5/22 17:00,24.0 ,23.5 ,24.3 ,24.6 ,24.1 ,24.2 ,2.5 ,2.0 ,1.22E-03,5.81E-04,1.81E-03,6.37E-04,""
2013/5/22 18:00,24.0 ,23.5 ,24.3 ,24.6 ,24.1 ,24.2 ,2.5 ,2.0 ,1.31E-03,5.63E-04,1.59E-03,6.56E-04,""
2013/5/22 19:00,24.0 ,23.5 ,24.3 ,24.6 ,24.1 ,24.2 ,2.5 ,2.0 ,1.69E-03,5.58E-04,1.87E-03,6.54E-04,""
2013/5/22 20:00,24.1 ,23.5 ,24.3 ,24.6 ,24.1 ,24.2 ,2.5 ,2.0 ,1.58E-03,5.61E-04,1.49E-03,6.44E-04,""
2013/5/22 21:00,24.0 ,23.5 ,24.3 ,24.6 ,24.1 ,24.2 ,2.5 ,2.0 ,1.64E-03,5.59E-04,1.63E-03,6.67E-04,""
2013/5/22 22:00,24.1 ,23.5 ,24.3 ,24.7 ,24.1 ,24.2 ,2.5 ,2.0 ,1.47E-03,5.51E-04,1.56E-03,6.44E-04,""
2013/5/22 23:00,24.1 ,23.5 ,24.3 ,24.7 ,24.1 ,24.2 ,2.5 ,2.0 ,1.41E-03,6.25E-04,1.33E-03,6.73E-04,""
2013/5/23 0:00,24.1 ,23.5 ,24.3 ,24.7 ,24.2 ,24.2 ,2.5 ,2.0 ,1.66E-03,6.37E-04,1.33E-03,6.67E-04,""
2013/5/23 1:00,24.1 ,23.5 ,24.3 ,24.6 ,24.2 ,24.2 ,2.5 ,2.0 ,1.81E-03,6.57E-04,1.28E-03,6.64E-04,""
2013/5/23 2:00,24.1 ,23.6 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,1.23E-03,6.65E-04,1.55E-03,6.53E-04,""
2013/5/23 3:00,24.1 ,23.6 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,1.57E-03,5.84E-04,1.28E-03,6.64E-04,""
2013/5/23 4:00,24.1 ,23.5 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,1.44E-03,6.47E-04,1.69E-03,6.50E-04,""
2013/5/23 5:00,24.1 ,23.6 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,1.14E-03,6.72E-04,1.66E-03,6.64E-04,""
2013/5/23 6:00,24.1 ,23.6 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,1.48E-03,6.47E-04,1.64E-03,6.51E-04,""
2013/5/23 7:00,24.1 ,23.6 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,2.05E-03,6.26E-04,1.94E-03,6.36E-04,""
2013/5/23 8:00,24.1 ,23.5 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,1.54E-03,6.58E-04,1.84E-03,6.46E-04,""
2013/5/23 9:00,24.1 ,23.5 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,1.70E-03,6.60E-04,1.09E-03,6.76E-04,""
2013/5/23 10:00,24.1 ,23.6 ,24.4 ,24.7 ,24.2 ,24.3 ,2.5 ,2.0 ,1.76E-03,6.40E-04,1.47E-03,6.67E-04,""
2013/5/23 11:00,24.2 ,23.6 ,24.4 ,24.7 ,24.2 ,24.3 ,2.4 ,2.0 ,1.31E-03,6.66E-04,1.61E-03,6.53E-04,""
2013/5/23 12:00,24.2 ,23.6 ,24.4 ,24.7 ,24.3 ,24.3 ,2.4 ,2.0 ,1.54E-03,6.58E-04,1.39E-03,6.10E-04,""
2013/5/23 13:00,24.2 ,23.6 ,24.4 ,24.7 ,24.3 ,24.3 ,2.4 ,2.0 ,1.40E-03,6.50E-04,1.40E-03,6.66E-04,""
2013/5/23 14:00,24.2 ,23.6 ,24.4 ,24.7 ,24.3 ,24.3 ,2.4 ,2.0 ,1.43E-03,6.60E-04,1.61E-03,6.49E-04,""
2013/5/23 15:00,24.2 ,23.6 ,24.4 ,24.7 ,24.3 ,24.3 ,2.4 ,2.0 ,1.65E-03,6.42E-04,1.60E-03,6.57E-04,""
2013/5/23 16:00,24.2 ,23.6 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,2.05E-03,6.21E-04,1.18E-03,6.24E-04,""
2013/5/23 17:00,24.2 ,23.7 ,24.5 ,24.7 ,24.3 ,24.4 ,2.4 ,2.0 ,1.03E-03,6.41E-04,9.98E-04,6.81E-04,""
2013/5/23 18:00,24.2 ,23.6 ,24.4 ,24.7 ,24.3 ,24.3 ,2.4 ,2.0 ,1.43E-03,6.42E-04,1.41E-03,6.62E-04,""
2013/5/23 19:00,24.2 ,23.7 ,24.4 ,24.7 ,24.3 ,24.3 ,2.4 ,2.0 ,1.99E-03,6.25E-04,9.90E-04,6.40E-04,""
2013/5/23 20:00,24.2 ,23.7 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,1.44E-03,6.60E-04,1.36E-03,6.24E-04,""
2013/5/23 21:00,24.2 ,23.7 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,1.66E-03,6.30E-04,1.28E-03,6.12E-04,""
2013/5/23 22:00,24.2 ,23.7 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,9.89E-04,6.72E-04,7.75E-04,6.87E-04,""
2013/5/23 23:00,24.2 ,23.7 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,1.67E-03,6.44E-04,1.52E-03,6.53E-04,""
2013/5/24 0:00,24.2 ,23.7 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,1.28E-03,6.51E-04,1.45E-03,6.22E-04,""
2013/5/24 1:00,24.3 ,23.7 ,24.5 ,24.8 ,24.4 ,24.4 ,2.4 ,2.0 ,1.77E-03,5.46E-04,1.37E-03,6.12E-04,""
2013/5/24 2:00,24.3 ,23.7 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,1.79E-03,5.54E-04,1.24E-03,6.26E-04,""
2013/5/24 3:00,24.3 ,23.7 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,1.55E-03,5.58E-04,1.64E-03,6.20E-04,""
2013/5/24 4:00,24.3 ,23.7 ,24.5 ,24.8 ,24.4 ,24.4 ,2.4 ,2.0 ,1.45E-03,5.42E-04,1.56E-03,6.63E-04,""
2013/5/24 5:00,24.3 ,23.7 ,24.5 ,24.9 ,24.4 ,24.4 ,2.4 ,2.0 ,1.62E-03,5.01E-04,1.17E-03,6.65E-04,""
2013/5/24 6:00,24.3 ,23.7 ,24.5 ,24.8 ,24.3 ,24.4 ,2.4 ,2.0 ,1.58E-03,5.54E-04,1.51E-03,6.10E-04,""
2013/5/24 7:00,24.3 ,23.7 ,24.5 ,24.9 ,24.4 ,24.4 ,2.4 ,2.0 ,1.85E-03,5.60E-04,1.41E-03,6.60E-04,""
2013/5/24 8:00,24.3 ,23.7 ,24.6 ,24.9 ,24.4 ,24.5 ,2.4 ,2.0 ,1.56E-03,5.54E-04,1.38E-03,6.54E-04,""
2013/5/24 9:00,24.3 ,23.8 ,24.6 ,24.9 ,24.4 ,24.5 ,2.4 ,2.0 ,1.44E-03,5.55E-04,1.54E-03,6.48E-04,""
2013/5/24 10:00,24.3 ,23.7 ,24.5 ,24.9 ,24.4 ,24.4 ,2.4 ,2.0 ,1.56E-03,5.74E-04,1.69E-03,5.97E-04,""
2013/5/24 11:00,24.3 ,23.8 ,24.6 ,24.9 ,24.4 ,24.5 ,2.4 ,2.0 ,1.34E-03,5.66E-04,1.40E-03,6.18E-04,""
2013/5/24 12:00,24.3 ,23.7 ,24.6 ,24.9 ,24.4 ,24.5 ,2.4 ,2.0 ,1.35E-03,5.72E-04,9.76E-04,6.77E-04,""
2013/5/24 13:00,24.3 ,23.8 ,24.6 ,24.9 ,24.4 ,24.5 ,2.4 ,2.0 ,1.66E-03,5.58E-04,1.42E-03,6.27E-04,""
2013/5/24 14:00,24.3 ,23.8 ,24.6 ,24.9 ,24.4 ,24.5 ,2.3 ,2.0 ,1.54E-03,5.60E-04,1.75E-03,6.54E-04,""
2013/5/24 15:00,24.3 ,23.8 ,24.6 ,24.9 ,24.4 ,24.5 ,2.3 ,2.0 ,1.52E-03,5.66E-04,9.20E-04,6.65E-04,""
2013/5/24 16:00,24.3 ,23.8 ,24.6 ,24.9 ,24.4 ,24.5 ,2.3 ,2.0 ,1.36E-03,5.57E-04,1.17E-03,6.64E-04,""
2013/5/24 17:00,24.4 ,23.8 ,24.6 ,24.9 ,24.5 ,24.5 ,2.3 ,2.0 ,1.54E-03,5.54E-04,1.34E-03,6.52E-04,""
2013/5/24 18:00,24.4 ,23.8 ,24.6 ,24.9 ,24.5 ,24.5 ,2.3 ,2.0 ,1.73E-03,5.44E-04,1.27E-03,6.15E-04,""
2013/5/24 19:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,1.46E-03,5.36E-04,1.20E-03,6.14E-04,""
2013/5/24 20:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,1.34E-03,5.60E-04,1.06E-03,6.15E-04,""
2013/5/24 21:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,1.52E-03,5.59E-04,9.19E-04,6.39E-04,""
2013/5/24 22:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,1.39E-03,5.70E-04,1.16E-03,6.20E-04,""
2013/5/24 23:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,1.62E-03,5.39E-04,1.42E-03,6.16E-04,""
2013/5/25 0:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,1.52E-03,5.61E-04,9.85E-04,6.24E-04,""
2013/5/25 1:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,1.70E-03,5.54E-04,1.41E-03,6.18E-04,""
2013/5/25 2:00,24.4 ,23.8 ,24.7 ,24.9 ,24.5 ,24.6 ,2.4 ,2.0 ,1.67E-03,5.58E-04,1.62E-03,6.52E-04,""
2013/5/25 3:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,2.25E-03,5.16E-04,1.13E-03,6.70E-04,""
2013/5/25 4:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.4 ,2.0 ,1.36E-03,5.60E-04,1.28E-03,6.15E-04,""
2013/5/25 5:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.35E-03,5.68E-04,1.33E-03,6.52E-04,""
2013/5/25 6:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.50E-03,5.59E-04,1.41E-03,6.15E-04,""
2013/5/25 7:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.73E-03,5.38E-04,1.31E-03,6.24E-04,""
2013/5/25 8:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.87E-03,5.58E-04,1.28E-03,6.53E-04,""
2013/5/25 9:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.28E-03,5.63E-04,1.27E-03,7.13E-04,""
2013/5/25 10:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.27E-03,5.63E-04,1.44E-03,6.14E-04,""
2013/5/25 11:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.37E-03,5.67E-04,1.27E-03,6.48E-04,""
2013/5/25 12:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.51E-03,5.60E-04,1.00E-03,6.34E-04,""
2013/5/25 13:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.45E-03,5.57E-04,8.42E-04,6.75E-04,""
2013/5/25 14:00,24.4 ,23.8 ,24.7 ,25.0 ,24.5 ,24.6 ,2.3 ,2.0 ,1.32E-03,5.75E-04,1.08E-03,6.16E-04,""
2013/5/25 15:00,24.4 ,23.9 ,24.7 ,25.0 ,24.6 ,24.6 ,2.3 ,2.0 ,1.21E-03,5.62E-04,1.10E-03,6.51E-04,""
2013/5/25 16:00,24.5 ,23.9 ,24.7 ,25.0 ,24.6 ,24.6 ,2.3 ,2.0 ,1.19E-03,5.67E-04,1.18E-03,6.56E-04,""
2013/5/25 17:00,24.5 ,23.9 ,24.7 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.47E-03,5.60E-04,1.04E-03,6.27E-04,""
2013/5/25 18:00,24.5 ,23.9 ,24.7 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.27E-03,5.62E-04,1.15E-03,6.14E-04,""
2013/5/25 19:00,24.5 ,23.9 ,24.7 ,25.0 ,24.6 ,24.6 ,2.3 ,2.0 ,1.62E-03,5.41E-04,1.70E-03,6.11E-04,""
2013/5/25 20:00,24.5 ,23.9 ,24.7 ,25.0 ,24.6 ,24.6 ,2.3 ,2.0 ,1.39E-03,5.67E-04,1.07E-03,6.14E-04,""
2013/5/25 21:00,24.5 ,23.9 ,24.7 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.38E-03,5.69E-04,1.11E-03,6.65E-04,""
2013/5/25 22:00,24.5 ,23.9 ,24.7 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.60E-03,5.35E-04,1.40E-03,6.76E-04,""
2013/5/25 23:00,24.5 ,23.9 ,24.7 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.04E-03,5.81E-04,1.25E-03,6.24E-04,""
2013/5/26 0:00,24.5 ,23.9 ,24.7 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.59E-03,5.46E-04,1.06E-03,6.18E-04,""
2013/5/26 1:00,24.5 ,23.9 ,24.7 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.31E-03,5.62E-04,1.27E-03,6.23E-04,""
2013/5/26 2:00,24.5 ,23.9 ,24.8 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.35E-03,5.72E-04,1.51E-03,6.21E-04,""
2013/5/26 3:00,24.5 ,23.9 ,24.8 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.65E-03,5.49E-04,1.13E-03,6.16E-04,""
2013/5/26 4:00,24.5 ,23.9 ,24.8 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.59E-03,5.54E-04,1.06E-03,6.13E-04,""
2013/5/26 5:00,24.5 ,23.9 ,24.8 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.70E-03,5.40E-04,1.42E-03,6.01E-04,""
2013/5/26 6:00,24.5 ,23.9 ,24.8 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.58E-03,5.53E-04,1.43E-03,6.10E-04,""
2013/5/26 7:00,24.5 ,23.9 ,24.8 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.60E-03,5.07E-04,1.75E-03,6.51E-04,""
2013/5/26 8:00,24.5 ,23.9 ,24.8 ,25.1 ,24.6 ,24.7 ,2.3 ,2.0 ,1.42E-03,5.45E-04,1.43E-03,6.08E-04,""
2013/5/26 9:00,24.5 ,23.9 ,24.8 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.54E-03,5.47E-04,1.36E-03,6.70E-04,""
2013/5/26 10:00,24.5 ,23.9 ,24.8 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.65E-03,5.61E-04,1.58E-03,6.23E-04,""
2013/5/26 11:00,24.5 ,23.9 ,24.8 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.39E-03,5.70E-04,1.31E-03,6.16E-04,""
2013/5/26 12:00,24.6 ,24.0 ,24.8 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.78E-03,5.54E-04,1.59E-03,6.02E-04,""
2013/5/26 13:00,24.5 ,24.0 ,24.8 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.81E-03,5.54E-04,1.59E-03,6.48E-04,""
2013/5/26 14:00,24.6 ,24.0 ,24.9 ,25.2 ,24.7 ,24.7 ,2.3 ,2.0 ,1.33E-03,5.65E-04,1.21E-03,6.21E-04,""
2013/5/26 15:00,24.6 ,24.0 ,24.9 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.44E-03,5.59E-04,1.04E-03,6.21E-04,""
2013/5/26 16:00,24.6 ,24.0 ,24.8 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.33E-03,5.49E-04,1.11E-03,6.21E-04,""
2013/5/26 17:00,24.6 ,24.0 ,24.9 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.39E-03,5.52E-04,1.52E-03,6.15E-04,""
2013/5/26 18:00,24.6 ,24.0 ,24.9 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.62E-03,5.64E-04,1.16E-03,6.14E-04,""
2013/5/26 19:00,24.6 ,24.0 ,24.9 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.47E-03,5.53E-04,1.58E-03,6.36E-04,""
2013/5/26 20:00,24.6 ,24.0 ,24.9 ,25.2 ,24.7 ,24.8 ,2.3 ,2.0 ,1.35E-03,5.62E-04,1.33E-03,6.17E-04,""
2013/5/26 21:00,24.6 ,24.0 ,24.9 ,25.1 ,24.7 ,24.7 ,2.3 ,2.0 ,1.28E-03,5.46E-04,1.31E-03,6.10E-04,""
2013/5/26 22:00,24.6 ,24.0 ,24.9 ,25.1 ,24.7 ,24.8 ,2.3 ,2.0 ,1.67E-03,5.46E-04,9.95E-04,6.24E-04,""
2013/5/26 23:00,24.6 ,24.0 ,24.9 ,25.2 ,24.7 ,24.8 ,2.3 ,2.0 ,1.56E-03,5.48E-04,1.32E-03,6.61E-04,""
2013/5/27 0:00,24.6 ,24.1 ,24.9 ,25.2 ,24.7 ,24.8 ,2.3 ,2.0 ,1.28E-03,5.56E-04,1.30E-03,6.23E-04,""
2013/5/27 1:00,24.6 ,24.0 ,24.9 ,25.2 ,24.8 ,24.8 ,2.3 ,2.0 ,1.43E-03,5.53E-04,1.24E-03,6.55E-04,""
2013/5/27 2:00,24.6 ,24.0 ,24.9 ,25.2 ,24.7 ,24.8 ,2.3 ,2.0 ,1.57E-03,5.52E-04,1.12E-03,6.11E-04,""
2013/5/27 3:00,24.6 ,24.1 ,24.9 ,25.2 ,24.8 ,24.8 ,2.3 ,2.0 ,1.85E-03,5.32E-04,1.26E-03,6.06E-04,""
2013/5/27 4:00,24.7 ,24.1 ,24.9 ,25.3 ,24.8 ,24.9 ,2.3 ,2.0 ,1.50E-03,5.48E-04,1.41E-03,6.42E-04,""
2013/5/27 5:00,24.7 ,24.1 ,24.9 ,25.3 ,24.8 ,24.9 ,2.3 ,2.0 ,1.53E-03,5.49E-04,1.08E-03,6.44E-04,""
2013/5/27 6:00,24.7 ,24.1 ,24.9 ,25.3 ,24.8 ,24.8 ,2.3 ,2.0 ,1.78E-03,5.42E-04,1.17E-03,6.75E-04,""
2013/5/27 7:00,24.7 ,24.1 ,24.9 ,25.2 ,24.8 ,24.9 ,2.3 ,2.0 ,1.62E-03,5.41E-04,1.16E-03,6.19E-04,""
2013/5/27 8:00,24.7 ,24.1 ,24.9 ,25.2 ,24.8 ,24.8 ,2.3 ,2.0 ,1.55E-03,5.57E-04,1.44E-03,5.98E-04,""
2013/5/27 9:00,24.7 ,24.1 ,24.9 ,25.3 ,24.8 ,24.9 ,2.3 ,2.0 ,1.81E-03,5.65E-04,1.10E-03,6.25E-04,""
2013/5/27 10:00,24.7 ,24.1 ,25.0 ,25.3 ,24.8 ,24.9 ,2.3 ,2.0 ,1.63E-03,5.47E-04,1.40E-03,6.09E-04,""
2013/5/27 11:00,24.7 ,24.2 ,25.0 ,25.3 ,24.8 ,24.9 ,2.3 ,2.0 ,1.36E-03,5.63E-04,9.03E-04,6.59E-04,""
2013/5/27 12:00,24.7 ,24.1 ,25.0 ,25.3 ,24.8 ,24.9 ,2.3 ,2.0 ,1.78E-03,5.54E-04,1.32E-03,6.13E-04,""
2013/5/27 13:00,24.7 ,24.1 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.69E-03,5.36E-04,8.36E-04,6.65E-04,""
2013/5/27 14:00,24.7 ,24.1 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.62E-03,5.43E-04,1.07E-03,6.22E-04,""
2013/5/27 15:00,24.7 ,24.2 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.73E-03,5.38E-04,1.81E-03,5.92E-04,""
2013/5/27 16:00,24.7 ,24.2 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.47E-03,5.51E-04,1.18E-03,6.01E-04,""
2013/5/27 17:00,24.7 ,24.2 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.41E-03,5.53E-04,1.19E-03,6.60E-04,""
2013/5/27 18:00,24.7 ,24.2 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.47E-03,5.38E-04,1.28E-03,6.53E-04,""
2013/5/27 19:00,24.7 ,24.2 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.62E-03,5.39E-04,1.63E-03,5.94E-04,""
2013/5/27 20:00,24.7 ,24.2 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.67E-03,5.46E-04,9.09E-04,6.74E-04,""
2013/5/27 21:00,24.8 ,24.2 ,25.0 ,25.3 ,24.9 ,24.9 ,2.3 ,2.0 ,1.40E-03,5.45E-04,1.50E-03,6.13E-04,""
2013/5/27 22:00,24.8 ,24.2 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,1.35E-03,5.53E-04,1.33E-03,6.41E-04,""
2013/5/27 23:00,24.8 ,24.2 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,1.22E-03,5.65E-04,1.28E-03,6.21E-04,""
2013/5/28 0:00,24.8 ,24.2 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,1.80E-03,5.56E-04,1.39E-03,6.10E-04,""
2013/5/28 1:00,24.8 ,24.2 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,1.88E-03,5.42E-04,9.45E-04,6.32E-04,""
2013/5/28 2:00,24.8 ,24.2 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,1.42E-03,5.53E-04,1.30E-03,6.15E-04,""
2013/5/28 3:00,24.8 ,24.2 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,1.71E-03,5.46E-04,1.17E-03,6.85E-04,""
2013/5/28 4:00,24.9 ,24.2 ,25.1 ,25.4 ,25.0 ,25.0 ,2.3 ,2.0 ,1.45E-03,5.57E-04,1.24E-03,6.15E-04,""
2013/5/28 5:00,24.8 ,24.2 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,2.12E-03,5.16E-04,1.56E-03,6.14E-04,""
2013/5/28 6:00,24.8 ,24.2 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,1.48E-03,5.41E-04,1.57E-03,6.31E-04,""
2013/5/28 7:00,24.9 ,24.2 ,25.1 ,25.4 ,25.0 ,25.0 ,2.3 ,2.0 ,1.41E-03,5.66E-04,1.53E-03,5.93E-04,""
2013/5/28 8:00,24.8 ,24.3 ,25.1 ,25.4 ,24.9 ,25.0 ,2.3 ,2.0 ,1.66E-03,5.51E-04,1.22E-03,6.23E-04,""
2013/5/28 9:00,24.9 ,24.3 ,25.1 ,25.4 ,25.0 ,25.0 ,2.3 ,2.0 ,1.62E-03,5.57E-04,1.28E-03,6.07E-04,""
2013/5/28 10:00,24.9 ,24.3 ,25.1 ,25.4 ,25.0 ,25.0 ,2.3 ,2.0 ,1.49E-03,5.36E-04,1.27E-03,6.01E-04,""
2013/5/28 11:00,24.9 ,24.3 ,25.1 ,25.4 ,25.0 ,25.1 ,2.3 ,2.0 ,1.62E-03,5.37E-04,8.87E-04,6.65E-04,""
2013/5/28 12:00,24.9 ,24.3 ,25.1 ,25.4 ,25.0 ,25.0 ,2.3 ,2.0 ,1.76E-03,5.23E-04,1.48E-03,6.18E-04,""
2013/5/28 13:00,24.9 ,24.3 ,25.1 ,25.4 ,25.0 ,25.1 ,2.3 ,2.0 ,1.38E-03,5.44E-04,1.28E-03,6.13E-04,""
2013/5/28 14:00,24.9 ,24.3 ,25.2 ,25.5 ,25.0 ,25.1 ,2.2 ,1.9 ,1.12E-03,5.68E-04,1.28E-03,6.19E-04,""
2013/5/28 15:00,24.9 ,24.3 ,25.1 ,25.4 ,25.0 ,25.1 ,2.2 ,1.9 ,1.40E-03,5.54E-04,1.66E-03,6.08E-04,""
2013/5/28 16:00,24.9 ,24.3 ,25.1 ,25.4 ,25.0 ,25.1 ,2.5 ,2.0 ,1.84E-03,5.45E-04,1.38E-03,6.05E-04,""
2013/5/28 17:00,24.9 ,24.3 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.56E-03,5.34E-04,1.63E-03,5.98E-04,""
2013/5/28 18:00,24.9 ,24.3 ,25.2 ,25.5 ,25.0 ,25.1 ,2.5 ,2.0 ,1.54E-03,5.55E-04,1.18E-03,6.16E-04,""
2013/5/28 19:00,24.9 ,24.3 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.43E-03,5.55E-04,1.33E-03,6.15E-04,""
2013/5/28 20:00,24.9 ,24.3 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.53E-03,5.56E-04,1.08E-03,6.40E-04,""
2013/5/28 21:00,24.9 ,24.4 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.95E-03,5.22E-04,1.36E-03,6.17E-04,""
2013/5/28 22:00,25.0 ,24.4 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.43E-03,5.46E-04,7.04E-04,6.36E-04,""
2013/5/28 23:00,24.9 ,24.4 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.73E-03,5.49E-04,1.22E-03,6.21E-04,""
2013/5/29 0:00,24.9 ,24.4 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.62E-03,5.51E-04,1.35E-03,6.32E-04,""
2013/5/29 1:00,25.0 ,24.4 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.81E-03,5.34E-04,1.05E-03,6.30E-04,""
2013/5/29 2:00,25.0 ,24.4 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.63E-03,5.49E-04,1.11E-03,6.07E-04,""
2013/5/29 3:00,25.0 ,24.4 ,25.3 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.14E-03,5.70E-04,1.17E-03,5.99E-04,""
2013/5/29 4:00,24.9 ,24.4 ,25.2 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.48E-03,5.36E-04,1.31E-03,6.13E-04,""
2013/5/29 5:00,25.0 ,24.4 ,25.3 ,25.5 ,25.1 ,25.1 ,2.5 ,2.0 ,1.72E-03,5.53E-04,1.39E-03,6.13E-04,""
2013/5/29 6:00,25.0 ,24.4 ,25.3 ,25.6 ,25.1 ,25.2 ,2.5 ,2.0 ,1.58E-03,5.38E-04,1.33E-03,6.19E-04,""
2013/5/29 7:00,25.0 ,24.4 ,25.3 ,25.6 ,25.1 ,25.2 ,2.5 ,2.0 ,1.46E-03,5.65E-04,1.41E-03,6.43E-04,""
2013/5/29 8:00,25.0 ,24.4 ,25.3 ,25.5 ,25.1 ,25.1 ,2.4 ,2.0 ,1.20E-03,5.77E-04,6.57E-04,6.34E-04,""
2013/5/29 9:00,25.0 ,24.4 ,25.3 ,25.6 ,25.1 ,25.2 ,2.4 ,2.0 ,1.37E-03,5.61E-04,1.42E-03,6.13E-04,""
2013/5/29 10:00,25.0 ,24.4 ,25.3 ,25.5 ,25.1 ,25.1 ,2.4 ,2.0 ,1.69E-03,5.58E-04,1.22E-03,6.05E-04,""
2013/5/29 11:00,25.0 ,24.4 ,25.3 ,25.5 ,25.1 ,25.2 ,2.4 ,1.9 ,1.24E-03,5.55E-04,1.23E-03,6.11E-04,""
2013/5/29 12:00,25.0 ,24.4 ,25.3 ,25.5 ,25.1 ,25.2 ,2.4 ,1.9 ,1.59E-03,5.39E-04,1.12E-03,6.14E-04,""
2013/5/29 13:00,25.0 ,24.4 ,25.3 ,25.5 ,25.1 ,25.1 ,2.4 ,1.9 ,1.37E-03,5.55E-04,1.07E-03,6.60E-04,""
2013/5/29 14:00,25.0 ,24.5 ,25.3 ,25.6 ,25.1 ,25.2 ,2.4 ,1.9 ,1.69E-03,5.52E-04,1.16E-03,6.24E-04,""
2013/5/29 15:00,25.0 ,24.5 ,25.3 ,25.6 ,25.1 ,25.2 ,2.4 ,1.9 ,1.68E-03,5.33E-04,1.36E-03,6.43E-04,""
2013/5/29 16:00,25.0 ,24.4 ,25.3 ,25.6 ,25.1 ,25.2 ,2.4 ,1.9 ,1.53E-03,5.49E-04,1.29E-03,6.48E-04,""
2013/5/29 17:00,25.0 ,24.5 ,25.3 ,25.6 ,25.2 ,25.2 ,2.4 ,1.9 ,1.52E-03,5.37E-04,1.44E-03,6.04E-04,""
2013/5/29 18:00,25.0 ,24.5 ,25.3 ,25.6 ,25.2 ,25.2 ,2.4 ,1.9 ,1.64E-03,5.60E-04,1.79E-03,6.35E-04,""
2013/5/29 19:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.2 ,2.4 ,1.9 ,1.90E-03,5.34E-04,1.09E-03,6.59E-04,""
2013/5/29 20:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.2 ,2.4 ,1.9 ,1.44E-03,5.59E-04,1.27E-03,6.64E-04,""
2013/5/29 21:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.3 ,2.4 ,1.9 ,1.54E-03,5.35E-04,1.32E-03,6.41E-04,""
2013/5/29 22:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.2 ,2.4 ,1.9 ,1.86E-03,5.37E-04,1.28E-03,6.61E-04,""
2013/5/29 23:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.3 ,2.4 ,1.9 ,1.69E-03,5.48E-04,1.73E-03,6.07E-04,""
2013/5/30 0:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.2 ,2.4 ,1.9 ,1.86E-03,5.33E-04,2.43E-03,5.81E-04,""
2013/5/30 1:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.3 ,2.4 ,1.9 ,1.67E-03,5.40E-04,1.64E-03,6.45E-04,""
2013/5/30 2:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.3 ,2.4 ,1.9 ,1.58E-03,5.56E-04,1.79E-03,6.40E-04,""
2013/5/30 3:00,25.1 ,24.5 ,25.4 ,25.7 ,25.3 ,25.3 ,2.4 ,1.9 ,1.40E-03,5.98E-04,1.64E-03,6.32E-04,""
2013/5/30 4:00,25.1 ,24.5 ,25.4 ,25.6 ,25.2 ,25.3 ,2.4 ,1.9 ,1.44E-03,5.45E-04,1.93E-03,6.02E-04,""
2013/5/30 5:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.3 ,2.4 ,1.9 ,1.67E-03,5.38E-04,1.72E-03,6.38E-04,""
2013/5/30 6:00,25.1 ,24.5 ,25.3 ,25.6 ,25.2 ,25.3 ,2.3 ,1.9 ,1.85E-03,5.20E-04,1.37E-03,6.17E-04,""
2013/5/30 7:00,25.1 ,24.5 ,25.4 ,25.6 ,25.2 ,25.3 ,2.3 ,1.9 ,1.44E-03,5.58E-04,1.97E-03,6.20E-04,""
2013/5/30 8:00,25.1 ,24.5 ,25.4 ,25.6 ,25.2 ,25.3 ,2.3 ,1.9 ,1.39E-03,5.78E-04,1.65E-03,6.23E-04,""
2013/5/30 9:00,25.1 ,24.5 ,25.4 ,25.7 ,25.2 ,25.3 ,2.3 ,1.9 ,1.51E-03,5.42E-04,1.28E-03,6.24E-04,""
2013/5/30 10:00,25.1 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.3 ,1.9 ,1.46E-03,5.59E-04,1.64E-03,6.35E-04,""
2013/5/30 11:00,25.1 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.3 ,1.9 ,1.71E-03,5.35E-04,1.62E-03,5.91E-04,""
2013/5/30 12:00,25.1 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.3 ,1.9 ,1.12E-03,5.61E-04,1.52E-03,6.44E-04,""
2013/5/30 13:00,25.1 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.3 ,1.9 ,1.53E-03,5.59E-04,1.60E-03,6.36E-04,""
2013/5/30 14:00,25.1 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.3 ,1.9 ,1.68E-03,5.54E-04,1.41E-03,6.47E-04,""
2013/5/30 15:00,25.1 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.3 ,1.9 ,1.90E-03,5.47E-04,1.41E-03,6.35E-04,""
2013/5/30 16:00,25.1 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.3 ,1.8 ,1.65E-03,5.30E-04,1.62E-03,6.40E-04,""
2013/5/30 17:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.25E-03,5.49E-04,1.52E-03,6.52E-04,""
2013/5/30 18:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.88E-03,5.42E-04,1.60E-03,6.37E-04,""
2013/5/30 19:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.63E-03,5.50E-04,1.90E-03,5.99E-04,""
2013/5/30 20:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.75E-03,5.43E-04,1.77E-03,6.39E-04,""
2013/5/30 21:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.39E-03,5.51E-04,1.88E-03,5.93E-04,""
2013/5/30 22:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.37E-03,5.44E-04,1.55E-03,6.33E-04,""
2013/5/30 23:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.13E-03,5.71E-04,1.81E-03,6.22E-04,""
2013/5/31 0:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.40E-03,5.54E-04,1.86E-03,6.30E-04,""
2013/5/31 1:00,25.2 ,24.6 ,25.5 ,25.7 ,25.3 ,25.4 ,2.5 ,2.0 ,1.52E-03,5.51E-04,1.86E-03,5.93E-04,""
2013/5/31 2:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.5 ,2.0 ,1.47E-03,5.54E-04,1.65E-03,6.43E-04,""
2013/5/31 3:00,25.2 ,24.6 ,25.5 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.50E-03,5.44E-04,1.54E-03,6.50E-04,""
2013/5/31 4:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.80E-03,5.31E-04,1.52E-03,6.43E-04,""
2013/5/31 5:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.5 ,2.0 ,1.85E-03,5.32E-04,1.54E-03,6.40E-04,""
2013/5/31 6:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.5 ,2.0 ,1.65E-03,5.35E-04,1.55E-03,6.33E-04,""
2013/5/31 7:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.5 ,2.0 ,1.85E-03,5.12E-04,1.56E-03,6.45E-04,""
2013/5/31 8:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.5 ,2.0 ,1.72E-03,5.32E-04,1.62E-03,6.00E-04,""
2013/5/31 9:00,25.2 ,24.6 ,25.5 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.32E-03,5.41E-04,1.77E-03,6.32E-04,""
2013/5/31 10:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.5 ,2.0 ,1.41E-03,5.53E-04,1.75E-03,6.00E-04,""
2013/5/31 11:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.5 ,2.0 ,1.64E-03,5.47E-04,1.56E-03,6.43E-04,""
2013/5/31 12:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.4 ,2.0 ,1.54E-03,5.43E-04,1.57E-03,6.30E-04,""
2013/5/31 13:00,25.2 ,24.6 ,25.5 ,25.7 ,25.3 ,25.4 ,2.4 ,2.0 ,1.62E-03,5.24E-04,1.55E-03,5.90E-04,""
2013/5/31 14:00,25.2 ,24.6 ,25.4 ,25.7 ,25.3 ,25.3 ,2.4 ,2.0 ,2.01E-03,5.27E-04,1.60E-03,6.04E-04,""
2013/5/31 15:00,25.2 ,24.6 ,25.5 ,25.7 ,25.3 ,25.4 ,2.4 ,2.0 ,1.38E-03,5.29E-04,1.78E-03,6.32E-04,""
2013/5/31 16:00,25.2 ,24.6 ,25.5 ,25.7 ,25.3 ,25.4 ,2.4 ,2.0 ,1.31E-03,5.32E-04,1.68E-03,6.37E-04,""
2013/5/31 17:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.4 ,1.9 ,1.73E-03,5.32E-04,1.53E-03,6.37E-04,""
2013/5/31 18:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.48E-03,5.49E-04,1.39E-03,6.39E-04,""
2013/5/31 19:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.29E-03,5.45E-04,1.62E-03,6.32E-04,""
2013/5/31 20:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.68E-03,5.52E-04,1.49E-03,6.53E-04,""
2013/5/31 21:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.68E-03,5.47E-04,1.19E-03,5.95E-04,""
2013/5/31 22:00,25.3 ,24.7 ,25.5 ,25.8 ,25.3 ,25.4 ,2.4 ,1.9 ,1.61E-03,5.41E-04,1.48E-03,6.11E-04,""
2013/5/31 23:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.70E-03,5.50E-04,1.84E-03,6.39E-04,""
2013/6/1 0:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.54E-03,5.50E-04,1.16E-03,6.44E-04,""
2013/6/1 1:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.50E-03,5.43E-04,1.76E-03,6.35E-04,""
2013/6/1 2:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.40E-03,5.53E-04,1.56E-03,6.39E-04,""
2013/6/1 3:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.47E-03,5.47E-04,2.05E-03,6.47E-04,""
2013/6/1 4:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.72E-03,5.30E-04,1.84E-03,6.26E-04,""
2013/6/1 5:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.49E-03,5.38E-04,1.42E-03,6.54E-04,""
2013/6/1 6:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.76E-03,5.33E-04,1.53E-03,6.25E-04,""
2013/6/1 7:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.64E-03,5.37E-04,1.41E-03,6.39E-04,""
2013/6/1 8:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.5 ,2.0 ,1.68E-03,5.34E-04,1.37E-03,6.56E-04,""
2013/6/1 9:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.41E-03,5.56E-04,1.58E-03,6.39E-04,""
2013/6/1 10:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.61E-03,5.51E-04,1.56E-03,6.43E-04,""
2013/6/1 11:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.45E-03,5.46E-04,1.79E-03,6.36E-04,""
2013/6/1 12:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,2.04E-03,5.13E-04,1.44E-03,6.32E-04,""
2013/6/1 13:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.54E-03,5.29E-04,1.44E-03,6.54E-04,""
2013/6/1 14:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.49E-03,5.44E-04,1.83E-03,6.31E-04,""
2013/6/1 15:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.15E-03,5.63E-04,1.94E-03,6.26E-04,""
2013/6/1 16:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.63E-03,5.34E-04,1.47E-03,6.38E-04,""
2013/6/1 17:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.67E-03,5.38E-04,1.67E-03,5.82E-04,""
2013/6/1 18:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.27E-03,5.43E-04,1.32E-03,6.45E-04,""
2013/6/1 19:00,25.3 ,24.7 ,25.6 ,25.9 ,25.4 ,25.5 ,2.5 ,2.0 ,1.52E-03,5.43E-04,1.51E-03,6.29E-04,""
2013/6/1 20:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.22E-03,5.51E-04,1.32E-03,6.42E-04,""
2013/6/1 21:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.53E-03,5.42E-04,1.83E-03,6.73E-04,""
2013/6/1 22:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.62E-03,5.36E-04,1.69E-03,6.31E-04,""
2013/6/1 23:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.25E-03,5.49E-04,1.26E-03,6.46E-04,""
2013/6/2 0:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.25E-03,5.47E-04,1.67E-03,6.45E-04,""
2013/6/2 1:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.73E-03,5.36E-04,1.35E-03,6.25E-04,""
2013/6/2 2:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.63E-03,5.41E-04,1.75E-03,6.29E-04,""
2013/6/2 3:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.59E-03,5.46E-04,1.78E-03,6.29E-04,""
2013/6/2 4:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.79E-03,5.32E-04,1.69E-03,6.09E-04,""
2013/6/2 5:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.16E-03,5.48E-04,1.80E-03,6.16E-04,""
2013/6/2 6:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.75E-03,5.40E-04,1.75E-03,6.20E-04,""
2013/6/2 7:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.71E-03,5.47E-04,1.40E-03,6.00E-04,""
2013/6/2 8:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.98E-03,5.35E-04,1.61E-03,5.82E-04,""
2013/6/2 9:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.66E-03,5.58E-04,1.27E-03,6.02E-04,""
2013/6/2 10:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.32E-03,5.52E-04,1.35E-03,6.48E-04,""
2013/6/2 11:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.72E-03,5.55E-04,1.39E-03,6.39E-04,""
2013/6/2 12:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.96E-03,5.19E-04,1.44E-03,6.36E-04,""
2013/6/2 13:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.43E-03,5.40E-04,1.26E-03,6.40E-04,""
2013/6/2 14:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.84E-03,5.27E-04,1.75E-03,6.26E-04,""
2013/6/2 15:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.52E-03,5.40E-04,1.39E-03,6.07E-04,""
2013/6/2 16:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.78E-03,5.28E-04,1.57E-03,5.93E-04,""
2013/6/2 17:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.74E-03,5.51E-04,1.55E-03,6.98E-04,""
2013/6/2 18:00,25.3 ,24.7 ,25.6 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.80E-03,5.46E-04,2.00E-03,6.27E-04,""
2013/6/2 19:00,25.3 ,24.7 ,25.6 ,25.9 ,25.4 ,25.4 ,2.4 ,1.9 ,1.66E-03,5.49E-04,1.54E-03,6.25E-04,""
2013/6/2 20:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.69E-03,6.21E-04,1.78E-03,6.32E-04,""
2013/6/2 21:00,25.3 ,24.7 ,25.6 ,25.9 ,25.4 ,25.5 ,2.4 ,1.9 ,1.65E-03,6.29E-04,1.72E-03,5.76E-04,""
2013/6/2 22:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.40E-03,5.43E-04,1.52E-03,5.99E-04,""
2013/6/2 23:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.38E-03,5.26E-04,2.09E-03,5.94E-04,""
2013/6/3 0:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.58E-03,5.39E-04,1.63E-03,6.16E-04,""
2013/6/3 1:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.42E-03,5.61E-04,1.36E-03,6.25E-04,""
2013/6/3 2:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.70E-03,5.36E-04,1.90E-03,6.07E-04,""
2013/6/3 3:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,2.11E-03,5.06E-04,1.22E-03,6.41E-04,""
2013/6/3 4:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.32E-03,5.43E-04,1.63E-03,6.20E-04,""
2013/6/3 5:00,25.1 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.52E-03,5.45E-04,1.53E-03,6.33E-04,""
2013/6/3 6:00,25.1 ,24.5 ,25.5 ,25.7 ,25.3 ,25.4 ,2.4 ,1.9 ,1.58E-03,5.38E-04,1.49E-03,6.00E-04,""
2013/6/3 7:00,25.1 ,24.5 ,25.5 ,25.7 ,25.3 ,25.4 ,2.4 ,1.9 ,1.37E-03,5.38E-04,1.18E-03,6.55E-04,""
2013/6/3 8:00,25.1 ,24.5 ,25.5 ,25.7 ,25.3 ,25.4 ,2.4 ,1.9 ,1.41E-03,5.48E-04,1.87E-03,5.97E-04,""
2013/6/3 9:00,25.1 ,24.5 ,25.4 ,25.7 ,25.3 ,25.3 ,2.4 ,1.9 ,1.31E-03,5.51E-04,1.79E-03,6.09E-04,""
2013/6/3 10:00,25.2 ,24.5 ,25.5 ,25.7 ,25.3 ,25.3 ,2.4 ,1.9 ,1.68E-03,5.53E-04,2.13E-03,6.16E-04,""
2013/6/3 11:00,25.1 ,24.5 ,25.5 ,25.7 ,25.3 ,25.3 ,2.4 ,1.9 ,1.55E-03,5.52E-04,1.62E-03,6.13E-04,""
2013/6/3 12:00,25.2 ,24.5 ,25.5 ,25.7 ,25.3 ,25.4 ,2.4 ,1.9 ,1.53E-03,5.36E-04,1.24E-03,6.47E-04,""
2013/6/3 13:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.61E-03,5.27E-04,1.54E-03,5.80E-04,""
2013/6/3 14:00,25.2 ,24.6 ,25.5 ,25.8 ,25.3 ,25.4 ,2.4 ,1.9 ,1.39E-03,5.50E-04,1.24E-03,5.96E-04,""
2013/6/3 15:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.3 ,1.8 ,1.40E-03,5.48E-04,1.44E-03,6.29E-04,""
2013/6/3 16:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.6 ,2.1 ,1.56E-03,5.41E-04,9.90E-04,6.08E-04,""
2013/6/3 17:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.58E-03,5.47E-04,1.26E-03,5.97E-04,""
2013/6/3 18:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.21E-03,5.37E-04,1.60E-03,6.07E-04,""
2013/6/3 19:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.47E-03,5.29E-04,1.42E-03,6.45E-04,""
2013/6/3 20:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.61E-03,5.32E-04,1.53E-03,5.93E-04,""
2013/6/3 21:00,25.3 ,24.7 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.66E-03,5.45E-04,1.39E-03,6.38E-04,""
2013/6/3 22:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.5 ,2.0 ,1.70E-03,5.46E-04,1.31E-03,6.51E-04,""
2013/6/3 23:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.5 ,2.0 ,1.33E-03,5.31E-04,1.10E-03,6.12E-04,""
2013/6/4 0:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.5 ,2.0 ,1.61E-03,5.41E-04,1.53E-03,5.91E-04,""
2013/6/4 1:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.5 ,2.0 ,1.51E-03,5.41E-04,1.73E-03,6.05E-04,""
2013/6/4 2:00,25.3 ,24.6 ,25.6 ,25.8 ,25.4 ,25.5 ,2.5 ,2.0 ,1.61E-03,5.41E-04,1.49E-03,5.97E-04,""
2013/6/4 3:00,25.3 ,24.6 ,25.6 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.89E-03,5.32E-04,1.20E-03,5.95E-04,""
2013/6/4 4:00,25.3 ,24.7 ,25.6 ,25.8 ,25.5 ,25.5 ,2.5 ,2.0 ,1.39E-03,5.44E-04,1.48E-03,6.26E-04,""
2013/6/4 5:00,25.3 ,24.6 ,25.6 ,25.8 ,25.4 ,25.5 ,2.5 ,2.0 ,1.61E-03,5.33E-04,1.78E-03,5.81E-04,""
2013/6/4 6:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.52E-03,5.42E-04,1.53E-03,5.78E-04,""
2013/6/4 7:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.46E-03,5.44E-04,1.48E-03,6.47E-04,""
2013/6/4 8:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.81E-03,5.25E-04,1.20E-03,6.14E-04,""
2013/6/4 9:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.60E-03,5.36E-04,1.25E-03,6.16E-04,""
2013/6/4 10:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.84E-03,5.26E-04,1.23E-03,6.45E-04,""
2013/6/4 11:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.78E-03,5.33E-04,1.70E-03,5.97E-04,""
2013/6/4 12:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.69E-03,5.34E-04,1.54E-03,6.02E-04,""
2013/6/4 13:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,2.0 ,1.39E-03,5.48E-04,1.00E-03,6.11E-04,""
2013/6/4 14:00,25.2 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,2.0 ,1.66E-03,5.60E-04,1.58E-03,6.42E-04,""
2013/6/4 15:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,2.0 ,1.71E-03,5.36E-04,8.83E-04,6.08E-04,""
2013/6/4 16:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,2.0 ,1.52E-03,5.37E-04,1.61E-03,6.08E-04,""
2013/6/4 17:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,2.0 ,1.61E-03,5.26E-04,1.75E-03,5.96E-04,""
2013/6/4 18:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.45E-03,5.27E-04,1.45E-03,6.03E-04,""
2013/6/4 19:00,25.3 ,24.6 ,25.6 ,25.8 ,25.4 ,25.4 ,2.2 ,1.9 ,1.63E-03,5.34E-04,9.53E-04,6.27E-04,""
2013/6/4 20:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.5 ,2.0 ,1.74E-03,5.27E-04,1.02E-03,6.39E-04,""
2013/6/4 21:00,25.3 ,24.6 ,25.6 ,25.9 ,25.4 ,25.5 ,2.5 ,2.0 ,1.16E-03,5.60E-04,1.44E-03,5.66E-04,""
2013/6/4 22:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.5 ,2.0 ,1.94E-03,5.28E-04,1.48E-03,5.86E-04,""
2013/6/4 23:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.5 ,2.0 ,1.68E-03,5.29E-04,1.53E-03,6.25E-04,""
2013/6/5 0:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.5 ,1.9 ,1.33E-03,5.44E-04,1.54E-03,6.28E-04,""
2013/6/5 1:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.38E-03,5.48E-04,9.37E-04,6.58E-04,""
2013/6/5 2:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.77E-03,5.47E-04,1.12E-03,6.08E-04,""
2013/6/5 3:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.63E-03,5.38E-04,1.33E-03,5.98E-04,""
2013/6/5 4:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.95E-03,5.26E-04,1.00E-03,6.45E-04,""
2013/6/5 5:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.76E-03,5.22E-04,1.39E-03,5.82E-04,""
2013/6/5 6:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.82E-03,5.40E-04,9.66E-04,6.49E-04,""
2013/6/5 7:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.91E-03,5.26E-04,1.18E-03,5.94E-04,""
2013/6/5 8:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.56E-03,5.21E-04,1.04E-03,6.41E-04,""
2013/6/5 9:00,25.3 ,24.6 ,25.5 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.53E-03,5.31E-04,1.27E-03,6.02E-04,""
2013/6/5 10:00,25.3 ,24.6 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.84E-03,5.34E-04,1.36E-03,6.40E-04,""
2013/6/5 11:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.13E-03,5.61E-04,1.29E-03,6.28E-04,""
2013/6/5 12:00,25.3 ,24.6 ,25.6 ,25.8 ,25.4 ,25.4 ,2.4 ,1.9 ,1.59E-03,5.36E-04,1.19E-03,6.38E-04,""
2013/6/5 13:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.68E-03,5.42E-04,1.42E-03,5.99E-04,""
2013/6/5 14:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.51E-03,5.53E-04,9.60E-04,6.15E-04,""
2013/6/5 15:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.96E-03,5.25E-04,1.76E-03,6.01E-04,""
2013/6/5 16:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.27E-03,5.37E-04,1.37E-03,6.38E-04,""
2013/6/5 17:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.84E-03,5.29E-04,1.60E-03,5.88E-04,""
2013/6/5 18:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.35E-03,5.59E-04,1.33E-03,6.35E-04,""
2013/6/5 19:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.72E-03,5.28E-04,1.72E-03,6.15E-04,""
2013/6/5 20:00,25.4 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.74E-03,5.36E-04,2.01E-03,5.69E-04,""
2013/6/5 21:00,25.4 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.51E-03,5.46E-04,1.51E-03,5.92E-04,""
2013/6/5 22:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.59E-03,5.41E-04,1.10E-03,6.46E-04,""
2013/6/5 23:00,25.4 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.75E-03,5.41E-04,1.41E-03,5.91E-04,""
2013/6/6 0:00,25.4 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.55E-03,5.43E-04,1.21E-03,6.09E-04,""
2013/6/6 1:00,25.3 ,24.7 ,25.6 ,25.9 ,25.5 ,25.5 ,2.4 ,1.9 ,1.36E-03,5.40E-04,1.31E-03,6.32E-04,""
2013/6/6 2:00,25.4 ,24.7 ,25.7 ,26.0 ,25.5 ,25.5 ,2.4 ,1.9 ,2.15E-03,5.16E-04,1.51E-03,5.87E-04,""
2013/6/6 3:00,25.4 ,24.7 ,25.6 ,26.0 ,25.5 ,25.5 ,2.4 ,1.9 ,1.96E-03,5.29E-04,1.36E-03,6.06E-04,""
2013/6/6 4:00,25.4 ,24.7 ,25.7 ,26.0 ,25.6 ,25.6 ,2.4 ,1.9 ,1.30E-03,5.57E-04,1.40E-03,6.20E-04,""
2013/6/6 5:00,25.4 ,24.7 ,25.7 ,26.0 ,25.6 ,25.6 ,2.4 ,1.9 ,1.49E-03,5.45E-04,1.47E-03,5.96E-04,""
2013/6/6 6:00,25.4 ,24.7 ,25.7 ,26.0 ,25.6 ,25.6 ,2.4 ,1.9 ,1.29E-03,5.36E-04,1.27E-03,6.07E-04,""
2013/6/6 7:00,25.4 ,24.7 ,25.7 ,26.0 ,25.6 ,25.6 ,2.4 ,1.9 ,1.69E-03,5.26E-04,1.62E-03,6.14E-04,""
2013/6/6 8:00,25.4 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.4 ,1.9 ,1.62E-03,5.43E-04,1.19E-03,6.38E-04,""
2013/6/6 9:00,25.4 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.4 ,1.9 ,1.38E-03,5.46E-04,1.03E-03,6.18E-04,""
2013/6/6 10:00,25.4 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.4 ,1.9 ,1.67E-03,5.42E-04,1.12E-03,6.35E-04,""
2013/6/6 11:00,25.4 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.3 ,1.8 ,1.65E-03,5.27E-04,2.11E-03,6.12E-04,""
2013/6/6 12:00,25.4 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.5 ,2.0 ,1.62E-03,5.47E-04,1.35E-03,5.86E-04,""
2013/6/6 13:00,25.5 ,24.8 ,25.7 ,26.1 ,25.6 ,25.6 ,2.5 ,2.0 ,1.56E-03,5.51E-04,1.55E-03,5.79E-04,""
2013/6/6 14:00,25.5 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.5 ,2.0 ,1.58E-03,5.53E-04,1.31E-03,6.22E-04,""
2013/6/6 15:00,25.5 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.5 ,2.0 ,1.61E-03,5.43E-04,1.45E-03,5.87E-04,""
2013/6/6 16:00,25.4 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.5 ,2.0 ,1.80E-03,5.24E-04,1.03E-03,6.12E-04,""
2013/6/6 17:00,25.5 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.5 ,2.0 ,1.52E-03,5.30E-04,1.12E-03,6.00E-04,""
2013/6/6 18:00,25.5 ,24.9 ,25.8 ,26.1 ,25.6 ,25.6 ,2.5 ,2.0 ,1.62E-03,5.24E-04,1.55E-03,5.89E-04,""
2013/6/6 19:00,25.5 ,24.8 ,25.7 ,26.0 ,25.6 ,25.6 ,2.5 ,2.0 ,1.30E-03,5.52E-04,1.06E-03,6.44E-04,""
2013/6/6 20:00,25.5 ,24.9 ,25.8 ,26.1 ,25.6 ,25.6 ,2.5 ,2.0 ,1.62E-03,5.23E-04,1.13E-03,6.27E-04,""
2013/6/6 21:00,25.5 ,24.9 ,25.8 ,26.1 ,25.6 ,25.6 ,2.5 ,2.0 ,1.49E-03,5.34E-04,1.14E-03,6.41E-04,""
2013/6/6 22:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.6 ,2.5 ,2.0 ,1.80E-03,5.32E-04,1.45E-03,6.12E-04,""
2013/6/6 23:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.59E-03,5.32E-04,1.20E-03,6.55E-04,""
2013/6/7 0:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.65E-03,5.13E-04,1.35E-03,6.00E-04,""
2013/6/7 1:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.77E-03,5.33E-04,1.20E-03,5.85E-04,""
2013/6/7 2:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.6 ,2.5 ,2.0 ,1.42E-03,5.39E-04,1.37E-03,5.89E-04,""
2013/6/7 3:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.50E-03,5.36E-04,1.49E-03,6.38E-04,""
2013/6/7 4:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.54E-03,5.26E-04,1.17E-03,6.30E-04,""
2013/6/7 5:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.70E-03,5.29E-04,1.56E-03,6.01E-04,""
2013/6/7 6:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.16E-03,5.47E-04,1.49E-03,5.92E-04,""
2013/6/7 7:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.52E-03,5.20E-04,1.30E-03,5.90E-04,""
2013/6/7 8:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,2.0 ,1.82E-03,5.26E-04,1.20E-03,6.42E-04,""
2013/6/7 9:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.79E-03,5.21E-04,1.08E-03,6.03E-04,""
2013/6/7 10:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.44E-03,5.39E-04,1.12E-03,6.16E-04,""
2013/6/7 11:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.75E-03,5.29E-04,1.46E-03,6.08E-04,""
2013/6/7 12:00,25.5 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.64E-03,5.36E-04,1.16E-03,6.01E-04,""
2013/6/7 13:00,25.6 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.34E-03,5.38E-04,9.21E-04,6.27E-04,""
2013/6/7 14:00,25.6 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.49E-03,5.52E-04,1.48E-03,6.30E-04,""
2013/6/7 15:00,25.6 ,24.9 ,25.8 ,26.2 ,25.7 ,25.7 ,2.5 ,1.9 ,1.31E-03,5.30E-04,1.53E-03,5.76E-04,""
2013/6/7 16:00,25.6 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.46E-03,5.40E-04,1.78E-03,5.86E-04,""
2013/6/7 17:00,25.6 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.50E-03,5.02E-04,1.08E-03,6.05E-04,""
2013/6/7 18:00,25.6 ,24.9 ,25.8 ,26.1 ,25.7 ,25.7 ,2.5 ,1.9 ,1.22E-03,5.50E-04,1.30E-03,6.05E-04,""
2013/6/7 19:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.91E-03,5.24E-04,1.19E-03,5.97E-04,""
2013/6/7 20:00,25.6 ,24.9 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.14E-03,5.51E-04,1.55E-03,5.94E-04,""
2013/6/7 21:00,25.6 ,24.9 ,25.9 ,26.2 ,25.8 ,25.7 ,2.5 ,1.9 ,1.81E-03,5.14E-04,1.31E-03,6.11E-04,""
2013/6/7 22:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.62E-03,5.37E-04,1.38E-03,6.05E-04,""
2013/6/7 23:00,25.7 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.37E-03,5.45E-04,1.23E-03,6.00E-04,""
2013/6/8 0:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.51E-03,5.47E-04,1.02E-03,6.09E-04,""
2013/6/8 1:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.44E-03,5.34E-04,1.68E-03,6.09E-04,""
2013/6/8 2:00,25.6 ,24.9 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.42E-03,5.45E-04,2.15E-03,6.06E-04,""
2013/6/8 3:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.44E-03,5.29E-04,1.37E-03,6.33E-04,""
2013/6/8 4:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.39E-03,5.47E-04,1.35E-03,6.27E-04,""
2013/6/8 5:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.28E-03,5.41E-04,9.94E-04,6.44E-04,""
2013/6/8 6:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.65E-03,5.37E-04,1.89E-03,6.26E-04,""
2013/6/8 7:00,25.7 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.63E-03,5.39E-04,1.64E-03,6.44E-04,""
2013/6/8 8:00,25.7 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.56E-03,5.26E-04,1.73E-03,6.14E-04,""
2013/6/8 9:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.69E-03,5.43E-04,1.67E-03,5.74E-04,""
2013/6/8 10:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.60E-03,5.30E-04,1.49E-03,6.30E-04,""
2013/6/8 11:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.15E-03,5.51E-04,1.69E-03,6.03E-04,""
2013/6/8 12:00,25.6 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.43E-03,5.43E-04,1.71E-03,6.20E-04,""
2013/6/8 13:00,25.7 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.23E-03,5.45E-04,1.33E-03,6.28E-04,""
2013/6/8 14:00,25.7 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.82E-03,5.38E-04,1.38E-03,6.35E-04,""
2013/6/8 15:00,25.7 ,25.0 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.76E-03,5.12E-04,1.71E-03,6.21E-04,""
2013/6/8 16:00,25.7 ,25.1 ,25.9 ,26.3 ,25.8 ,25.8 ,2.5 ,1.9 ,1.20E-03,5.43E-04,1.61E-03,6.16E-04,""
2013/6/8 17:00,25.7 ,25.1 ,25.9 ,26.2 ,25.8 ,25.8 ,2.5 ,1.9 ,1.30E-03,5.42E-04,1.99E-03,6.72E-04,""
2013/6/8 18:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.54E-03,5.27E-04,1.68E-03,5.84E-04,""
2013/6/8 19:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.8 ,2.5 ,1.9 ,1.80E-03,5.20E-04,1.56E-03,6.27E-04,""
2013/6/8 20:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.84E-03,5.39E-04,1.83E-03,6.04E-04,""
2013/6/8 21:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.8 ,2.5 ,1.9 ,1.64E-03,5.26E-04,1.53E-03,5.95E-04,""
2013/6/8 22:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.8 ,2.5 ,1.9 ,1.42E-03,5.55E-04,1.84E-03,6.27E-04,""
2013/6/8 23:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.68E-03,5.46E-04,1.81E-03,6.23E-04,""
2013/6/9 0:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.95E-03,5.26E-04,1.37E-03,6.50E-04,""
2013/6/9 1:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.77E-03,5.38E-04,1.26E-03,6.43E-04,""
2013/6/9 2:00,25.8 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.47E-03,5.38E-04,1.47E-03,6.17E-04,""
2013/6/9 3:00,25.8 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.20E-03,5.47E-04,1.59E-03,6.15E-04,""
2013/6/9 4:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.66E-03,5.35E-04,1.87E-03,6.03E-04,""
2013/6/9 5:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.70E-03,5.31E-04,1.27E-03,5.87E-04,""
2013/6/9 6:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.43E-03,5.34E-04,1.97E-03,6.21E-04,""
2013/6/9 7:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.81E-03,5.26E-04,1.86E-03,6.23E-04,""
2013/6/9 8:00,25.8 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.9 ,1.68E-03,5.25E-04,1.50E-03,5.82E-04,""
2013/6/9 9:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.8 ,1.57E-03,5.36E-04,1.56E-03,6.28E-04,""
2013/6/9 10:00,25.8 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.8 ,1.60E-03,5.36E-04,1.50E-03,5.88E-04,""
2013/6/9 11:00,25.8 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.8 ,1.66E-03,5.39E-04,1.61E-03,6.14E-04,""
2013/6/9 12:00,25.7 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.8 ,1.60E-03,5.38E-04,1.68E-03,6.06E-04,""
2013/6/9 13:00,25.8 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.8 ,1.45E-03,5.42E-04,1.56E-03,6.22E-04,""
2013/6/9 14:00,25.8 ,25.1 ,26.0 ,26.4 ,25.9 ,25.9 ,2.5 ,1.8 ,1.58E-03,5.22E-04,1.75E-03,6.23E-04,""
2013/6/9 15:00,25.8 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.8 ,1.55E-03,5.28E-04,1.56E-03,6.18E-04,""
2013/6/9 16:00,25.8 ,25.1 ,26.0 ,26.3 ,25.9 ,25.9 ,2.5 ,1.8 ,1.77E-03,5.09E-04,1.12E-03,6.39E-04,""
2013/6/9 17:00,25.8 ,25.1 ,26.1 ,26.4 ,25.9 ,25.9 ,2.5 ,1.8 ,1.35E-03,5.36E-04,1.13E-03,6.32E-04,""
2013/6/9 18:00,25.8 ,25.1 ,26.1 ,26.4 ,26.0 ,25.9 ,2.5 ,1.8 ,1.58E-03,5.31E-04,1.33E-03,5.96E-04,""
2013/6/9 19:00,25.8 ,25.1 ,26.1 ,26.4 ,25.9 ,25.9 ,2.5 ,1.8 ,2.09E-03,5.18E-04,1.58E-03,6.12E-04,""
2013/6/9 20:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.87E-03,5.31E-04,1.49E-03,6.29E-04,""
2013/6/9 21:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.47E-03,5.31E-04,1.59E-03,6.03E-04,""
2013/6/9 22:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,2.08E-03,5.04E-04,1.74E-03,6.06E-04,""
2013/6/9 23:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.53E-03,4.89E-04,1.48E-03,6.28E-04,""
2013/6/10 0:00,25.8 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.60E-03,5.34E-04,1.40E-03,6.40E-04,""
2013/6/10 1:00,25.9 ,25.3 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.27E-03,5.14E-04,1.23E-03,6.31E-04,""
2013/6/10 2:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.64E-03,5.12E-04,1.56E-03,6.20E-04,""
2013/6/10 3:00,25.9 ,25.3 ,26.2 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.51E-03,5.12E-04,1.49E-03,6.07E-04,""
2013/6/10 4:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.62E-03,5.26E-04,1.50E-03,6.30E-04,""
2013/6/10 5:00,25.9 ,25.2 ,26.2 ,26.4 ,26.1 ,26.0 ,2.5 ,1.8 ,1.40E-03,5.41E-04,1.42E-03,6.26E-04,""
2013/6/10 6:00,25.9 ,25.2 ,26.2 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.50E-03,3.56E-04,1.61E-03,6.18E-04,""
2013/6/10 7:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.56E-03,5.14E-04,1.52E-03,6.20E-04,""
2013/6/10 8:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.55E-03,5.42E-04,1.54E-03,6.14E-04,""
2013/6/10 9:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.78E-03,5.31E-04,1.65E-03,6.08E-04,""
2013/6/10 10:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.30E-03,5.54E-04,1.99E-03,6.01E-04,""
2013/6/10 11:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.85E-03,5.50E-04,1.89E-03,6.16E-04,""
2013/6/10 12:00,25.9 ,25.2 ,26.1 ,26.4 ,26.0 ,26.0 ,2.5 ,1.8 ,1.73E-03,5.28E-04,1.98E-03,6.12E-04,""
2013/6/10 13:00,25.9 ,25.3 ,26.2 ,26.5 ,26.1 ,26.0 ,2.5 ,1.8 ,1.93E-03,5.19E-04,1.57E-03,5.85E-04,""
2013/6/10 14:00,26.0 ,25.3 ,26.2 ,26.5 ,26.1 ,26.1 ,2.5 ,1.8 ,1.38E-03,5.29E-04,1.60E-03,5.83E-04,""
2013/6/10 15:00,26.0 ,25.3 ,26.2 ,26.5 ,26.1 ,26.1 ,2.5 ,1.8 ,1.16E-03,5.61E-04,1.25E-03,6.19E-04,""
2013/6/10 16:00,26.0 ,25.3 ,26.2 ,26.5 ,26.1 ,26.1 ,2.5 ,1.8 ,1.51E-03,5.33E-04,1.51E-03,6.34E-04,""
2013/6/10 17:00,26.0 ,25.3 ,26.2 ,26.5 ,26.1 ,26.0 ,2.5 ,1.8 ,1.49E-03,5.22E-04,1.57E-03,6.22E-04,""
2013/6/10 18:00,26.0 ,25.3 ,26.2 ,26.5 ,26.1 ,26.1 ,2.5 ,1.8 ,1.38E-03,5.44E-04,1.54E-03,5.89E-04,""
2013/6/10 19:00,26.0 ,25.3 ,26.2 ,26.5 ,26.1 ,26.1 ,2.5 ,1.8 ,1.51E-03,5.50E-04,1.40E-03,6.40E-04,""
2013/6/10 20:00,26.0 ,25.3 ,26.3 ,26.6 ,26.2 ,26.1 ,2.5 ,1.8 ,1.22E-03,5.32E-04,1.39E-03,5.85E-04,""
2013/6/10 21:00,26.0 ,25.3 ,26.3 ,26.6 ,26.2 ,26.1 ,2.5 ,1.8 ,1.34E-03,5.50E-04,1.18E-03,6.38E-04,""
2013/6/10 22:00,26.1 ,25.3 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,2.05E-03,5.21E-04,1.25E-03,6.36E-04,""
2013/6/10 23:00,26.0 ,25.3 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.65E-03,5.31E-04,1.34E-03,6.02E-04,""
2013/6/11 0:00,26.0 ,25.3 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.55E-03,5.34E-04,1.02E-03,6.50E-04,""
2013/6/11 1:00,26.1 ,25.3 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.38E-03,5.39E-04,1.82E-03,6.03E-04,""
