,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/6/11 2:00,26.1 ,25.3 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.43E-03,5.28E-04,1.81E-03,6.19E-04,""
2013/6/11 3:00,26.1 ,25.3 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.30E-03,5.73E-04,1.34E-03,6.22E-04,""
2013/6/11 4:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.49E-03,5.45E-04,1.78E-03,6.06E-04,""
2013/6/11 5:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.44E-03,4.93E-04,1.65E-03,6.01E-04,""
2013/6/11 6:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.58E-03,5.22E-04,1.78E-03,6.09E-04,""
2013/6/11 7:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.61E-03,5.38E-04,1.37E-03,6.32E-04,""
2013/6/11 8:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.41E-03,5.47E-04,1.27E-03,6.19E-04,""
2013/6/11 9:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.61E-03,5.43E-04,1.22E-03,5.85E-04,""
2013/6/11 10:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.72E-03,4.98E-04,9.13E-04,6.14E-04,""
2013/6/11 11:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.24E-03,5.41E-04,1.58E-03,6.38E-04,""
2013/6/11 12:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.43E-03,5.37E-04,1.29E-03,6.14E-04,""
2013/6/11 13:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.51E-03,4.94E-04,1.37E-03,5.87E-04,""
2013/6/11 14:00,26.1 ,25.4 ,26.3 ,26.6 ,26.2 ,26.2 ,2.5 ,1.8 ,1.45E-03,5.40E-04,1.24E-03,5.31E-04,""
2013/6/11 15:00,26.1 ,25.4 ,26.4 ,26.6 ,26.3 ,26.2 ,2.5 ,1.8 ,1.68E-03,5.36E-04,1.43E-03,6.18E-04,""
2013/6/11 16:00,26.2 ,25.4 ,26.4 ,26.7 ,26.3 ,26.2 ,2.5 ,1.8 ,1.29E-03,5.31E-04,1.63E-03,5.86E-04,""
2013/6/11 17:00,26.1 ,25.5 ,26.4 ,26.6 ,26.3 ,26.2 ,2.5 ,1.8 ,1.75E-03,5.20E-04,1.27E-03,5.95E-04,""
2013/6/11 18:00,26.1 ,25.5 ,26.4 ,26.6 ,26.3 ,26.2 ,2.5 ,1.8 ,1.30E-03,5.38E-04,1.05E-03,6.21E-04,""
2013/6/11 19:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.59E-03,5.22E-04,1.72E-03,5.69E-04,""
2013/6/11 20:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.30E-03,5.41E-04,1.93E-03,5.66E-04,""
2013/6/11 21:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.80E-03,5.12E-04,1.22E-03,5.98E-04,""
2013/6/11 22:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.43E-03,5.35E-04,1.58E-03,5.82E-04,""
2013/6/11 23:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.80E-03,5.16E-04,1.64E-03,5.68E-04,""
2013/6/12 0:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.76E-03,4.92E-04,1.27E-03,6.21E-04,""
2013/6/12 1:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.51E-03,5.25E-04,1.30E-03,6.14E-04,""
2013/6/12 2:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.93E-03,5.10E-04,1.80E-03,6.02E-04,""
2013/6/12 3:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.13E-03,5.31E-04,9.94E-04,6.02E-04,""
2013/6/12 4:00,26.2 ,25.5 ,26.4 ,26.7 ,26.3 ,26.3 ,2.5 ,1.8 ,1.87E-03,5.06E-04,1.52E-03,5.87E-04,""
2013/6/12 5:00,26.2 ,25.5 ,26.4 ,26.7 ,26.4 ,26.3 ,2.5 ,1.8 ,1.78E-03,5.11E-04,1.13E-03,5.95E-04,""
2013/6/12 6:00,26.2 ,25.6 ,26.4 ,26.7 ,26.4 ,26.4 ,2.5 ,1.8 ,1.66E-03,5.21E-04,1.06E-03,5.87E-04,""
2013/6/12 7:00,26.3 ,25.6 ,26.5 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.46E-03,5.33E-04,1.35E-03,5.82E-04,""
2013/6/12 8:00,26.2 ,25.6 ,26.4 ,26.7 ,26.4 ,26.4 ,2.5 ,1.8 ,1.87E-03,4.78E-04,1.57E-03,6.20E-04,""
2013/6/12 9:00,26.3 ,25.6 ,26.5 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.34E-03,5.32E-04,1.36E-03,6.05E-04,""
2013/6/12 10:00,26.3 ,25.6 ,26.5 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.90E-03,5.07E-04,1.67E-03,5.96E-04,""
2013/6/12 11:00,26.3 ,25.6 ,26.5 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.48E-03,5.35E-04,1.56E-03,5.64E-04,""
2013/6/12 12:00,26.3 ,25.6 ,26.5 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.65E-03,5.22E-04,1.58E-03,5.72E-04,""
2013/6/12 13:00,26.3 ,25.6 ,26.5 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.74E-03,5.29E-04,1.61E-03,5.47E-04,""
2013/6/12 14:00,26.3 ,25.6 ,26.5 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.65E-03,5.23E-04,1.63E-03,5.98E-04,""
2013/6/12 15:00,26.3 ,25.6 ,26.5 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.76E-03,5.26E-04,1.27E-03,6.14E-04,""
2013/6/12 16:00,26.3 ,25.6 ,26.6 ,26.8 ,26.4 ,26.4 ,2.5 ,1.8 ,1.47E-03,5.21E-04,1.10E-03,5.85E-04,""
2013/6/12 17:00,26.3 ,25.6 ,26.6 ,26.9 ,26.5 ,26.4 ,2.5 ,1.8 ,1.43E-03,5.23E-04,1.28E-03,5.70E-04,""
2013/6/12 18:00,26.3 ,25.6 ,26.6 ,26.8 ,26.5 ,26.4 ,2.5 ,1.8 ,1.56E-03,5.05E-04,7.65E-04,5.96E-04,""
2013/6/12 19:00,26.3 ,25.7 ,26.6 ,26.8 ,26.5 ,26.4 ,2.5 ,1.8 ,1.50E-03,5.11E-04,1.22E-03,6.35E-04,""
2013/6/12 20:00,26.3 ,25.7 ,26.6 ,26.9 ,26.5 ,26.4 ,2.5 ,1.8 ,1.75E-03,5.22E-04,1.66E-03,5.63E-04,""
2013/6/12 21:00,26.4 ,25.7 ,26.6 ,26.9 ,26.5 ,26.5 ,2.5 ,1.8 ,1.63E-03,5.08E-04,1.70E-03,5.76E-04,""
2013/6/12 22:00,26.4 ,25.7 ,26.6 ,26.9 ,26.5 ,26.5 ,2.5 ,1.8 ,1.73E-03,4.97E-04,2.15E-03,5.71E-04,""
2013/6/12 23:00,26.4 ,25.7 ,26.6 ,26.9 ,26.5 ,26.5 ,2.5 ,1.8 ,1.52E-03,5.23E-04,1.40E-03,6.19E-04,""
2013/6/13 0:00,26.4 ,25.7 ,26.6 ,26.9 ,26.5 ,26.5 ,2.5 ,1.8 ,1.68E-03,5.27E-04,1.41E-03,5.69E-04,""
2013/6/13 1:00,26.4 ,25.7 ,26.6 ,26.9 ,26.5 ,26.5 ,2.5 ,1.8 ,1.67E-03,5.16E-04,1.58E-03,5.95E-04,""
2013/6/13 2:00,26.4 ,25.7 ,26.6 ,26.9 ,26.5 ,26.5 ,2.5 ,1.8 ,1.69E-03,5.01E-04,1.41E-03,6.11E-04,""
2013/6/13 3:00,26.4 ,25.7 ,26.6 ,26.9 ,26.6 ,26.5 ,2.5 ,1.8 ,1.51E-03,4.86E-04,1.68E-03,5.98E-04,""
2013/6/13 4:00,26.4 ,25.7 ,26.6 ,26.9 ,26.6 ,26.5 ,2.5 ,1.8 ,1.62E-03,5.25E-04,1.58E-03,5.52E-04,""
2013/6/13 5:00,26.4 ,25.7 ,26.6 ,26.9 ,26.6 ,26.5 ,2.5 ,1.8 ,1.89E-03,5.11E-04,1.36E-03,5.66E-04,""
2013/6/13 6:00,26.4 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.8 ,1.75E-03,5.10E-04,1.24E-03,5.63E-04,""
2013/6/13 7:00,26.4 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.8 ,1.37E-03,5.11E-04,1.48E-03,5.99E-04,""
2013/6/13 8:00,26.4 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.8 ,1.47E-03,5.19E-04,1.30E-03,5.83E-04,""
2013/6/13 9:00,26.4 ,25.8 ,26.6 ,26.9 ,26.6 ,26.6 ,2.5 ,1.8 ,1.71E-03,5.09E-04,1.44E-03,5.54E-04,""
2013/6/13 10:00,26.4 ,25.7 ,26.6 ,26.9 ,26.6 ,26.5 ,2.5 ,1.7 ,1.63E-03,5.12E-04,1.55E-03,5.79E-04,""
2013/6/13 11:00,26.4 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.82E-03,5.06E-04,1.43E-03,5.65E-04,""
2013/6/13 12:00,26.4 ,25.8 ,26.6 ,26.9 ,26.6 ,26.6 ,2.5 ,1.7 ,1.56E-03,5.09E-04,1.89E-03,5.47E-04,""
2013/6/13 13:00,26.4 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.89E-03,4.90E-04,1.87E-03,5.99E-04,""
2013/6/13 14:00,26.4 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.84E-03,5.13E-04,1.41E-03,5.84E-04,""
2013/6/13 15:00,26.5 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.55E-03,4.76E-04,1.65E-03,5.42E-04,""
2013/6/13 16:00,26.4 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.79E-03,5.05E-04,1.58E-03,5.45E-04,""
2013/6/13 17:00,26.5 ,25.8 ,26.7 ,27.0 ,26.7 ,26.6 ,2.5 ,1.7 ,1.69E-03,4.83E-04,1.35E-03,5.89E-04,""
2013/6/13 18:00,26.5 ,25.8 ,26.7 ,27.0 ,26.7 ,26.6 ,2.5 ,1.7 ,1.29E-03,5.09E-04,1.64E-03,5.42E-04,""
2013/6/13 19:00,26.5 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.81E-03,5.10E-04,1.58E-03,5.60E-04,""
2013/6/13 20:00,26.5 ,25.9 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.57E-03,5.08E-04,1.70E-03,5.86E-04,""
2013/6/13 21:00,26.5 ,25.9 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.41E-03,4.62E-04,1.22E-03,6.14E-04,""
2013/6/13 22:00,26.5 ,25.9 ,26.7 ,27.0 ,26.7 ,26.6 ,2.5 ,1.7 ,1.77E-03,5.00E-04,1.31E-03,6.02E-04,""
2013/6/13 23:00,26.5 ,25.8 ,26.7 ,27.0 ,26.6 ,26.6 ,2.5 ,1.7 ,1.50E-03,5.06E-04,1.41E-03,5.60E-04,""
2013/6/14 0:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,1.7 ,1.40E-03,5.04E-04,1.43E-03,5.58E-04,""
2013/6/14 1:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,1.7 ,1.51E-03,5.16E-04,1.50E-03,5.80E-04,""
2013/6/14 2:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.6 ,2.5 ,1.7 ,1.64E-03,4.99E-04,1.73E-03,5.91E-04,""
2013/6/14 3:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.6 ,2.5 ,1.7 ,1.88E-03,4.93E-04,1.52E-03,5.48E-04,""
2013/6/14 4:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,1.7 ,1.37E-03,5.04E-04,1.26E-03,5.80E-04,""
2013/6/14 5:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,1.7 ,1.67E-03,4.89E-04,1.57E-03,5.59E-04,""
2013/6/14 6:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,1.7 ,1.52E-03,5.13E-04,1.41E-03,5.62E-04,""
2013/6/14 7:00,26.6 ,26.0 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,1.7 ,1.63E-03,4.72E-04,1.47E-03,5.98E-04,""
2013/6/14 8:00,26.6 ,26.0 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,1.7 ,1.73E-03,4.86E-04,1.47E-03,5.87E-04,""
2013/6/14 9:00,26.6 ,26.0 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,1.7 ,1.65E-03,5.12E-04,1.40E-03,5.54E-04,""
2013/6/14 10:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,2.0 ,1.44E-03,4.59E-04,1.50E-03,6.02E-04,""
2013/6/14 11:00,26.6 ,26.0 ,26.8 ,27.1 ,26.8 ,26.7 ,2.5 ,2.0 ,1.71E-03,4.83E-04,1.51E-03,5.51E-04,""
2013/6/14 12:00,26.6 ,25.9 ,26.8 ,27.1 ,26.8 ,26.7 ,2.5 ,2.0 ,1.82E-03,4.82E-04,1.34E-03,5.96E-04,""
2013/6/14 13:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,2.0 ,1.53E-03,5.09E-04,1.48E-03,5.73E-04,""
2013/6/14 14:00,26.6 ,25.9 ,26.8 ,27.1 ,26.8 ,26.7 ,2.5 ,2.0 ,1.52E-03,5.24E-04,1.46E-03,5.53E-04,""
2013/6/14 15:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,2.0 ,1.51E-03,5.09E-04,1.33E-03,5.39E-04,""
2013/6/14 16:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,2.0 ,1.72E-03,4.79E-04,1.42E-03,5.54E-04,""
2013/6/14 17:00,26.6 ,26.0 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,2.0 ,1.62E-03,4.97E-04,1.68E-03,5.86E-04,""
2013/6/14 18:00,26.6 ,25.9 ,26.8 ,27.1 ,26.8 ,26.7 ,2.5 ,2.0 ,1.81E-03,5.03E-04,1.34E-03,6.03E-04,""
2013/6/14 19:00,26.6 ,25.9 ,26.8 ,27.1 ,26.7 ,26.7 ,2.5 ,2.0 ,1.57E-03,5.13E-04,1.35E-03,5.65E-04,""
2013/6/14 20:00,26.6 ,26.0 ,26.8 ,27.1 ,26.8 ,26.7 ,2.5 ,2.0 ,1.58E-03,4.65E-04,1.42E-03,5.86E-04,""
2013/6/14 21:00,26.6 ,26.0 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,2.0 ,1.66E-03,4.93E-04,2.00E-03,5.61E-04,""
2013/6/14 22:00,26.6 ,26.0 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,2.0 ,1.76E-03,5.05E-04,1.74E-03,5.79E-04,""
2013/6/14 23:00,26.7 ,26.0 ,26.9 ,27.2 ,26.8 ,26.7 ,2.5 ,2.0 ,1.98E-03,4.81E-04,1.65E-03,5.42E-04,""
2013/6/15 0:00,26.7 ,26.0 ,26.9 ,27.2 ,26.8 ,26.8 ,2.5 ,2.0 ,1.70E-03,4.47E-04,1.11E-03,5.98E-04,""
2013/6/15 1:00,26.6 ,26.0 ,26.9 ,27.2 ,26.8 ,26.7 ,2.5 ,2.0 ,1.38E-03,5.21E-04,1.45E-03,5.66E-04,""
2013/6/15 2:00,26.7 ,26.0 ,26.9 ,27.2 ,26.8 ,26.8 ,2.5 ,2.0 ,1.52E-03,4.93E-04,1.07E-03,5.72E-04,""
2013/6/15 3:00,26.6 ,26.0 ,26.9 ,27.2 ,26.8 ,26.8 ,2.5 ,2.0 ,1.55E-03,5.05E-04,1.49E-03,5.56E-04,""
2013/6/15 4:00,26.7 ,26.1 ,26.9 ,27.2 ,26.8 ,26.8 ,2.5 ,2.0 ,1.61E-03,4.92E-04,1.39E-03,5.56E-04,""
2013/6/15 5:00,26.7 ,26.0 ,26.9 ,27.2 ,26.8 ,26.8 ,2.4 ,2.0 ,1.64E-03,4.61E-04,1.34E-03,5.47E-04,""
2013/6/15 6:00,26.7 ,26.1 ,26.9 ,27.2 ,26.8 ,26.8 ,2.4 ,1.9 ,1.31E-03,5.08E-04,1.57E-03,5.76E-04,""
2013/6/15 7:00,26.7 ,26.0 ,26.9 ,27.2 ,26.8 ,26.8 ,2.4 ,1.9 ,1.58E-03,4.92E-04,1.27E-03,5.49E-04,""
2013/6/15 8:00,26.7 ,26.0 ,26.9 ,27.2 ,26.9 ,26.8 ,2.4 ,1.9 ,1.95E-03,4.93E-04,1.26E-03,5.55E-04,""
2013/6/15 9:00,26.7 ,26.0 ,26.9 ,27.2 ,26.8 ,26.8 ,2.4 ,1.9 ,1.59E-03,4.57E-04,1.31E-03,5.97E-04,""
2013/6/15 10:00,26.7 ,26.0 ,26.9 ,27.2 ,26.9 ,26.8 ,2.4 ,1.9 ,1.86E-03,4.82E-04,1.81E-03,5.80E-04,""
2013/6/15 11:00,26.7 ,26.1 ,26.9 ,27.2 ,26.9 ,26.8 ,2.4 ,1.9 ,1.82E-03,4.86E-04,1.75E-03,5.82E-04,""
2013/6/15 12:00,26.7 ,26.1 ,27.0 ,27.2 ,26.9 ,26.8 ,2.4 ,1.9 ,1.66E-03,4.96E-04,1.51E-03,5.47E-04,""
2013/6/15 13:00,26.8 ,26.1 ,27.0 ,27.3 ,26.9 ,26.9 ,2.4 ,1.9 ,1.92E-03,4.85E-04,1.49E-03,5.93E-04,""
2013/6/15 14:00,26.8 ,26.1 ,27.0 ,27.3 ,26.9 ,26.9 ,2.4 ,1.9 ,1.74E-03,4.86E-04,1.59E-03,5.42E-04,""
2013/6/15 15:00,26.8 ,26.1 ,27.0 ,27.3 ,26.9 ,26.9 ,2.4 ,1.9 ,1.76E-03,4.92E-04,1.44E-03,5.38E-04,""
2013/6/15 16:00,26.8 ,26.2 ,27.0 ,27.3 ,26.9 ,26.9 ,2.4 ,1.9 ,1.58E-03,4.58E-04,1.46E-03,5.36E-04,""
2013/6/15 17:00,26.8 ,26.2 ,27.0 ,27.3 ,26.9 ,26.9 ,2.4 ,1.9 ,1.51E-03,4.85E-04,1.52E-03,5.89E-04,""
2013/6/15 18:00,26.8 ,26.2 ,27.0 ,27.3 ,26.9 ,26.9 ,2.4 ,1.9 ,1.83E-03,4.94E-04,1.47E-03,5.45E-04,""
2013/6/15 19:00,26.8 ,26.1 ,27.0 ,27.3 ,26.9 ,26.9 ,2.4 ,1.9 ,1.94E-03,4.35E-04,1.22E-03,5.42E-04,""
2013/6/15 20:00,26.8 ,26.2 ,27.0 ,27.3 ,27.0 ,26.9 ,2.4 ,1.9 ,1.88E-03,4.43E-04,1.71E-03,5.58E-04,""
2013/6/15 21:00,26.8 ,26.1 ,27.0 ,27.3 ,27.0 ,26.9 ,2.4 ,1.9 ,1.44E-03,4.89E-04,1.71E-03,5.46E-04,""
2013/6/15 22:00,26.8 ,26.1 ,27.0 ,27.3 ,27.0 ,26.9 ,2.4 ,1.9 ,1.49E-03,5.05E-04,1.28E-03,5.54E-04,""
2013/6/15 23:00,26.9 ,26.2 ,27.1 ,27.4 ,27.0 ,27.0 ,2.4 ,1.9 ,1.23E-03,5.07E-04,1.54E-03,5.48E-04,""
2013/6/16 0:00,26.9 ,26.2 ,27.1 ,27.4 ,27.0 ,27.0 ,2.4 ,1.9 ,1.63E-03,5.11E-04,1.40E-03,5.69E-04,""
2013/6/16 1:00,26.9 ,26.2 ,27.1 ,27.4 ,27.0 ,27.0 ,2.4 ,1.9 ,1.62E-03,5.02E-04,1.64E-03,5.34E-04,""
2013/6/16 2:00,26.9 ,26.2 ,27.1 ,27.4 ,27.0 ,27.0 ,2.4 ,1.9 ,1.59E-03,4.72E-04,1.71E-03,5.92E-04,""
2013/6/16 3:00,26.9 ,26.3 ,27.1 ,27.4 ,27.0 ,27.0 ,2.4 ,1.9 ,1.73E-03,4.81E-04,1.58E-03,5.70E-04,""
2013/6/16 4:00,26.9 ,26.2 ,27.1 ,27.4 ,27.0 ,27.0 ,2.4 ,1.9 ,1.90E-03,4.90E-04,1.91E-03,5.37E-04,""
2013/6/16 5:00,26.9 ,26.2 ,27.1 ,27.4 ,27.0 ,27.0 ,2.4 ,1.9 ,1.41E-03,5.08E-04,1.50E-03,5.53E-04,""
2013/6/16 6:00,26.9 ,26.3 ,27.1 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.64E-03,4.92E-04,1.52E-03,5.41E-04,""
2013/6/16 7:00,26.9 ,26.2 ,27.1 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.57E-03,4.54E-04,1.25E-03,5.90E-04,""
2013/6/16 8:00,26.9 ,26.2 ,27.1 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.67E-03,4.82E-04,1.29E-03,5.46E-04,""
2013/6/16 9:00,26.9 ,26.3 ,27.1 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.53E-03,4.60E-04,1.57E-03,5.36E-04,""
2013/6/16 10:00,26.9 ,26.3 ,27.1 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,2.07E-03,4.97E-04,1.88E-03,5.19E-04,""
2013/6/16 11:00,27.0 ,26.3 ,27.2 ,27.5 ,27.1 ,27.0 ,2.4 ,1.9 ,1.61E-03,4.96E-04,1.18E-03,5.60E-04,""
2013/6/16 12:00,26.9 ,26.3 ,27.2 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.78E-03,4.77E-04,1.68E-03,5.80E-04,""
2013/6/16 13:00,26.9 ,26.3 ,27.1 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.73E-03,4.51E-04,1.50E-03,5.45E-04,""
2013/6/16 14:00,26.9 ,26.3 ,27.2 ,27.5 ,27.1 ,27.0 ,2.4 ,1.9 ,1.53E-03,4.91E-04,1.48E-03,5.52E-04,""
2013/6/16 15:00,26.9 ,26.3 ,27.1 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.51E-03,4.92E-04,1.18E-03,5.48E-04,""
2013/6/16 16:00,26.9 ,26.3 ,27.2 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.53E-03,4.92E-04,1.44E-03,5.55E-04,""
2013/6/16 17:00,27.0 ,26.3 ,27.2 ,27.5 ,27.1 ,27.1 ,2.4 ,1.9 ,1.81E-03,4.91E-04,1.45E-03,5.54E-04,""
2013/6/16 18:00,26.9 ,26.3 ,27.2 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.35E-03,5.03E-04,1.26E-03,5.51E-04,""
2013/6/16 19:00,26.9 ,26.3 ,27.2 ,27.4 ,27.1 ,27.0 ,2.4 ,1.9 ,1.33E-03,5.11E-04,1.25E-03,5.60E-04,""
2013/6/16 20:00,26.9 ,26.3 ,27.2 ,27.5 ,27.1 ,27.1 ,2.5 ,1.9 ,1.42E-03,5.12E-04,1.90E-03,5.81E-04,""
2013/6/16 21:00,27.0 ,26.3 ,27.2 ,27.5 ,27.1 ,27.1 ,2.5 ,1.9 ,1.74E-03,4.90E-04,1.82E-03,5.68E-04,""
2013/6/16 22:00,27.0 ,26.3 ,27.2 ,27.5 ,27.1 ,27.1 ,2.5 ,1.9 ,1.46E-03,4.88E-04,1.49E-03,5.73E-04,""
2013/6/16 23:00,27.0 ,26.3 ,27.2 ,27.5 ,27.1 ,27.1 ,2.5 ,1.9 ,1.50E-03,4.94E-04,1.24E-03,5.36E-04,""
2013/6/17 0:00,27.0 ,26.3 ,27.2 ,27.5 ,27.1 ,27.1 ,2.5 ,1.9 ,1.91E-03,4.38E-04,1.33E-03,5.64E-04,""
2013/6/17 1:00,27.0 ,26.4 ,27.3 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.33E-03,5.11E-04,1.44E-03,5.58E-04,""
2013/6/17 2:00,27.0 ,26.4 ,27.3 ,27.6 ,27.2 ,27.2 ,2.5 ,1.9 ,1.56E-03,5.15E-04,1.34E-03,5.78E-04,""
2013/6/17 3:00,27.0 ,26.4 ,27.3 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.69E-03,4.90E-04,1.51E-03,5.43E-04,""
2013/6/17 4:00,27.0 ,26.3 ,27.2 ,27.5 ,27.1 ,27.1 ,2.5 ,1.9 ,1.63E-03,4.56E-04,1.40E-03,6.32E-04,""
2013/6/17 5:00,27.0 ,26.4 ,27.3 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.12E-03,5.15E-04,1.24E-03,5.94E-04,""
2013/6/17 6:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.64E-03,4.95E-04,1.59E-03,5.39E-04,""
2013/6/17 7:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.53E-03,4.28E-04,1.76E-03,5.71E-04,""
2013/6/17 8:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.66E-03,4.47E-04,1.50E-03,5.71E-04,""
2013/6/17 9:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.33E-03,5.09E-04,1.63E-03,5.70E-04,""
2013/6/17 10:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.58E-03,4.56E-04,1.57E-03,5.38E-04,""
2013/6/17 11:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.71E-03,4.95E-04,1.38E-03,5.53E-04,""
2013/6/17 12:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.51E-03,4.63E-04,1.48E-03,5.49E-04,""
2013/6/17 13:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.55E-03,4.95E-04,1.48E-03,5.46E-04,""
2013/6/17 14:00,27.0 ,26.3 ,27.2 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.46E-03,4.54E-04,1.51E-03,5.85E-04,""
2013/6/17 15:00,27.1 ,26.4 ,27.3 ,27.6 ,27.2 ,27.2 ,2.5 ,1.9 ,1.74E-03,4.91E-04,1.54E-03,5.76E-04,""
2013/6/17 16:00,27.0 ,26.4 ,27.3 ,27.6 ,27.2 ,27.2 ,2.5 ,1.9 ,1.52E-03,5.10E-04,1.76E-03,5.76E-04,""
2013/6/17 17:00,27.1 ,26.4 ,27.3 ,27.6 ,27.2 ,27.2 ,2.5 ,1.9 ,1.57E-03,5.01E-04,1.17E-03,5.92E-04,""
2013/6/17 18:00,27.1 ,26.4 ,27.3 ,27.6 ,27.2 ,27.2 ,2.5 ,1.9 ,1.29E-03,4.97E-04,1.68E-03,5.54E-04,""
2013/6/17 19:00,27.1 ,26.4 ,27.3 ,27.6 ,27.2 ,27.2 ,2.5 ,1.9 ,1.71E-03,4.87E-04,1.45E-03,5.81E-04,""
2013/6/17 20:00,27.1 ,26.4 ,27.3 ,27.6 ,27.2 ,27.2 ,2.5 ,1.9 ,1.63E-03,5.07E-04,1.68E-03,5.80E-04,""
2013/6/17 21:00,27.1 ,26.4 ,27.4 ,27.6 ,27.3 ,27.2 ,2.5 ,1.9 ,1.61E-03,4.97E-04,1.58E-03,5.55E-04,""
2013/6/17 22:00,27.1 ,26.4 ,27.3 ,27.6 ,27.2 ,27.2 ,2.5 ,1.9 ,1.27E-03,5.00E-04,2.01E-03,5.28E-04,""
2013/6/17 23:00,27.1 ,26.4 ,27.3 ,27.6 ,27.3 ,27.2 ,2.5 ,1.9 ,1.29E-03,4.96E-04,1.37E-03,5.43E-04,""
2013/6/18 0:00,27.2 ,26.5 ,27.4 ,27.6 ,27.3 ,27.2 ,2.5 ,1.9 ,1.47E-03,5.03E-04,1.65E-03,5.67E-04,""
2013/6/18 1:00,27.2 ,26.4 ,27.4 ,27.6 ,27.3 ,27.3 ,2.5 ,1.9 ,1.42E-03,4.88E-04,1.68E-03,5.63E-04,""
2013/6/18 2:00,27.2 ,26.5 ,27.4 ,27.6 ,27.3 ,27.3 ,2.5 ,1.9 ,1.28E-03,5.07E-04,1.54E-03,5.89E-04,""
2013/6/18 3:00,27.1 ,26.5 ,27.3 ,27.6 ,27.3 ,27.2 ,2.5 ,1.9 ,1.61E-03,4.88E-04,1.17E-03,5.96E-04,""
2013/6/18 4:00,27.2 ,26.5 ,27.4 ,27.6 ,27.3 ,27.2 ,2.5 ,1.9 ,1.52E-03,5.06E-04,1.38E-03,5.45E-04,""
2013/6/18 5:00,27.2 ,26.5 ,27.4 ,27.7 ,27.3 ,27.3 ,2.5 ,1.9 ,1.61E-03,4.85E-04,1.54E-03,5.85E-04,""
2013/6/18 6:00,27.2 ,26.5 ,27.4 ,27.6 ,27.3 ,27.3 ,2.5 ,1.9 ,1.64E-03,4.91E-04,2.02E-03,5.19E-04,""
2013/6/18 7:00,27.2 ,26.5 ,27.4 ,27.6 ,27.3 ,27.3 ,2.5 ,1.9 ,1.55E-03,4.98E-04,1.54E-03,5.33E-04,""
2013/6/18 8:00,27.2 ,26.5 ,27.4 ,27.7 ,27.3 ,27.3 ,2.5 ,1.9 ,1.65E-03,4.86E-04,1.29E-03,5.36E-04,""
2013/6/18 9:00,27.2 ,26.5 ,27.4 ,27.7 ,27.3 ,27.3 ,2.5 ,1.9 ,1.57E-03,4.84E-04,1.47E-03,5.80E-04,""
2013/6/18 10:00,27.2 ,26.5 ,27.4 ,27.7 ,27.3 ,27.3 ,2.5 ,1.9 ,1.68E-03,4.81E-04,1.82E-03,5.60E-04,""
2013/6/18 11:00,27.2 ,26.5 ,27.4 ,27.7 ,27.3 ,27.3 ,2.5 ,1.9 ,1.59E-03,4.84E-04,1.61E-03,5.70E-04,""
2013/6/18 12:00,27.2 ,26.5 ,27.4 ,27.7 ,27.3 ,27.3 ,2.5 ,1.8 ,1.82E-03,4.47E-04,1.34E-03,5.62E-04,""
2013/6/18 13:00,27.2 ,26.5 ,27.4 ,27.7 ,27.4 ,27.3 ,2.5 ,1.8 ,1.42E-03,4.93E-04,1.65E-03,5.71E-04,""
2013/6/18 14:00,27.2 ,26.6 ,27.4 ,27.7 ,27.4 ,27.3 ,2.5 ,1.8 ,1.69E-03,4.80E-04,1.49E-03,5.77E-04,""
2013/6/18 15:00,27.2 ,26.5 ,27.4 ,27.7 ,27.4 ,27.3 ,2.5 ,1.8 ,1.75E-03,4.88E-04,1.52E-03,5.84E-04,""
2013/6/18 16:00,27.2 ,26.4 ,27.4 ,27.6 ,27.3 ,27.3 ,2.5 ,1.8 ,1.66E-03,5.00E-04,1.47E-03,5.83E-04,""
2013/6/18 17:00,27.2 ,26.5 ,27.4 ,27.7 ,27.3 ,27.3 ,2.5 ,1.8 ,1.57E-03,4.93E-04,1.51E-03,5.69E-04,""
2013/6/18 18:00,27.2 ,26.5 ,27.4 ,27.7 ,27.4 ,27.3 ,2.5 ,1.8 ,1.68E-03,4.76E-04,1.92E-03,5.66E-04,""
2013/6/18 19:00,27.2 ,26.5 ,27.4 ,27.7 ,27.3 ,27.3 ,2.5 ,1.8 ,1.46E-03,4.86E-04,1.63E-03,5.43E-04,""
2013/6/18 20:00,27.2 ,26.5 ,27.4 ,27.7 ,27.4 ,27.3 ,2.5 ,1.8 ,1.76E-03,4.72E-04,1.46E-03,5.69E-04,""
2013/6/18 21:00,27.3 ,26.6 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.8 ,1.42E-03,5.06E-04,1.58E-03,5.44E-04,""
2013/6/18 22:00,27.3 ,26.6 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.8 ,1.76E-03,5.15E-04,1.70E-03,5.70E-04,""
2013/6/18 23:00,27.2 ,26.5 ,27.4 ,27.7 ,27.4 ,27.3 ,2.5 ,1.8 ,1.42E-03,4.98E-04,1.68E-03,5.57E-04,""
2013/6/19 0:00,27.2 ,26.6 ,27.5 ,27.7 ,27.4 ,27.3 ,2.5 ,1.8 ,1.47E-03,5.00E-04,1.46E-03,5.87E-04,""
2013/6/19 1:00,27.3 ,26.6 ,27.5 ,27.8 ,27.4 ,27.4 ,2.5 ,1.8 ,1.40E-03,4.90E-04,1.52E-03,5.75E-04,""
2013/6/19 2:00,27.3 ,26.6 ,27.5 ,27.8 ,27.4 ,27.4 ,2.5 ,1.8 ,2.01E-03,4.85E-04,1.72E-03,5.43E-04,""
2013/6/19 3:00,27.3 ,26.6 ,27.5 ,27.8 ,27.4 ,27.4 ,2.5 ,1.8 ,1.94E-03,4.84E-04,1.51E-03,5.68E-04,""
2013/6/19 4:00,27.3 ,26.6 ,27.5 ,27.8 ,27.4 ,27.4 ,2.5 ,1.8 ,1.44E-03,4.99E-04,1.61E-03,5.61E-04,""
2013/6/19 5:00,27.3 ,26.6 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.8 ,1.67E-03,4.90E-04,1.68E-03,5.60E-04,""
2013/6/19 6:00,27.3 ,26.6 ,27.5 ,27.8 ,27.4 ,27.4 ,2.5 ,1.8 ,1.35E-03,5.08E-04,1.89E-03,5.65E-04,""
2013/6/19 7:00,27.3 ,26.6 ,27.5 ,27.8 ,27.4 ,27.4 ,2.5 ,1.8 ,1.66E-03,4.91E-04,1.42E-03,5.86E-04,""
2013/6/19 8:00,27.3 ,26.6 ,27.5 ,27.8 ,27.4 ,27.4 ,2.5 ,1.8 ,1.46E-03,4.87E-04,1.32E-03,5.87E-04,""
2013/6/19 9:00,27.3 ,26.6 ,27.5 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.16E-03,5.05E-04,1.68E-03,5.71E-04,""
2013/6/19 10:00,27.3 ,26.6 ,27.5 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.80E-03,4.83E-04,1.59E-03,5.75E-04,""
2013/6/19 11:00,27.3 ,26.7 ,27.5 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.80E-03,4.90E-04,1.59E-03,5.84E-04,""
2013/6/19 12:00,27.3 ,26.6 ,27.5 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.70E-03,4.88E-04,1.74E-03,5.57E-04,""
2013/6/19 13:00,27.3 ,26.6 ,27.5 ,27.8 ,27.4 ,27.4 ,2.5 ,1.8 ,1.43E-03,4.99E-04,1.25E-03,5.75E-04,""
2013/6/19 14:00,27.3 ,26.6 ,27.5 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.61E-03,4.92E-04,1.34E-03,5.91E-04,""
2013/6/19 15:00,27.3 ,26.6 ,27.5 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.86E-03,4.89E-04,1.01E-03,5.87E-04,""
2013/6/19 16:00,27.3 ,26.6 ,27.5 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.74E-03,4.92E-04,1.11E-03,5.85E-04,""
2013/6/19 17:00,27.4 ,26.7 ,27.6 ,27.8 ,27.5 ,27.5 ,2.5 ,1.8 ,1.58E-03,5.03E-04,1.18E-03,5.59E-04,""
2013/6/19 18:00,27.4 ,26.6 ,27.6 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.85E-03,4.80E-04,9.42E-04,5.52E-04,""
2013/6/19 19:00,27.3 ,26.6 ,27.6 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.33E-03,4.91E-04,1.26E-03,5.65E-04,""
2013/6/19 20:00,27.3 ,26.6 ,27.6 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.47E-03,5.20E-04,1.53E-03,5.36E-04,""
2013/6/19 21:00,27.3 ,26.6 ,27.6 ,27.8 ,27.5 ,27.4 ,2.5 ,1.8 ,1.38E-03,4.97E-04,1.12E-03,5.97E-04,""
2013/6/19 22:00,27.4 ,26.6 ,27.6 ,27.9 ,27.5 ,27.5 ,2.5 ,1.8 ,1.52E-03,5.00E-04,1.17E-03,5.67E-04,""
2013/6/19 23:00,27.4 ,26.6 ,27.6 ,27.9 ,27.5 ,27.5 ,2.5 ,1.8 ,1.85E-03,4.90E-04,1.26E-03,5.48E-04,""
2013/6/20 0:00,27.4 ,26.6 ,27.6 ,27.8 ,27.5 ,27.5 ,2.5 ,1.8 ,1.68E-03,4.78E-04,9.19E-04,5.63E-04,""
2013/6/20 1:00,27.4 ,26.6 ,27.6 ,27.8 ,27.5 ,27.5 ,2.5 ,1.8 ,1.54E-03,5.10E-04,9.94E-04,5.65E-04,""
2013/6/20 2:00,27.4 ,26.6 ,27.6 ,27.9 ,27.5 ,27.5 ,2.5 ,1.8 ,1.81E-03,4.83E-04,1.07E-03,5.40E-04,""
2013/6/20 3:00,27.4 ,26.6 ,27.6 ,27.9 ,27.5 ,27.5 ,2.5 ,1.8 ,1.84E-03,4.93E-04,1.34E-03,5.47E-04,""
2013/6/20 4:00,27.4 ,26.6 ,27.6 ,27.9 ,27.5 ,27.5 ,2.5 ,1.8 ,1.59E-03,4.88E-04,1.02E-03,5.67E-04,""
2013/6/20 5:00,27.4 ,26.6 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.68E-03,4.89E-04,1.28E-03,5.54E-04,""
2013/6/20 6:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.64E-03,4.87E-04,1.39E-03,5.51E-04,""
2013/6/20 7:00,27.4 ,26.6 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.67E-03,4.84E-04,9.34E-04,5.55E-04,""
2013/6/20 8:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.63E-03,4.79E-04,1.19E-03,5.45E-04,""
2013/6/20 9:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.40E-03,5.13E-04,1.51E-03,5.41E-04,""
2013/6/20 10:00,27.4 ,26.6 ,27.6 ,27.9 ,27.5 ,27.5 ,2.5 ,1.8 ,1.71E-03,4.51E-04,1.55E-03,5.41E-04,""
2013/6/20 11:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.34E-03,4.95E-04,1.15E-03,5.59E-04,""
2013/6/20 12:00,27.4 ,26.7 ,27.6 ,27.9 ,27.5 ,27.5 ,2.5 ,1.8 ,1.55E-03,4.98E-04,1.24E-03,5.89E-04,""
2013/6/20 13:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.65E-03,4.90E-04,1.19E-03,5.55E-04,""
2013/6/20 14:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.73E-03,4.86E-04,1.23E-03,5.84E-04,""
2013/6/20 15:00,27.4 ,26.6 ,27.6 ,27.9 ,27.5 ,27.5 ,2.5 ,1.8 ,1.74E-03,4.88E-04,1.25E-03,5.56E-04,""
2013/6/20 16:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.57E-03,4.89E-04,1.29E-03,5.42E-04,""
2013/6/20 17:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.72E-03,4.88E-04,1.43E-03,5.54E-04,""
2013/6/20 18:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,1.8 ,1.45E-03,4.64E-04,1.33E-03,5.46E-04,""
2013/6/20 19:00,27.5 ,26.7 ,27.7 ,27.9 ,27.6 ,27.6 ,2.4 ,1.7 ,1.67E-03,4.97E-04,1.12E-03,5.84E-04,""
2013/6/20 20:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,2.0 ,1.70E-03,4.66E-04,1.57E-03,4.99E-04,""
2013/6/20 21:00,27.5 ,26.7 ,27.6 ,27.9 ,27.6 ,27.6 ,2.5 ,2.0 ,1.85E-03,4.75E-04,1.22E-03,5.48E-04,""
2013/6/20 22:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.6 ,2.5 ,2.0 ,1.75E-03,4.94E-04,1.70E-03,5.22E-04,""
2013/6/20 23:00,27.5 ,26.7 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,2.0 ,1.57E-03,4.85E-04,1.56E-03,5.37E-04,""
2013/6/21 0:00,27.4 ,26.7 ,27.6 ,27.9 ,27.6 ,27.5 ,2.5 ,2.0 ,1.35E-03,5.09E-04,1.36E-03,5.45E-04,""
2013/6/21 1:00,27.5 ,26.7 ,27.7 ,28.0 ,27.6 ,27.6 ,2.5 ,2.0 ,1.36E-03,5.01E-04,1.46E-03,5.43E-04,""
2013/6/21 2:00,27.5 ,26.7 ,27.7 ,28.0 ,27.6 ,27.6 ,2.5 ,2.0 ,1.80E-03,4.99E-04,1.50E-03,5.19E-04,""
2013/6/21 3:00,27.5 ,26.7 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,2.0 ,1.61E-03,4.99E-04,1.46E-03,5.67E-04,""
2013/6/21 4:00,27.5 ,26.7 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,2.0 ,1.54E-03,4.91E-04,1.54E-03,5.31E-04,""
2013/6/21 5:00,27.5 ,26.7 ,27.7 ,28.0 ,27.6 ,27.6 ,2.5 ,2.0 ,1.07E-03,5.11E-04,-,-,""
2013/6/21 6:00,27.5 ,26.7 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.63E-03,4.75E-04,-,-,""
2013/6/21 7:00,27.5 ,26.7 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.40E-03,5.16E-04,-,-,""
2013/6/21 8:00,27.5 ,26.8 ,27.7 ,28.0 ,27.6 ,27.6 ,2.5 ,2.0 ,1.41E-03,5.13E-04,-,-,""
2013/6/21 9:00,27.5 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.63E-03,5.04E-04,-,-,""
2013/6/21 10:00,27.6 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.49E-03,5.00E-04,-,-,""
2013/6/21 11:00,27.5 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.60E-03,4.90E-04,-,-,""
2013/6/21 12:00,27.5 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.54E-03,5.04E-04,-,-,""
2013/6/21 13:00,27.6 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.72E-03,4.87E-04,-,-,""
2013/6/21 14:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.70E-03,4.80E-04,-,-,""
2013/6/21 15:00,27.5 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.46E-03,4.94E-04,-,-,""
2013/6/21 16:00,27.5 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.80E-03,4.93E-04,-,-,""
2013/6/21 17:00,27.5 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.62E-03,5.00E-04,-,-,""
2013/6/21 18:00,27.5 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.50E-03,4.95E-04,1.40E-03,5.58E-04,""
2013/6/21 19:00,27.5 ,26.8 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.86E-03,4.86E-04,1.21E-03,5.18E-04,""
2013/6/21 20:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.41E-03,5.05E-04,1.45E-03,5.39E-04,""
2013/6/21 21:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,2.0 ,1.30E-03,4.78E-04,1.38E-03,5.55E-04,""
2013/6/21 22:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.5 ,2.0 ,1.47E-03,4.86E-04,9.50E-04,5.60E-04,""
2013/6/21 23:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.5 ,2.0 ,1.77E-03,4.93E-04,1.09E-03,5.43E-04,""
2013/6/22 0:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,2.0 ,1.68E-03,4.76E-04,1.43E-03,5.48E-04,""
2013/6/22 1:00,27.5 ,26.8 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.41E-03,4.91E-04,1.52E-03,5.81E-04,""
2013/6/22 2:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.75E-03,4.87E-04,1.53E-03,5.74E-04,""
2013/6/22 3:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,2.0 ,2.00E-03,4.71E-04,1.05E-03,5.69E-04,""
2013/6/22 4:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,2.0 ,1.67E-03,5.00E-04,1.30E-03,5.54E-04,""
2013/6/22 5:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,2.0 ,1.74E-03,4.68E-04,1.19E-03,5.38E-04,""
2013/6/22 6:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,2.0 ,1.42E-03,4.66E-04,1.31E-03,5.47E-04,""
2013/6/22 7:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,2.0 ,1.69E-03,4.75E-04,1.26E-03,5.47E-04,""
2013/6/22 8:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,2.00E-03,4.87E-04,1.04E-03,5.94E-04,""
2013/6/22 9:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.38E-03,4.91E-04,1.61E-03,5.44E-04,""
2013/6/22 10:00,27.5 ,26.7 ,27.7 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.94E-03,4.99E-04,1.51E-03,5.21E-04,""
2013/6/22 11:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.5 ,2.0 ,1.44E-03,5.04E-04,1.25E-03,5.83E-04,""
2013/6/22 12:00,27.6 ,26.8 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,2.0 ,1.90E-03,4.77E-04,1.12E-03,5.75E-04,""
2013/6/22 13:00,27.6 ,26.9 ,27.8 ,28.1 ,27.7 ,27.7 ,2.4 ,2.0 ,1.64E-03,4.97E-04,1.38E-03,5.77E-04,""
2013/6/22 14:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.4 ,2.0 ,1.74E-03,4.93E-04,1.21E-03,5.75E-04,""
2013/6/22 15:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.4 ,2.0 ,1.78E-03,4.44E-04,1.36E-03,5.50E-04,""
2013/6/22 16:00,27.6 ,26.9 ,27.8 ,28.1 ,27.7 ,27.7 ,2.4 ,2.0 ,1.56E-03,5.03E-04,1.10E-03,5.42E-04,""
2013/6/22 17:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.4 ,2.0 ,1.79E-03,4.73E-04,1.36E-03,5.36E-04,""
2013/6/22 18:00,27.6 ,26.9 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.76E-03,4.90E-04,1.09E-03,5.95E-04,""
2013/6/22 19:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.4 ,2.0 ,1.87E-03,4.82E-04,1.47E-03,5.67E-04,""
2013/6/22 20:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.4 ,2.0 ,1.78E-03,4.91E-04,1.51E-03,5.41E-04,""
2013/6/22 21:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.51E-03,5.06E-04,1.86E-03,5.25E-04,""
2013/6/22 22:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.59E-03,4.99E-04,8.93E-04,5.48E-04,""
2013/6/22 23:00,27.6 ,26.9 ,27.9 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.66E-03,4.97E-04,1.25E-03,5.43E-04,""
2013/6/23 0:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.32E-03,5.01E-04,1.14E-03,5.78E-04,""
2013/6/23 1:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,2.08E-03,4.71E-04,1.22E-03,5.55E-04,""
2013/6/23 2:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.48E-03,4.92E-04,1.46E-03,5.36E-04,""
2013/6/23 3:00,27.6 ,26.8 ,27.8 ,28.1 ,27.7 ,27.7 ,2.4 ,2.0 ,1.70E-03,4.83E-04,1.03E-03,5.96E-04,""
2013/6/23 4:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.67E-03,4.77E-04,1.36E-03,5.36E-04,""
2013/6/23 5:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.63E-03,4.93E-04,1.31E-03,5.38E-04,""
2013/6/23 6:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.63E-03,4.88E-04,1.34E-03,5.46E-04,""
2013/6/23 7:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.49E-03,4.85E-04,1.28E-03,5.54E-04,""
2013/6/23 8:00,27.6 ,26.9 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.77E-03,4.81E-04,1.19E-03,5.51E-04,""
2013/6/23 9:00,27.6 ,26.9 ,27.9 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.62E-03,4.97E-04,1.58E-03,5.21E-04,""
2013/6/23 10:00,27.6 ,26.9 ,27.9 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.75E-03,4.79E-04,1.37E-03,5.33E-04,""
2013/6/23 11:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.78E-03,4.80E-04,1.01E-03,5.57E-04,""
2013/6/23 12:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.65E-03,4.45E-04,8.77E-04,5.60E-04,""
2013/6/23 13:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.76E-03,4.82E-04,1.33E-03,5.44E-04,""
2013/6/23 14:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.64E-03,4.93E-04,1.29E-03,5.32E-04,""
2013/6/23 15:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.62E-03,4.79E-04,1.01E-03,5.54E-04,""
2013/6/23 16:00,27.6 ,26.8 ,27.9 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.61E-03,4.75E-04,1.09E-03,5.47E-04,""
2013/6/23 17:00,27.6 ,26.8 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.63E-03,4.94E-04,1.23E-03,5.30E-04,""
2013/6/23 18:00,27.6 ,26.9 ,27.8 ,28.1 ,27.8 ,27.7 ,2.4 ,2.0 ,1.88E-03,4.75E-04,9.55E-04,5.59E-04,""
2013/6/23 19:00,27.6 ,26.9 ,27.9 ,28.1 ,27.8 ,27.8 ,2.4 ,2.0 ,1.49E-03,5.07E-04,1.40E-03,5.43E-04,""
2013/6/23 20:00,27.7 ,26.9 ,27.9 ,28.2 ,27.8 ,27.8 ,2.4 ,2.0 ,1.07E-03,5.13E-04,1.07E-03,5.50E-04,""
2013/6/23 21:00,27.7 ,26.9 ,27.9 ,28.2 ,27.8 ,27.8 ,2.4 ,2.0 ,1.63E-03,4.81E-04,1.28E-03,5.29E-04,""
2013/6/23 22:00,27.7 ,26.9 ,27.9 ,28.2 ,27.8 ,27.8 ,2.4 ,2.0 ,1.46E-03,4.98E-04,1.28E-03,5.54E-04,""
2013/6/23 23:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.61E-03,4.79E-04,1.59E-03,5.19E-04,""
2013/6/24 0:00,27.7 ,26.9 ,27.9 ,28.2 ,27.8 ,27.8 ,2.4 ,2.0 ,1.82E-03,4.86E-04,1.36E-03,5.95E-04,""
2013/6/24 1:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.96E-03,4.59E-04,9.77E-04,5.54E-04,""
2013/6/24 2:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.56E-03,5.03E-04,1.50E-03,5.37E-04,""
2013/6/24 3:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.55E-03,4.97E-04,1.52E-03,5.33E-04,""
2013/6/24 4:00,27.7 ,26.9 ,27.9 ,28.2 ,27.8 ,27.8 ,2.4 ,2.0 ,1.63E-03,4.85E-04,1.55E-03,5.44E-04,""
2013/6/24 5:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.60E-03,5.13E-04,1.41E-03,5.32E-04,""
2013/6/24 6:00,27.7 ,26.9 ,27.9 ,28.2 ,27.8 ,27.8 ,2.4 ,2.0 ,1.60E-03,4.91E-04,1.24E-03,5.48E-04,""
2013/6/24 7:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.65E-03,4.70E-04,1.40E-03,5.42E-04,""
2013/6/24 8:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.25E-03,5.07E-04,1.10E-03,5.82E-04,""
2013/6/24 9:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.53E-03,4.86E-04,1.40E-03,5.37E-04,""
2013/6/24 10:00,27.7 ,26.9 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.78E-03,4.99E-04,1.49E-03,5.67E-04,""
2013/6/24 11:00,27.7 ,27.0 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.67E-03,5.00E-04,1.35E-03,5.47E-04,""
2013/6/24 12:00,27.7 ,27.0 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.54E-03,4.90E-04,1.09E-03,5.50E-04,""
2013/6/24 13:00,27.7 ,27.0 ,27.9 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.76E-03,4.89E-04,1.32E-03,5.33E-04,""
2013/6/24 14:00,27.8 ,27.0 ,28.0 ,28.3 ,27.9 ,27.8 ,2.4 ,2.0 ,2.00E-03,4.89E-04,1.14E-03,5.34E-04,""
2013/6/24 15:00,27.8 ,27.0 ,28.0 ,28.3 ,27.9 ,27.9 ,2.4 ,2.0 ,1.84E-03,4.94E-04,1.43E-03,5.31E-04,""
2013/6/24 16:00,27.8 ,27.0 ,28.0 ,28.3 ,27.9 ,27.9 ,2.4 ,2.0 ,1.72E-03,4.89E-04,1.30E-03,5.79E-04,""
2013/6/24 17:00,27.7 ,27.0 ,28.0 ,28.2 ,27.9 ,27.9 ,2.4 ,2.0 ,1.61E-03,4.83E-04,1.31E-03,5.35E-04,""
2013/6/24 18:00,27.7 ,27.0 ,28.0 ,28.2 ,27.9 ,27.8 ,2.4 ,2.0 ,1.37E-03,5.00E-04,1.33E-03,5.70E-04,""
2013/6/24 19:00,27.8 ,27.0 ,28.0 ,28.3 ,27.9 ,27.9 ,2.4 ,2.0 ,1.69E-03,4.86E-04,1.09E-03,5.54E-04,""
2013/6/24 20:00,27.8 ,27.0 ,28.0 ,28.3 ,27.9 ,27.9 ,2.4 ,2.0 ,1.64E-03,4.99E-04,1.21E-03,5.73E-04,""
2013/6/24 21:00,27.8 ,27.0 ,28.0 ,28.3 ,27.9 ,27.9 ,2.4 ,2.0 ,1.34E-03,4.76E-04,9.77E-04,5.70E-04,""
2013/6/24 22:00,27.7 ,27.0 ,28.0 ,28.2 ,27.9 ,27.9 ,2.4 ,2.0 ,1.98E-03,4.67E-04,1.22E-03,5.42E-04,""
2013/6/24 23:00,27.8 ,27.0 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.60E-03,5.02E-04,1.50E-03,5.41E-04,""
2013/6/25 0:00,27.8 ,27.0 ,28.0 ,28.3 ,27.9 ,27.9 ,2.4 ,2.0 ,1.85E-03,4.79E-04,1.55E-03,5.41E-04,""
2013/6/25 1:00,27.8 ,27.0 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.77E-03,4.77E-04,1.30E-03,5.43E-04,""
2013/6/25 2:00,27.8 ,27.1 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.63E-03,4.72E-04,1.37E-03,5.46E-04,""
2013/6/25 3:00,27.8 ,27.0 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.73E-03,4.31E-04,1.34E-03,5.78E-04,""
2013/6/25 4:00,27.8 ,27.0 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.63E-03,4.83E-04,1.24E-03,5.70E-04,""
2013/6/25 5:00,27.8 ,27.0 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.34E-03,4.95E-04,1.64E-03,5.15E-04,""
2013/6/25 6:00,27.8 ,27.0 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.86E-03,4.82E-04,1.30E-03,5.39E-04,""
2013/6/25 7:00,27.8 ,27.0 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.58E-03,5.10E-04,8.85E-04,5.33E-04,""
2013/6/25 8:00,27.8 ,27.0 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.85E-03,4.62E-04,1.24E-03,5.46E-04,""
2013/6/25 9:00,27.8 ,27.1 ,28.1 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.34E-03,4.95E-04,1.59E-03,5.50E-04,""
2013/6/25 10:00,27.8 ,27.1 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.49E-03,4.83E-04,1.23E-03,5.83E-04,""
2013/6/25 11:00,27.8 ,27.1 ,28.1 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.53E-03,4.86E-04,-,-,""
2013/6/25 12:00,27.9 ,27.1 ,28.1 ,28.4 ,28.0 ,27.9 ,2.4 ,2.0 ,2.06E-03,4.94E-04,-,-,""
2013/6/25 13:00,27.8 ,27.1 ,28.1 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.70E-03,4.83E-04,-,-,""
2013/6/25 14:00,27.8 ,27.1 ,28.0 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.49E-03,4.88E-04,-,-,""
2013/6/25 15:00,27.9 ,27.1 ,28.1 ,28.4 ,28.0 ,28.0 ,2.4 ,2.0 ,1.59E-03,5.04E-04,-,-,""
2013/6/25 16:00,27.9 ,27.1 ,28.1 ,28.4 ,28.0 ,28.0 ,2.4 ,2.0 ,1.41E-03,5.01E-04,-,-,""
2013/6/25 17:00,27.8 ,27.1 ,28.1 ,28.3 ,28.0 ,27.9 ,2.4 ,2.0 ,1.73E-03,4.78E-04,1.63E-03,5.39E-04,""
2013/6/25 18:00,27.9 ,27.1 ,28.1 ,28.4 ,28.0 ,28.0 ,2.4 ,2.0 ,1.33E-03,5.16E-04,1.38E-03,5.51E-04,""
2013/6/25 19:00,27.9 ,27.1 ,28.1 ,28.4 ,28.0 ,28.0 ,2.4 ,2.0 ,1.55E-03,4.92E-04,1.73E-03,5.00E-04,""
2013/6/25 20:00,27.9 ,27.1 ,28.1 ,28.4 ,28.0 ,28.0 ,2.4 ,2.0 ,1.94E-03,4.78E-04,1.67E-03,5.53E-04,""
2013/6/25 21:00,27.9 ,27.1 ,28.1 ,28.4 ,28.0 ,28.0 ,2.4 ,2.0 ,1.86E-03,4.95E-04,1.48E-03,5.38E-04,""
2013/6/25 22:00,27.9 ,27.1 ,28.1 ,28.3 ,28.0 ,28.0 ,2.4 ,2.0 ,1.69E-03,4.85E-04,1.65E-03,5.27E-04,""
2013/6/25 23:00,27.9 ,27.1 ,28.1 ,28.4 ,28.1 ,28.0 ,2.4 ,2.0 ,1.26E-03,5.08E-04,1.57E-03,5.48E-04,""
2013/6/26 0:00,27.9 ,27.1 ,28.1 ,28.4 ,28.0 ,28.0 ,2.4 ,2.0 ,2.06E-03,4.73E-04,1.58E-03,5.36E-04,""
2013/6/26 1:00,27.9 ,27.1 ,28.1 ,28.4 ,28.1 ,28.0 ,2.4 ,2.0 ,1.58E-03,4.55E-04,1.39E-03,5.46E-04,""
2013/6/26 2:00,27.9 ,27.1 ,28.1 ,28.4 ,28.1 ,28.0 ,2.4 ,2.0 ,1.73E-03,4.93E-04,1.59E-03,5.34E-04,""
2013/6/26 3:00,27.9 ,27.2 ,28.2 ,28.4 ,28.1 ,28.1 ,2.4 ,2.0 ,1.69E-03,4.84E-04,1.57E-03,5.54E-04,""
2013/6/26 4:00,27.9 ,27.1 ,28.1 ,28.4 ,28.1 ,28.0 ,2.4 ,2.0 ,1.60E-03,5.09E-04,1.46E-03,5.36E-04,""
2013/6/26 5:00,27.9 ,27.1 ,28.2 ,28.4 ,28.1 ,28.0 ,2.4 ,2.0 ,1.69E-03,4.91E-04,1.57E-03,5.35E-04,""
2013/6/26 6:00,27.9 ,27.2 ,28.2 ,28.4 ,28.1 ,28.1 ,2.4 ,2.0 ,2.13E-03,4.80E-04,1.48E-03,5.70E-04,""
2013/6/26 7:00,27.9 ,27.2 ,28.2 ,28.4 ,28.1 ,28.1 ,2.4 ,2.0 ,2.17E-03,4.73E-04,1.64E-03,5.41E-04,""
2013/6/26 8:00,27.9 ,27.2 ,28.2 ,28.5 ,28.1 ,28.1 ,2.4 ,2.0 ,1.84E-03,4.94E-04,1.27E-03,5.55E-04,""
2013/6/26 9:00,27.9 ,27.2 ,28.1 ,28.4 ,28.1 ,28.0 ,2.4 ,2.0 ,1.56E-03,4.97E-04,1.56E-03,5.68E-04,""
2013/6/26 10:00,28.0 ,27.2 ,28.2 ,28.4 ,28.1 ,28.1 ,2.4 ,2.0 ,1.63E-03,4.90E-04,1.17E-03,5.55E-04,""
2013/6/26 11:00,27.9 ,27.2 ,28.2 ,28.4 ,28.1 ,28.0 ,2.3 ,2.0 ,1.42E-03,4.91E-04,1.09E-03,5.54E-04,""
2013/6/26 12:00,28.0 ,27.2 ,28.2 ,28.4 ,28.1 ,28.1 ,2.3 ,2.0 ,1.68E-03,4.97E-04,1.89E-03,5.24E-04,""
2013/6/26 13:00,28.0 ,27.2 ,28.2 ,28.4 ,28.1 ,28.1 ,2.3 ,2.0 ,1.75E-03,4.90E-04,1.54E-03,5.36E-04,""
2013/6/26 14:00,28.0 ,27.2 ,28.2 ,28.5 ,28.1 ,28.1 ,2.3 ,2.0 ,1.62E-03,4.93E-04,1.53E-03,5.74E-04,""
2013/6/26 15:00,28.0 ,27.2 ,28.2 ,28.5 ,28.1 ,28.1 ,2.3 ,2.0 ,1.62E-03,5.07E-04,1.75E-03,5.31E-04,""
2013/6/26 16:00,28.0 ,27.2 ,28.2 ,28.5 ,28.1 ,28.1 ,2.3 ,2.0 ,1.61E-03,5.07E-04,1.48E-03,5.39E-04,""
2013/6/26 17:00,28.0 ,27.2 ,28.2 ,28.4 ,28.1 ,28.1 ,2.3 ,2.0 ,1.55E-03,5.01E-04,1.85E-03,5.58E-04,""
2013/6/26 18:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.57E-03,4.74E-04,1.77E-03,5.70E-04,""
2013/6/26 19:00,28.0 ,27.2 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.82E-03,4.83E-04,1.57E-03,5.69E-04,""
2013/6/26 20:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.61E-03,4.55E-04,1.37E-03,5.71E-04,""
2013/6/26 21:00,28.0 ,27.2 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.76E-03,4.79E-04,1.54E-03,5.62E-04,""
2013/6/26 22:00,28.0 ,27.2 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.92E-03,4.90E-04,1.65E-03,5.35E-04,""
2013/6/26 23:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.63E-03,5.00E-04,1.31E-03,5.95E-04,""
2013/6/27 0:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.71E-03,4.86E-04,1.44E-03,5.83E-04,""
2013/6/27 1:00,28.0 ,27.2 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.59E-03,4.75E-04,1.73E-03,5.24E-04,""
2013/6/27 2:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.77E-03,4.83E-04,1.51E-03,5.37E-04,""
2013/6/27 3:00,28.0 ,27.2 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.56E-03,4.86E-04,1.72E-03,5.47E-04,""
2013/6/27 4:00,28.0 ,27.2 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.64E-03,4.74E-04,1.56E-03,5.55E-04,""
2013/6/27 5:00,28.0 ,27.2 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.71E-03,4.97E-04,1.90E-03,5.57E-04,""
2013/6/27 6:00,28.0 ,27.3 ,28.3 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,2.00E-03,4.70E-04,1.65E-03,5.67E-04,""
2013/6/27 7:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.90E-03,4.73E-04,1.63E-03,5.23E-04,""
2013/6/27 8:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.32E-03,4.95E-04,1.31E-03,5.47E-04,""
2013/6/27 9:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.47E-03,4.92E-04,1.49E-03,5.58E-04,""
2013/6/27 10:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.59E-03,4.97E-04,1.55E-03,5.37E-04,""
2013/6/27 11:00,28.0 ,27.3 ,28.2 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.64E-03,4.81E-04,1.74E-03,5.43E-04,""
2013/6/27 12:00,28.0 ,27.3 ,28.3 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.46E-03,4.67E-04,2.02E-03,5.26E-04,""
2013/6/27 13:00,28.0 ,27.3 ,28.3 ,28.5 ,28.2 ,28.1 ,2.3 ,2.0 ,1.75E-03,4.77E-04,1.66E-03,5.33E-04,""
2013/6/27 14:00,28.0 ,27.3 ,28.3 ,28.5 ,28.2 ,28.1 ,2.3 ,1.9 ,1.96E-03,4.75E-04,1.63E-03,5.23E-04,""
2013/6/27 15:00,28.1 ,27.4 ,28.3 ,28.5 ,28.2 ,28.2 ,2.3 ,1.9 ,1.14E-03,4.68E-04,1.38E-03,5.76E-04,""
2013/6/27 16:00,28.1 ,27.4 ,28.3 ,28.5 ,28.2 ,28.2 ,2.3 ,1.9 ,1.82E-03,4.67E-04,1.49E-03,5.47E-04,""
2013/6/27 17:00,28.1 ,27.3 ,28.3 ,28.5 ,28.2 ,28.2 ,2.3 ,1.9 ,1.70E-03,4.77E-04,1.57E-03,5.60E-04,""
2013/6/27 18:00,28.1 ,27.3 ,28.3 ,28.5 ,28.2 ,28.2 ,2.3 ,1.9 ,1.62E-03,4.95E-04,1.61E-03,5.53E-04,""
2013/6/27 19:00,28.1 ,27.4 ,28.3 ,28.6 ,28.3 ,28.2 ,2.3 ,1.9 ,1.37E-03,4.86E-04,1.44E-03,5.35E-04,""
2013/6/27 20:00,28.1 ,27.4 ,28.4 ,28.6 ,28.3 ,28.2 ,2.3 ,1.9 ,1.77E-03,4.78E-04,1.79E-03,5.51E-04,""
2013/6/27 21:00,28.1 ,27.4 ,28.3 ,28.6 ,28.3 ,28.2 ,2.3 ,1.9 ,1.50E-03,4.95E-04,1.50E-03,5.37E-04,""
2013/6/27 22:00,28.1 ,27.4 ,28.3 ,28.5 ,28.3 ,28.2 ,2.3 ,1.9 ,1.59E-03,4.89E-04,1.47E-03,5.74E-04,""
2013/6/27 23:00,28.1 ,27.4 ,28.4 ,28.6 ,28.3 ,28.2 ,2.3 ,1.9 ,1.55E-03,4.84E-04,1.52E-03,5.35E-04,""
2013/6/28 0:00,28.2 ,27.4 ,28.4 ,28.6 ,28.3 ,28.3 ,2.3 ,1.9 ,1.83E-03,4.96E-04,1.63E-03,5.23E-04,""
2013/6/28 1:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.88E-03,4.67E-04,1.88E-03,5.52E-04,""
2013/6/28 2:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.73E-03,4.81E-04,1.24E-03,6.01E-04,""
2013/6/28 3:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.82E-03,4.87E-04,1.34E-03,5.53E-04,""
2013/6/28 4:00,28.1 ,27.4 ,28.4 ,28.6 ,28.3 ,28.2 ,2.3 ,1.9 ,2.25E-03,4.68E-04,1.79E-03,5.59E-04,""
2013/6/28 5:00,28.1 ,27.4 ,28.4 ,28.6 ,28.3 ,28.2 ,2.3 ,1.9 ,1.69E-03,4.96E-04,1.62E-03,5.42E-04,""
2013/6/28 6:00,28.2 ,27.5 ,28.4 ,28.6 ,28.3 ,28.3 ,2.3 ,1.9 ,1.59E-03,4.47E-04,1.53E-03,5.81E-04,""
2013/6/28 7:00,28.1 ,27.4 ,28.3 ,28.6 ,28.3 ,28.2 ,2.3 ,1.9 ,1.63E-03,4.92E-04,1.96E-03,5.38E-04,""
2013/6/28 8:00,28.1 ,27.4 ,28.3 ,28.6 ,28.3 ,28.2 ,2.3 ,1.9 ,1.72E-03,4.81E-04,1.37E-03,5.52E-04,""
2013/6/28 9:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.96E-03,4.79E-04,1.35E-03,5.84E-04,""
2013/6/28 10:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.60E-03,4.91E-04,1.85E-03,5.18E-04,""
2013/6/28 11:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.41E-03,5.03E-04,1.61E-03,5.62E-04,""
2013/6/28 12:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.56E-03,4.87E-04,2.02E-03,5.60E-04,""
2013/6/28 13:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.50E-03,5.04E-04,1.42E-03,5.63E-04,""
2013/6/28 14:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.74E-03,4.71E-04,1.57E-03,5.26E-04,""
2013/6/28 15:00,28.2 ,27.5 ,28.4 ,28.6 ,28.3 ,28.3 ,2.3 ,1.9 ,1.64E-03,4.68E-04,1.57E-03,5.49E-04,""
2013/6/28 16:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.48E-03,5.01E-04,1.72E-03,5.66E-04,""
2013/6/28 17:00,28.2 ,27.5 ,28.4 ,28.6 ,28.3 ,28.3 ,2.3 ,1.9 ,1.73E-03,4.82E-04,1.39E-03,5.75E-04,""
2013/6/28 18:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.47E-03,4.83E-04,1.49E-03,5.78E-04,""
2013/6/28 19:00,28.2 ,27.6 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.79E-03,4.93E-04,1.37E-03,5.42E-04,""
2013/6/28 20:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.43E-03,4.86E-04,1.56E-03,5.39E-04,""
2013/6/28 21:00,28.2 ,27.6 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.54E-03,4.96E-04,1.34E-03,5.54E-04,""
2013/6/28 22:00,28.2 ,27.5 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.30E-03,5.15E-04,1.99E-03,5.20E-04,""
2013/6/28 23:00,28.3 ,27.5 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.66E-03,4.51E-04,1.81E-03,5.63E-04,""
2013/6/29 0:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.66E-03,4.99E-04,1.45E-03,5.82E-04,""
2013/6/29 1:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,2.02E-03,4.70E-04,1.49E-03,5.36E-04,""
2013/6/29 2:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.51E-03,4.90E-04,1.51E-03,5.21E-04,""
2013/6/29 3:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,2.02E-03,4.39E-04,1.64E-03,5.42E-04,""
2013/6/29 4:00,28.2 ,27.5 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,1.9 ,1.99E-03,4.85E-04,1.32E-03,5.38E-04,""
2013/6/29 5:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.88E-03,4.89E-04,1.87E-03,5.38E-04,""
2013/6/29 6:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.24E-03,5.07E-04,1.24E-03,5.45E-04,""
2013/6/29 7:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.49E-03,4.72E-04,1.39E-03,5.63E-04,""
2013/6/29 8:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.52E-03,4.87E-04,1.52E-03,5.41E-04,""
2013/6/29 9:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.83E-03,4.94E-04,1.51E-03,5.66E-04,""
2013/6/29 10:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.82E-03,4.75E-04,1.41E-03,5.49E-04,""
2013/6/29 11:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.68E-03,4.92E-04,1.54E-03,5.53E-04,""
2013/6/29 12:00,28.2 ,27.5 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.56E-03,4.95E-04,1.67E-03,5.72E-04,""
2013/6/29 13:00,28.2 ,27.6 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,1.9 ,1.47E-03,5.00E-04,1.92E-03,5.58E-04,""
2013/6/29 14:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.67E-03,4.89E-04,1.56E-03,5.33E-04,""
2013/6/29 15:00,28.2 ,27.5 ,28.4 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.62E-03,4.76E-04,1.53E-03,5.31E-04,""
2013/6/29 16:00,28.2 ,27.6 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.76E-03,4.85E-04,1.40E-03,5.69E-04,""
2013/6/29 17:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.64E-03,4.98E-04,1.69E-03,5.81E-04,""
2013/6/29 18:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.54E-03,4.92E-04,1.70E-03,5.43E-04,""
2013/6/29 19:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.52E-03,4.98E-04,1.54E-03,5.40E-04,""
2013/6/29 20:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.84E-03,4.98E-04,1.57E-03,4.92E-04,""
2013/6/29 21:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.77E-03,4.81E-04,1.38E-03,5.41E-04,""
2013/6/29 22:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.52E-03,5.07E-04,1.42E-03,5.71E-04,""
2013/6/29 23:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.38E-03,4.91E-04,1.43E-03,5.69E-04,""
2013/6/30 0:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.55E-03,4.85E-04,1.73E-03,5.39E-04,""
2013/6/30 1:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.72E-03,4.91E-04,1.59E-03,5.23E-04,""
2013/6/30 2:00,28.3 ,27.6 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.81E-03,4.87E-04,1.40E-03,5.35E-04,""
2013/6/30 3:00,28.3 ,27.6 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.44E-03,4.93E-04,1.26E-03,5.41E-04,""
2013/6/30 4:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.64E-03,4.43E-04,1.80E-03,5.50E-04,""
2013/6/30 5:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.64E-03,4.87E-04,1.55E-03,5.32E-04,""
2013/6/30 6:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.70E-03,4.79E-04,1.61E-03,5.32E-04,""
2013/6/30 7:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.47E-03,5.03E-04,1.21E-03,5.34E-04,""
2013/6/30 8:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.63E-03,4.93E-04,1.32E-03,5.59E-04,""
2013/6/30 9:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.66E-03,4.86E-04,1.83E-03,5.71E-04,""
2013/6/30 10:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.36E-03,5.04E-04,1.33E-03,5.33E-04,""
2013/6/30 11:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.61E-03,5.01E-04,1.43E-03,5.60E-04,""
2013/6/30 12:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.64E-03,4.98E-04,1.71E-03,5.69E-04,""
2013/6/30 13:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.66E-03,4.87E-04,1.59E-03,5.44E-04,""
2013/6/30 14:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.73E-03,4.87E-04,1.61E-03,5.43E-04,""
2013/6/30 15:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.75E-03,4.83E-04,1.48E-03,5.31E-04,""
2013/6/30 16:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.81E-03,4.88E-04,1.98E-03,5.33E-04,""
2013/6/30 17:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.63E-03,4.89E-04,1.72E-03,5.44E-04,""
2013/6/30 18:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.73E-03,4.78E-04,1.45E-03,5.44E-04,""
2013/6/30 19:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.78E-03,4.86E-04,1.67E-03,5.54E-04,""
2013/6/30 20:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.73E-03,4.97E-04,1.90E-03,5.53E-04,""
