,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/6/30 21:00,28.3 ,27.6 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.66E-03,4.88E-04,1.74E-03,5.50E-04,""
2013/6/30 22:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.71E-03,4.72E-04,1.77E-03,5.33E-04,""
2013/6/30 23:00,28.3 ,27.6 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.56E-03,4.96E-04,1.87E-03,5.56E-04,""
2013/7/1 0:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.72E-03,4.85E-04,1.38E-03,6.03E-04,""
2013/7/1 1:00,28.3 ,27.6 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.57E-03,4.85E-04,1.62E-03,5.81E-04,""
2013/7/1 2:00,28.3 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.59E-03,4.94E-04,1.54E-03,5.67E-04,""
2013/7/1 3:00,28.3 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.76E-03,4.64E-04,1.56E-03,5.70E-04,""
2013/7/1 4:00,28.3 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.75E-03,4.95E-04,1.91E-03,5.60E-04,""
2013/7/1 5:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.59E-03,4.84E-04,1.57E-03,5.80E-04,""
2013/7/1 6:00,28.3 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.94E-03,4.75E-04,1.57E-03,5.32E-04,""
2013/7/1 7:00,28.3 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.71E-03,4.91E-04,1.44E-03,5.31E-04,""
2013/7/1 8:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.77E-03,4.92E-04,1.62E-03,5.71E-04,""
2013/7/1 9:00,28.3 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.63E-03,4.75E-04,1.66E-03,5.35E-04,""
2013/7/1 10:00,28.3 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.93E-03,4.85E-04,1.80E-03,5.66E-04,""
2013/7/1 11:00,28.3 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.55E-03,4.95E-04,1.57E-03,5.63E-04,""
2013/7/1 12:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.64E-03,4.91E-04,1.73E-03,5.48E-04,""
2013/7/1 13:00,28.3 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.82E-03,4.77E-04,1.81E-03,5.25E-04,""
2013/7/1 14:00,28.3 ,27.6 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.56E-03,4.98E-04,1.90E-03,5.53E-04,""
2013/7/1 15:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.80E-03,4.89E-04,2.00E-03,5.33E-04,""
2013/7/1 16:00,28.3 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.5 ,2.0 ,1.63E-03,4.82E-04,1.77E-03,5.24E-04,""
2013/7/1 17:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.71E-03,4.91E-04,1.68E-03,5.31E-04,""
2013/7/1 18:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.77E-03,4.81E-04,1.61E-03,5.66E-04,""
2013/7/1 19:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.65E-03,4.90E-04,1.69E-03,5.47E-04,""
2013/7/1 20:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.66E-03,4.53E-04,1.76E-03,5.53E-04,""
2013/7/1 21:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.53E-03,4.87E-04,1.74E-03,5.60E-04,""
2013/7/1 22:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.64E-03,5.00E-04,2.06E-03,5.16E-04,""
2013/7/1 23:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.72E-03,4.95E-04,1.52E-03,5.17E-04,""
2013/7/2 0:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.81E-03,4.77E-04,1.75E-03,5.36E-04,""
2013/7/2 1:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.55E-03,4.94E-04,2.01E-03,5.28E-04,""
2013/7/2 2:00,28.5 ,27.8 ,28.6 ,28.9 ,28.5 ,28.5 ,2.5 ,2.0 ,1.58E-03,5.02E-04,1.67E-03,5.30E-04,""
2013/7/2 3:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.57E-03,4.86E-04,2.02E-03,5.58E-04,""
2013/7/2 4:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.71E-03,4.90E-04,1.98E-03,5.07E-04,""
2013/7/2 5:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.74E-03,4.79E-04,1.46E-03,5.23E-04,""
2013/7/2 6:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.63E-03,4.81E-04,1.64E-03,5.58E-04,""
2013/7/2 7:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.72E-03,4.86E-04,1.48E-03,5.35E-04,""
2013/7/2 8:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.68E-03,4.86E-04,1.68E-03,5.70E-04,""
2013/7/2 9:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.43E-03,4.90E-04,1.58E-03,5.49E-04,""
2013/7/2 10:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.52E-03,5.02E-04,1.74E-03,5.26E-04,""
2013/7/2 11:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.4 ,2.3 ,1.9 ,1.58E-03,4.81E-04,1.46E-03,5.37E-04,""
2013/7/2 12:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,1.9 ,1.80E-03,4.73E-04,1.70E-03,5.71E-04,"�F�������ʂɂ��Ă͕��������^���N�F�����n�p���ʌv�ɂăf�[�^�̎�J�n"
2013/7/2 13:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,4.5 ,0.0 ,1.34E-03,5.07E-04,1.75E-03,5.24E-04,""
2013/7/2 14:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.4 ,2.0 ,1.43E-03,5.10E-04,1.73E-03,5.18E-04,""
2013/7/2 15:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,2.0 ,1.53E-03,4.86E-04,1.66E-03,5.13E-04,""
2013/7/2 16:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,2.0 ,1.81E-03,4.85E-04,1.70E-03,5.34E-04,""
2013/7/2 17:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.1 ,1.80E-03,4.95E-04,1.57E-03,5.42E-04,""
2013/7/2 18:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,2.1 ,1.82E-03,4.78E-04,1.62E-03,5.36E-04,""
2013/7/2 19:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.1 ,1.59E-03,4.99E-04,1.58E-03,5.25E-04,""
2013/7/2 20:00,28.5 ,27.9 ,28.6 ,28.9 ,28.5 ,28.5 ,2.5 ,2.1 ,1.76E-03,4.91E-04,1.60E-03,5.38E-04,""
2013/7/2 21:00,28.5 ,27.9 ,28.7 ,28.9 ,28.5 ,28.5 ,2.5 ,2.1 ,1.70E-03,4.91E-04,1.65E-03,5.20E-04,""
2013/7/2 22:00,28.5 ,27.9 ,28.7 ,28.9 ,28.5 ,28.5 ,2.5 ,2.1 ,1.60E-03,4.90E-04,1.88E-03,5.13E-04,""
2013/7/2 23:00,28.5 ,27.8 ,28.6 ,28.9 ,28.5 ,28.5 ,2.4 ,2.1 ,1.47E-03,5.01E-04,1.87E-03,5.41E-04,""
2013/7/3 0:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.1 ,1.48E-03,4.96E-04,1.93E-03,5.26E-04,""
2013/7/3 1:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.1 ,1.43E-03,4.97E-04,1.65E-03,5.71E-04,""
2013/7/3 2:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.1 ,1.26E-03,5.07E-04,1.40E-03,5.82E-04,""
2013/7/3 3:00,28.4 ,27.7 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,2.1 ,1.48E-03,4.91E-04,1.87E-03,5.24E-04,""
2013/7/3 4:00,28.4 ,27.8 ,28.5 ,28.8 ,28.5 ,28.4 ,2.4 ,2.1 ,1.43E-03,4.99E-04,1.37E-03,5.68E-04,""
2013/7/3 5:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.4 ,2.1 ,1.84E-03,4.94E-04,1.86E-03,5.68E-04,""
2013/7/3 6:00,28.4 ,27.8 ,28.6 ,28.8 ,28.5 ,28.4 ,2.4 ,2.1 ,1.91E-03,4.78E-04,1.64E-03,5.80E-04,""
2013/7/3 7:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.4 ,2.1 ,1.65E-03,4.84E-04,1.29E-03,5.42E-04,""
2013/7/3 8:00,28.4 ,27.8 ,28.5 ,28.8 ,28.5 ,28.4 ,2.4 ,2.1 ,1.52E-03,4.91E-04,1.77E-03,5.04E-04,""
2013/7/3 9:00,28.4 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.4 ,2.1 ,1.88E-03,4.80E-04,1.38E-03,5.37E-04,""
2013/7/3 10:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,2.1 ,1.72E-03,4.96E-04,1.32E-03,5.77E-04,""
2013/7/3 11:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,2.1 ,1.56E-03,4.84E-04,1.75E-03,5.24E-04,""
2013/7/3 12:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,2.0 ,1.83E-03,4.87E-04,1.63E-03,5.20E-04,""
2013/7/3 13:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,2.0 ,1.95E-03,4.67E-04,1.24E-03,5.81E-04,""
2013/7/3 14:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.76E-03,4.67E-04,1.91E-03,5.62E-04,""
2013/7/3 15:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.3 ,2.0 ,1.61E-03,4.89E-04,1.72E-03,5.01E-04,""
2013/7/3 16:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.40E-03,5.08E-04,1.84E-03,5.12E-04,""
2013/7/3 17:00,28.4 ,27.7 ,28.5 ,28.8 ,28.4 ,28.4 ,2.3 ,2.0 ,1.57E-03,4.99E-04,1.71E-03,5.42E-04,""
2013/7/3 18:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.74E-03,4.94E-04,1.55E-03,5.49E-04,""
2013/7/3 19:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.86E-03,4.75E-04,1.42E-03,5.46E-04,""
2013/7/3 20:00,28.3 ,27.7 ,28.4 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.62E-03,4.83E-04,1.51E-03,5.80E-04,""
2013/7/3 21:00,28.4 ,27.8 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.77E-03,4.82E-04,1.71E-03,5.30E-04,""
2013/7/3 22:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.3 ,2.0 ,1.38E-03,4.68E-04,1.74E-03,5.65E-04,""
2013/7/3 23:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.84E-03,4.73E-04,1.58E-03,5.30E-04,""
2013/7/4 0:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.54E-03,4.89E-04,1.59E-03,5.29E-04,""
2013/7/4 1:00,28.4 ,27.8 ,28.5 ,28.8 ,28.4 ,28.4 ,2.4 ,2.0 ,1.81E-03,4.74E-04,1.68E-03,5.28E-04,""
2013/7/4 2:00,28.4 ,27.8 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,2.0 ,1.67E-03,4.89E-04,1.76E-03,5.68E-04,""
2013/7/4 3:00,28.4 ,27.8 ,28.5 ,28.8 ,28.4 ,28.4 ,2.4 ,2.0 ,1.26E-03,5.03E-04,1.55E-03,5.39E-04,""
2013/7/4 4:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,2.0 ,1.49E-03,5.00E-04,1.27E-03,5.60E-04,""
2013/7/4 5:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,2.0 ,1.65E-03,4.97E-04,1.65E-03,5.77E-04,""
2013/7/4 6:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,2.0 ,1.68E-03,4.82E-04,1.49E-03,5.33E-04,""
2013/7/4 7:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,2.0 ,1.79E-03,4.85E-04,1.69E-03,5.55E-04,""
2013/7/4 8:00,28.3 ,27.6 ,28.4 ,28.7 ,28.4 ,28.3 ,2.4 ,2.0 ,1.52E-03,5.05E-04,1.60E-03,5.85E-04,""
2013/7/4 9:00,28.3 ,27.7 ,28.4 ,28.7 ,28.4 ,28.3 ,2.4 ,2.0 ,1.15E-03,5.04E-04,1.85E-03,5.74E-04,""
2013/7/4 10:00,28.3 ,27.7 ,28.5 ,28.7 ,28.3 ,28.3 ,2.4 ,2.0 ,1.75E-03,4.87E-04,1.42E-03,5.81E-04,""
2013/7/4 11:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,2.0 ,1.53E-03,4.85E-04,1.73E-03,5.47E-04,""
2013/7/4 12:00,28.2 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,2.0 ,1.85E-03,4.88E-04,1.47E-03,5.39E-04,""
2013/7/4 13:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,2.0 ,2.00E-03,4.84E-04,1.71E-03,5.64E-04,""
2013/7/4 14:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,2.0 ,2.05E-03,4.83E-04,1.24E-03,5.52E-04,""
2013/7/4 15:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,2.0 ,1.75E-03,4.79E-04,1.55E-03,5.31E-04,""
2013/7/4 16:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.3 ,2.0 ,1.74E-03,4.82E-04,1.57E-03,5.35E-04,""
2013/7/4 17:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.3 ,2.0 ,1.77E-03,4.93E-04,1.79E-03,5.47E-04,""
2013/7/4 18:00,28.3 ,27.7 ,28.5 ,28.7 ,28.3 ,28.3 ,2.3 ,2.0 ,1.89E-03,4.78E-04,1.78E-03,5.66E-04,""
2013/7/4 19:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.78E-03,4.72E-04,1.79E-03,5.17E-04,""
2013/7/4 20:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.68E-03,4.97E-04,1.59E-03,5.31E-04,""
2013/7/4 21:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.78E-03,4.86E-04,1.77E-03,5.24E-04,""
2013/7/4 22:00,28.3 ,27.7 ,28.5 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.55E-03,4.91E-04,1.92E-03,5.14E-04,""
2013/7/4 23:00,28.4 ,27.8 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.57E-03,4.67E-04,1.56E-03,5.34E-04,""
2013/7/5 0:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.78E-03,4.89E-04,1.60E-03,5.74E-04,""
2013/7/5 1:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.58E-03,4.81E-04,1.41E-03,5.55E-04,""
2013/7/5 2:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.99E-03,4.72E-04,1.68E-03,5.31E-04,""
2013/7/5 3:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.67E-03,4.97E-04,1.78E-03,5.39E-04,""
2013/7/5 4:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.67E-03,4.82E-04,1.84E-03,5.23E-04,""
2013/7/5 5:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.57E-03,4.92E-04,2.02E-03,5.29E-04,""
2013/7/5 6:00,28.3 ,27.7 ,28.5 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.54E-03,4.77E-04,1.52E-03,5.44E-04,""
2013/7/5 7:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.78E-03,4.93E-04,1.55E-03,5.36E-04,""
2013/7/5 8:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.94E-03,4.31E-04,1.39E-03,5.73E-04,""
2013/7/5 9:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.81E-03,4.83E-04,1.79E-03,5.30E-04,""
2013/7/5 10:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.66E-03,4.59E-04,1.56E-03,5.38E-04,""
2013/7/5 11:00,28.2 ,27.6 ,28.4 ,28.6 ,28.3 ,28.3 ,2.5 ,2.0 ,1.70E-03,4.90E-04,1.66E-03,5.60E-04,""
2013/7/5 12:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.38E-03,4.66E-04,1.72E-03,5.33E-04,""
2013/7/5 13:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.33E-03,4.94E-04,1.71E-03,5.38E-04,""
2013/7/5 14:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.56E-03,5.08E-04,1.57E-03,5.67E-04,""
2013/7/5 15:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.96E-03,4.64E-04,1.38E-03,5.72E-04,""
2013/7/5 16:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.71E-03,4.84E-04,1.54E-03,5.64E-04,""
2013/7/5 17:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.66E-03,4.76E-04,1.63E-03,5.19E-04,""
2013/7/5 18:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.63E-03,5.01E-04,1.52E-03,5.18E-04,""
2013/7/5 19:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.74E-03,4.86E-04,1.83E-03,5.50E-04,""
2013/7/5 20:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.91E-03,4.44E-04,1.83E-03,5.26E-04,""
2013/7/5 21:00,28.2 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.34E-03,4.63E-04,1.69E-03,5.41E-04,""
2013/7/5 22:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.33E-03,4.46E-04,1.66E-03,5.71E-04,""
2013/7/5 23:00,28.3 ,27.6 ,28.4 ,28.6 ,28.3 ,28.3 ,2.5 ,2.0 ,1.54E-03,4.97E-04,1.64E-03,5.59E-04,""
2013/7/6 0:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.71E-03,4.99E-04,1.68E-03,5.72E-04,""
2013/7/6 1:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.75E-03,4.87E-04,1.80E-03,5.83E-04,""
2013/7/6 2:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.75E-03,4.89E-04,1.37E-03,5.81E-04,""
2013/7/6 3:00,28.3 ,27.6 ,28.4 ,28.6 ,28.3 ,28.3 ,2.5 ,2.0 ,2.01E-03,4.85E-04,1.72E-03,5.38E-04,""
2013/7/6 4:00,28.3 ,27.6 ,28.4 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.64E-03,4.84E-04,1.53E-03,5.40E-04,""
2013/7/6 5:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.82E-03,4.81E-04,1.45E-03,5.76E-04,""
2013/7/6 6:00,28.2 ,27.6 ,28.4 ,28.6 ,28.3 ,28.3 ,2.5 ,2.0 ,1.60E-03,5.00E-04,1.36E-03,5.37E-04,""
2013/7/6 7:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.56E-03,4.81E-04,1.73E-03,5.75E-04,""
2013/7/6 8:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.57E-03,5.11E-04,1.61E-03,5.71E-04,""
2013/7/6 9:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.47E-03,4.94E-04,1.69E-03,5.67E-04,""
2013/7/6 10:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.82E-03,5.07E-04,1.67E-03,5.72E-04,""
2013/7/6 11:00,28.3 ,27.6 ,28.4 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.69E-03,5.05E-04,1.61E-03,5.74E-04,""
2013/7/6 12:00,28.3 ,27.6 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.71E-03,4.97E-04,1.79E-03,5.64E-04,""
2013/7/6 13:00,28.3 ,27.7 ,28.4 ,28.7 ,28.3 ,28.3 ,2.5 ,2.0 ,1.83E-03,4.78E-04,1.47E-03,5.77E-04,""
2013/7/6 14:00,28.3 ,27.6 ,28.4 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.61E-03,4.75E-04,1.68E-03,5.77E-04,""
2013/7/6 15:00,28.3 ,27.7 ,28.4 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.99E-03,4.68E-04,1.40E-03,5.80E-04,""
2013/7/6 16:00,28.3 ,27.6 ,28.4 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.75E-03,4.34E-04,1.55E-03,5.33E-04,""
2013/7/6 17:00,28.3 ,27.6 ,28.4 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.36E-03,4.79E-04,1.66E-03,5.09E-04,""
2013/7/6 18:00,28.3 ,27.6 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.19E-03,5.02E-04,1.34E-03,5.70E-04,""
2013/7/6 19:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.64E-03,5.03E-04,1.32E-03,5.58E-04,""
2013/7/6 20:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.64E-03,4.91E-04,1.45E-03,5.56E-04,""
2013/7/6 21:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.72E-03,4.83E-04,1.71E-03,5.55E-04,""
2013/7/6 22:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.75E-03,4.78E-04,1.54E-03,5.75E-04,""
2013/7/6 23:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.73E-03,5.01E-04,1.78E-03,5.24E-04,""
2013/7/7 0:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.80E-03,4.86E-04,1.90E-03,5.54E-04,""
2013/7/7 1:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.47E-03,5.05E-04,1.60E-03,5.38E-04,""
2013/7/7 2:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.76E-03,4.74E-04,1.63E-03,5.86E-04,""
2013/7/7 3:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.66E-03,4.97E-04,1.91E-03,5.52E-04,""
2013/7/7 4:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.47E-03,4.90E-04,1.76E-03,5.62E-04,""
2013/7/7 5:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,2.0 ,1.71E-03,4.80E-04,2.10E-03,5.77E-04,""
2013/7/7 6:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.83E-03,4.78E-04,1.85E-03,5.57E-04,""
2013/7/7 7:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,2.07E-03,4.77E-04,1.67E-03,5.70E-04,""
2013/7/7 8:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.74E-03,4.83E-04,1.84E-03,5.68E-04,""
2013/7/7 9:00,28.3 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.58E-03,4.82E-04,1.47E-03,5.43E-04,""
2013/7/7 10:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.53E-03,4.79E-04,1.49E-03,5.64E-04,""
2013/7/7 11:00,28.4 ,27.8 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.69E-03,4.74E-04,1.75E-03,5.54E-04,""
2013/7/7 12:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,1.9 ,1.62E-03,4.78E-04,1.53E-03,5.71E-04,""
2013/7/7 13:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.97E-03,4.76E-04,1.86E-03,5.70E-04,""
2013/7/7 14:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.75E-03,4.31E-04,1.88E-03,5.59E-04,""
2013/7/7 15:00,28.4 ,27.8 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.92E-03,4.67E-04,1.49E-03,5.36E-04,""
2013/7/7 16:00,28.4 ,27.7 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,2.0 ,1.91E-03,4.79E-04,1.61E-03,5.64E-04,""
2013/7/7 17:00,28.4 ,27.7 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.78E-03,4.89E-04,1.56E-03,5.72E-04,""
2013/7/7 18:00,28.4 ,27.8 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.84E-03,4.76E-04,1.21E-03,5.80E-04,""
2013/7/7 19:00,28.4 ,27.8 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.48E-03,5.07E-04,1.65E-03,5.76E-04,""
2013/7/7 20:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.33E-03,4.97E-04,1.51E-03,5.84E-04,""
2013/7/7 21:00,28.4 ,27.8 ,28.5 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.40E-03,5.03E-04,1.36E-03,5.83E-04,""
2013/7/7 22:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,2.0 ,1.65E-03,4.98E-04,1.53E-03,5.59E-04,""
2013/7/7 23:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.4 ,2.5 ,2.0 ,1.98E-03,4.56E-04,1.46E-03,5.64E-04,""
2013/7/8 0:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.46E-03,4.99E-04,1.67E-03,5.68E-04,""
2013/7/8 1:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.65E-03,4.67E-04,2.07E-03,5.55E-04,""
2013/7/8 2:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.73E-03,4.50E-04,1.69E-03,5.68E-04,""
2013/7/8 3:00,28.5 ,27.8 ,28.6 ,28.9 ,28.5 ,28.5 ,2.5 ,1.9 ,1.56E-03,4.79E-04,1.56E-03,5.24E-04,""
2013/7/8 4:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.92E-03,4.47E-04,1.46E-03,5.60E-04,""
2013/7/8 5:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.81E-03,4.83E-04,1.24E-03,5.76E-04,""
2013/7/8 6:00,28.5 ,27.8 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.83E-03,4.89E-04,1.46E-03,5.74E-04,""
2013/7/8 7:00,28.5 ,27.8 ,28.6 ,28.9 ,28.5 ,28.5 ,2.5 ,1.9 ,1.72E-03,4.91E-04,1.61E-03,5.68E-04,""
2013/7/8 8:00,28.5 ,27.8 ,28.6 ,28.9 ,28.5 ,28.5 ,2.5 ,1.9 ,1.60E-03,4.86E-04,1.83E-03,5.59E-04,""
2013/7/8 9:00,28.5 ,27.9 ,28.6 ,28.9 ,28.5 ,28.5 ,2.5 ,1.9 ,1.33E-03,5.01E-04,1.91E-03,5.46E-04,""
2013/7/8 10:00,28.5 ,27.8 ,28.6 ,28.9 ,28.5 ,28.5 ,2.5 ,1.9 ,1.68E-03,4.97E-04,1.72E-03,5.49E-04,""
2013/7/8 11:00,28.5 ,27.9 ,28.7 ,28.9 ,28.5 ,28.5 ,2.5 ,1.9 ,1.58E-03,4.69E-04,1.37E-03,5.22E-04,""
2013/7/8 12:00,28.5 ,27.9 ,28.7 ,28.9 ,28.5 ,28.5 ,2.5 ,1.9 ,1.70E-03,4.49E-04,1.66E-03,5.73E-04,""
2013/7/8 13:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.44E-03,4.84E-04,1.68E-03,5.71E-04,""
2013/7/8 14:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.71E-03,4.46E-04,1.93E-03,5.58E-04,""
2013/7/8 15:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.47E-03,4.97E-04,1.41E-03,5.84E-04,""
2013/7/8 16:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.65E-03,4.79E-04,1.77E-03,5.71E-04,""
2013/7/8 17:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.64E-03,4.87E-04,1.66E-03,5.55E-04,""
2013/7/8 18:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.71E-03,4.80E-04,1.70E-03,5.64E-04,""
2013/7/8 19:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.6 ,2.5 ,1.9 ,1.41E-03,4.84E-04,1.69E-03,5.63E-04,""
2013/7/8 20:00,28.6 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.69E-03,4.84E-04,2.02E-03,5.12E-04,""
2013/7/8 21:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.92E-03,4.78E-04,1.84E-03,5.53E-04,""
2013/7/8 22:00,28.5 ,27.9 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.48E-03,4.99E-04,1.58E-03,5.58E-04,""
2013/7/8 23:00,28.6 ,28.0 ,28.7 ,29.0 ,28.6 ,28.6 ,2.5 ,1.9 ,1.50E-03,4.96E-04,1.26E-03,5.76E-04,""
2013/7/9 0:00,28.6 ,28.0 ,28.7 ,29.0 ,28.6 ,28.6 ,2.5 ,1.9 ,1.80E-03,4.82E-04,1.64E-03,5.54E-04,""
2013/7/9 1:00,28.6 ,28.0 ,28.7 ,29.0 ,28.6 ,28.6 ,2.5 ,1.9 ,1.87E-03,4.64E-04,1.90E-03,5.03E-04,""
2013/7/9 2:00,28.6 ,28.0 ,28.7 ,29.0 ,28.6 ,28.6 ,2.5 ,1.9 ,1.74E-03,4.57E-04,1.65E-03,5.67E-04,""
2013/7/9 3:00,28.6 ,28.0 ,28.8 ,29.0 ,28.7 ,28.6 ,2.5 ,1.9 ,1.74E-03,4.96E-04,1.57E-03,5.68E-04,""
2013/7/9 4:00,28.6 ,28.0 ,28.7 ,28.9 ,28.6 ,28.6 ,2.5 ,1.9 ,1.60E-03,4.86E-04,2.02E-03,5.09E-04,""
2013/7/9 5:00,28.6 ,28.0 ,28.7 ,29.0 ,28.7 ,28.6 ,2.5 ,1.9 ,1.49E-03,4.56E-04,1.65E-03,5.81E-04,""
2013/7/9 6:00,28.7 ,28.0 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.40E-03,4.59E-04,1.43E-03,5.59E-04,""
2013/7/9 7:00,28.6 ,28.0 ,28.7 ,29.0 ,28.7 ,28.6 ,2.5 ,1.9 ,1.64E-03,4.85E-04,1.91E-03,5.61E-04,""
2013/7/9 8:00,28.7 ,28.0 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.53E-03,5.07E-04,1.79E-03,5.81E-04,""
2013/7/9 9:00,28.6 ,28.0 ,28.8 ,29.0 ,28.7 ,28.6 ,2.5 ,1.9 ,1.58E-03,4.85E-04,1.66E-03,5.72E-04,""
2013/7/9 10:00,28.7 ,28.0 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.79E-03,4.85E-04,1.88E-03,5.56E-04,""
2013/7/9 11:00,28.7 ,28.0 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.51E-03,4.96E-04,1.55E-03,5.62E-04,""
2013/7/9 12:00,28.7 ,28.0 ,28.8 ,29.0 ,28.7 ,28.6 ,2.5 ,1.9 ,1.47E-03,4.95E-04,1.90E-03,5.18E-04,""
2013/7/9 13:00,28.7 ,28.0 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.66E-03,4.91E-04,1.73E-03,5.57E-04,""
2013/7/9 14:00,28.7 ,28.0 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.32E-03,5.04E-04,1.78E-03,5.70E-04,""
2013/7/9 15:00,28.7 ,28.1 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.54E-03,5.14E-04,1.76E-03,5.68E-04,""
2013/7/9 16:00,28.7 ,28.0 ,28.8 ,29.1 ,28.7 ,28.7 ,2.5 ,1.9 ,1.79E-03,4.89E-04,1.42E-03,5.73E-04,""
2013/7/9 17:00,28.7 ,28.1 ,28.8 ,29.1 ,28.7 ,28.7 ,2.5 ,1.9 ,1.64E-03,5.16E-04,1.94E-03,5.65E-04,""
2013/7/9 18:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.51E-03,4.95E-04,1.56E-03,5.68E-04,""
2013/7/9 19:00,28.7 ,28.0 ,28.8 ,29.1 ,28.7 ,28.7 ,2.5 ,1.9 ,1.58E-03,4.63E-04,1.73E-03,5.64E-04,""
2013/7/9 20:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.69E-03,5.04E-04,1.83E-03,5.80E-04,""
2013/7/9 21:00,28.7 ,28.1 ,28.8 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.75E-03,4.61E-04,1.42E-03,5.72E-04,""
2013/7/9 22:00,28.7 ,28.0 ,28.8 ,29.1 ,28.7 ,28.7 ,2.5 ,1.9 ,1.60E-03,4.68E-04,1.37E-03,6.05E-04,""
2013/7/9 23:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.25E-03,5.06E-04,1.71E-03,5.88E-04,""
2013/7/10 0:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.75E-03,5.07E-04,1.48E-03,5.85E-04,""
2013/7/10 1:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,2.00E-03,5.18E-04,1.30E-03,6.15E-04,""
2013/7/10 2:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.94E-03,5.11E-04,1.33E-03,6.20E-04,""
2013/7/10 3:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.42E-03,5.26E-04,1.90E-03,5.70E-04,""
2013/7/10 4:00,28.8 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.75E-03,5.10E-04,1.39E-03,6.09E-04,""
2013/7/10 5:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.93E-03,5.13E-04,1.79E-03,5.99E-04,""
2013/7/10 6:00,28.8 ,28.1 ,28.9 ,29.2 ,28.8 ,28.8 ,2.5 ,1.9 ,1.61E-03,5.19E-04,1.81E-03,5.96E-04,""
2013/7/10 7:00,28.7 ,28.1 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.63E-03,5.37E-04,1.66E-03,6.01E-04,""
2013/7/10 8:00,28.8 ,28.1 ,28.9 ,29.2 ,28.8 ,28.8 ,2.4 ,1.9 ,1.45E-03,5.40E-04,2.10E-03,5.58E-04,""
2013/7/10 9:00,28.8 ,28.1 ,28.9 ,29.2 ,28.8 ,28.8 ,2.5 ,1.9 ,2.10E-03,4.70E-04,1.57E-03,6.14E-04,""
2013/7/10 10:00,28.8 ,28.1 ,28.9 ,29.1 ,28.8 ,28.8 ,2.5 ,1.9 ,1.72E-03,5.35E-04,1.56E-03,5.72E-04,""
2013/7/10 11:00,28.8 ,28.1 ,28.9 ,29.2 ,28.8 ,28.8 ,2.5 ,1.9 ,1.51E-03,5.36E-04,1.84E-03,6.05E-04,""
2013/7/10 12:00,28.8 ,28.1 ,28.9 ,29.1 ,28.8 ,28.8 ,2.5 ,1.9 ,1.39E-03,5.69E-04,1.36E-03,6.29E-04,""
2013/7/10 13:00,28.8 ,28.1 ,28.9 ,29.2 ,28.8 ,28.8 ,2.5 ,1.9 ,1.73E-03,5.44E-04,1.13E-03,6.24E-04,""
2013/7/10 14:00,28.8 ,28.1 ,28.9 ,29.2 ,28.8 ,28.8 ,2.5 ,1.9 ,1.92E-03,4.86E-04,1.75E-03,5.70E-04,""
2013/7/10 15:00,28.8 ,28.1 ,28.9 ,29.2 ,28.8 ,28.8 ,2.5 ,1.9 ,1.68E-03,4.84E-04,1.86E-03,6.23E-04,""
2013/7/10 16:00,28.8 ,28.1 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.69E-03,5.53E-04,1.58E-03,6.21E-04,""
2013/7/10 17:00,28.8 ,28.1 ,29.0 ,29.2 ,28.9 ,28.8 ,2.4 ,1.9 ,1.46E-03,5.48E-04,1.94E-03,6.25E-04,""
2013/7/10 18:00,28.9 ,28.2 ,29.0 ,29.2 ,28.9 ,28.8 ,2.4 ,1.9 ,1.36E-03,5.14E-04,1.31E-03,6.47E-04,""
2013/7/10 19:00,28.9 ,28.1 ,29.0 ,29.2 ,28.9 ,28.8 ,2.4 ,1.9 ,1.70E-03,5.09E-04,1.60E-03,6.43E-04,""
2013/7/10 20:00,28.9 ,28.2 ,29.0 ,29.2 ,28.9 ,28.8 ,2.4 ,1.9 ,2.04E-03,5.21E-04,1.37E-03,6.44E-04,""
2013/7/10 21:00,28.9 ,28.2 ,29.0 ,29.3 ,28.9 ,28.9 ,2.4 ,1.9 ,1.60E-03,4.97E-04,1.51E-03,6.30E-04,""
2013/7/10 22:00,28.9 ,28.1 ,29.0 ,29.3 ,28.9 ,28.9 ,2.4 ,1.9 ,1.68E-03,4.95E-04,1.69E-03,6.16E-04,""
2013/7/10 23:00,28.9 ,28.2 ,29.0 ,29.2 ,28.9 ,28.8 ,2.4 ,1.9 ,1.79E-03,5.36E-04,1.06E-03,6.70E-04,""
2013/7/11 0:00,28.9 ,28.1 ,29.0 ,29.3 ,28.9 ,28.9 ,2.4 ,1.9 ,1.81E-03,5.07E-04,2.05E-03,6.27E-04,""
2013/7/11 1:00,28.9 ,28.2 ,29.0 ,29.3 ,28.9 ,28.9 ,2.4 ,1.9 ,1.50E-03,5.09E-04,1.74E-03,6.45E-04,""
2013/7/11 2:00,28.9 ,28.2 ,29.0 ,29.3 ,28.9 ,28.9 ,2.4 ,1.9 ,1.74E-03,5.59E-04,2.01E-03,6.33E-04,""
2013/7/11 3:00,28.9 ,28.2 ,29.1 ,29.3 ,29.0 ,28.9 ,2.4 ,1.9 ,1.74E-03,5.30E-04,1.90E-03,6.51E-04,""
2013/7/11 4:00,28.9 ,28.2 ,29.1 ,29.3 ,29.0 ,28.9 ,2.4 ,1.9 ,1.58E-03,5.11E-04,1.60E-03,6.49E-04,""
2013/7/11 5:00,29.0 ,28.2 ,29.1 ,29.3 ,29.0 ,28.9 ,2.4 ,1.9 ,1.67E-03,5.57E-04,1.71E-03,6.33E-04,""
2013/7/11 6:00,29.0 ,28.2 ,29.1 ,29.3 ,29.0 ,28.9 ,2.4 ,1.9 ,2.08E-03,5.28E-04,1.43E-03,6.63E-04,""
2013/7/11 7:00,29.0 ,28.2 ,29.1 ,29.4 ,29.0 ,28.9 ,2.4 ,1.9 ,1.48E-03,5.25E-04,1.82E-03,6.37E-04,""
2013/7/11 8:00,29.0 ,28.2 ,29.1 ,29.4 ,29.0 ,29.0 ,2.4 ,1.9 ,1.71E-03,5.39E-04,1.97E-03,6.39E-04,""
2013/7/11 9:00,29.0 ,28.2 ,29.1 ,29.4 ,29.0 ,29.0 ,2.4 ,1.9 ,1.99E-03,5.52E-04,1.68E-03,6.34E-04,""
2013/7/11 10:00,29.0 ,28.3 ,29.1 ,29.4 ,29.0 ,28.9 ,2.4 ,1.9 ,1.86E-03,4.95E-04,1.64E-03,6.66E-04,""
2013/7/11 11:00,29.0 ,28.2 ,29.1 ,29.4 ,29.0 ,29.0 ,2.4 ,1.9 ,1.73E-03,4.98E-04,1.67E-03,6.47E-04,""
2013/7/11 12:00,29.0 ,28.2 ,29.1 ,29.4 ,29.0 ,29.0 ,2.4 ,1.9 ,1.42E-03,5.19E-04,1.81E-03,6.42E-04,""
2013/7/11 13:00,29.0 ,28.3 ,29.1 ,29.4 ,29.0 ,29.0 ,2.4 ,1.9 ,1.59E-03,5.64E-04,1.54E-03,6.52E-04,""
2013/7/11 14:00,29.0 ,28.3 ,29.1 ,29.4 ,29.0 ,29.0 ,2.4 ,1.9 ,1.92E-03,5.47E-04,1.76E-03,6.50E-04,""
2013/7/11 15:00,29.0 ,28.3 ,29.1 ,29.4 ,29.0 ,29.0 ,2.4 ,1.9 ,1.62E-03,5.76E-04,1.46E-03,6.52E-04,""
2013/7/11 16:00,29.0 ,28.2 ,29.1 ,29.4 ,29.0 ,29.0 ,2.4 ,1.9 ,1.67E-03,5.80E-04,1.51E-03,6.49E-04,""
2013/7/11 17:00,29.0 ,28.3 ,29.2 ,29.4 ,29.1 ,29.0 ,2.4 ,1.9 ,1.45E-03,5.21E-04,1.54E-03,6.64E-04,""
2013/7/11 18:00,29.0 ,28.3 ,29.2 ,29.4 ,29.1 ,29.0 ,2.4 ,1.9 ,1.64E-03,5.56E-04,1.80E-03,6.21E-04,""
2013/7/11 19:00,29.1 ,28.3 ,29.2 ,29.4 ,29.1 ,29.0 ,2.4 ,1.9 ,1.61E-03,5.35E-04,1.69E-03,6.69E-04,""
2013/7/11 20:00,29.1 ,28.3 ,29.2 ,29.4 ,29.1 ,29.0 ,2.4 ,1.9 ,1.73E-03,5.44E-04,1.66E-03,6.78E-04,""
2013/7/11 21:00,29.1 ,28.3 ,29.2 ,29.4 ,29.1 ,29.0 ,2.4 ,1.9 ,2.16E-03,5.47E-04,1.77E-03,6.24E-04,""
2013/7/11 22:00,29.1 ,28.3 ,29.2 ,29.4 ,29.1 ,29.0 ,2.5 ,1.9 ,1.46E-03,5.21E-04,1.85E-03,6.34E-04,""
2013/7/11 23:00,29.1 ,28.3 ,29.2 ,29.4 ,29.1 ,29.1 ,2.5 ,1.9 ,2.00E-03,5.57E-04,1.38E-03,6.37E-04,""
2013/7/12 0:00,29.1 ,28.3 ,29.2 ,29.4 ,29.1 ,29.1 ,2.5 ,1.9 ,1.54E-03,5.53E-04,2.00E-03,6.52E-04,""
2013/7/12 1:00,29.1 ,28.3 ,29.2 ,29.4 ,29.1 ,29.0 ,2.4 ,1.9 ,2.04E-03,4.99E-04,1.57E-03,6.62E-04,""
2013/7/12 2:00,29.1 ,28.3 ,29.2 ,29.5 ,29.1 ,29.1 ,2.4 ,1.9 ,1.41E-03,5.64E-04,1.28E-03,6.66E-04,""
2013/7/12 3:00,29.1 ,28.3 ,29.2 ,29.5 ,29.1 ,29.1 ,2.4 ,1.9 ,1.59E-03,5.89E-04,1.78E-03,6.58E-04,""
2013/7/12 4:00,29.1 ,28.3 ,29.3 ,29.5 ,29.2 ,29.1 ,2.4 ,1.9 ,1.81E-03,5.62E-04,1.92E-03,6.48E-04,""
2013/7/12 5:00,29.1 ,28.3 ,29.2 ,29.5 ,29.2 ,29.1 ,2.4 ,1.9 ,1.66E-03,5.56E-04,1.72E-03,6.67E-04,""
2013/7/12 6:00,29.2 ,28.3 ,29.3 ,29.5 ,29.2 ,29.1 ,2.5 ,1.9 ,2.00E-03,5.56E-04,1.76E-03,6.66E-04,""
2013/7/12 7:00,29.2 ,28.3 ,29.3 ,29.6 ,29.2 ,29.1 ,2.5 ,1.9 ,1.48E-03,5.06E-04,1.31E-03,6.71E-04,""
2013/7/12 8:00,29.1 ,28.3 ,29.3 ,29.5 ,29.2 ,29.1 ,2.4 ,1.9 ,1.37E-03,5.71E-04,1.94E-03,6.20E-04,""
2013/7/12 9:00,29.1 ,28.3 ,29.3 ,29.5 ,29.2 ,29.1 ,2.4 ,1.9 ,1.46E-03,5.38E-04,1.70E-03,6.66E-04,""
2013/7/12 10:00,29.1 ,28.3 ,29.3 ,29.5 ,29.2 ,29.1 ,2.4 ,1.9 ,1.92E-03,5.14E-04,1.43E-03,6.76E-04,""
2013/7/12 11:00,29.2 ,28.3 ,29.3 ,29.5 ,29.2 ,29.1 ,2.4 ,1.9 ,1.50E-03,5.93E-04,1.46E-03,6.40E-04,""
2013/7/12 12:00,29.2 ,28.4 ,29.3 ,29.6 ,29.2 ,29.1 ,2.4 ,1.9 ,1.53E-03,5.24E-04,1.73E-03,6.55E-04,""
2013/7/12 13:00,29.2 ,28.3 ,29.3 ,29.6 ,29.2 ,29.1 ,2.5 ,1.9 ,1.87E-03,5.62E-04,1.64E-03,6.55E-04,""
2013/7/12 14:00,29.2 ,28.4 ,29.3 ,29.6 ,29.2 ,29.1 ,2.5 ,1.9 ,1.40E-03,5.89E-04,1.85E-03,6.62E-04,""
2013/7/12 15:00,29.2 ,28.4 ,29.3 ,29.6 ,29.2 ,29.1 ,2.5 ,1.9 ,1.76E-03,5.74E-04,1.70E-03,6.48E-04,""
2013/7/12 16:00,29.2 ,28.4 ,29.3 ,29.6 ,29.2 ,29.2 ,2.5 ,1.9 ,1.78E-03,5.25E-04,1.25E-03,6.19E-04,""
2013/7/12 17:00,29.2 ,28.4 ,29.3 ,29.6 ,29.2 ,29.2 ,2.5 ,1.9 ,1.72E-03,5.67E-04,2.04E-03,6.43E-04,""
2013/7/12 18:00,29.2 ,28.4 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.64E-03,5.80E-04,1.34E-03,6.89E-04,""
2013/7/12 19:00,29.2 ,28.4 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.30E-03,5.76E-04,1.66E-03,6.61E-04,""
2013/7/12 20:00,29.2 ,28.4 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.93E-03,5.51E-04,1.66E-03,6.26E-04,""
2013/7/12 21:00,29.2 ,28.4 ,29.3 ,29.6 ,29.2 ,29.2 ,2.5 ,1.9 ,1.50E-03,5.75E-04,1.62E-03,6.61E-04,""
2013/7/12 22:00,29.2 ,28.4 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.85E-03,5.67E-04,1.54E-03,6.82E-04,""
2013/7/12 23:00,29.2 ,28.4 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.73E-03,5.84E-04,1.93E-03,6.56E-04,""
2013/7/13 0:00,29.3 ,28.4 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.44E-03,5.63E-04,1.50E-03,6.78E-04,""
2013/7/13 1:00,29.3 ,28.4 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.67E-03,5.29E-04,1.49E-03,6.48E-04,""
2013/7/13 2:00,29.3 ,28.4 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.58E-03,5.63E-04,1.77E-03,6.32E-04,""
2013/7/13 3:00,29.3 ,28.4 ,29.4 ,29.7 ,29.3 ,29.3 ,2.5 ,1.9 ,1.63E-03,5.61E-04,1.78E-03,6.19E-04,""
2013/7/13 4:00,29.3 ,28.4 ,29.4 ,29.7 ,29.3 ,29.3 ,2.5 ,1.9 ,1.50E-03,5.80E-04,2.18E-03,6.23E-04,""
2013/7/13 5:00,29.3 ,28.5 ,29.4 ,29.7 ,29.3 ,29.3 ,2.5 ,1.9 ,1.59E-03,5.76E-04,1.53E-03,6.76E-04,""
2013/7/13 6:00,29.3 ,28.4 ,29.4 ,29.7 ,29.3 ,29.3 ,2.5 ,1.9 ,1.72E-03,5.23E-04,1.98E-03,6.50E-04,""
2013/7/13 7:00,29.3 ,28.5 ,29.4 ,29.7 ,29.3 ,29.3 ,2.5 ,1.9 ,1.69E-03,5.18E-04,1.55E-03,6.28E-04,""
2013/7/13 8:00,29.3 ,28.5 ,29.4 ,29.7 ,29.3 ,29.3 ,2.5 ,1.9 ,1.30E-03,5.23E-04,1.63E-03,6.44E-04,""
2013/7/13 9:00,29.3 ,28.5 ,29.4 ,29.7 ,29.3 ,29.3 ,2.5 ,1.9 ,1.41E-03,5.20E-04,1.32E-03,5.75E-04,""
2013/7/13 10:00,29.4 ,28.5 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.55E-03,5.78E-04,1.83E-03,6.38E-04,""
2013/7/13 11:00,29.4 ,28.5 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.74E-03,5.67E-04,1.87E-03,6.15E-04,""
2013/7/13 12:00,29.4 ,28.5 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.59E-03,5.90E-04,1.24E-03,6.40E-04,""
2013/7/13 13:00,29.4 ,28.5 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.27E-03,6.00E-04,1.51E-03,6.49E-04,""
2013/7/13 14:00,29.3 ,28.5 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.50E-03,5.32E-04,1.64E-03,6.18E-04,""
2013/7/13 15:00,29.4 ,28.5 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,1.62E-03,5.77E-04,1.46E-03,6.49E-04,""
2013/7/13 16:00,29.4 ,28.5 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.70E-03,5.65E-04,1.71E-03,6.26E-04,""
2013/7/13 17:00,29.4 ,28.5 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,1.39E-03,5.46E-04,1.83E-03,6.24E-04,""
2013/7/13 18:00,29.4 ,28.5 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.93E-03,5.55E-04,1.70E-03,5.99E-04,""
2013/7/13 19:00,29.4 ,28.5 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,1.54E-03,5.70E-04,1.32E-03,6.80E-04,""
2013/7/13 20:00,29.4 ,28.5 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,1.57E-03,5.82E-04,1.65E-03,6.80E-04,""
2013/7/13 21:00,29.4 ,28.5 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,1.73E-03,5.75E-04,1.78E-03,6.57E-04,""
2013/7/13 22:00,29.4 ,28.5 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,2.05E-03,5.49E-04,1.40E-03,6.57E-04,""
2013/7/13 23:00,29.4 ,28.5 ,29.6 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,1.23E-03,5.38E-04,1.36E-03,6.85E-04,""
2013/7/14 0:00,29.4 ,28.5 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,2.03E-03,5.63E-04,1.21E-03,6.81E-04,""
2013/7/14 1:00,29.4 ,28.6 ,29.6 ,29.8 ,29.5 ,29.4 ,2.5 ,1.9 ,2.19E-03,5.10E-04,1.35E-03,6.64E-04,""
2013/7/14 2:00,29.4 ,28.6 ,29.6 ,29.8 ,29.5 ,29.4 ,2.5 ,1.9 ,1.76E-03,5.72E-04,1.58E-03,6.22E-04,""
2013/7/14 3:00,29.5 ,28.6 ,29.6 ,29.9 ,29.5 ,29.4 ,2.5 ,1.9 ,2.04E-03,5.49E-04,1.92E-03,6.56E-04,""
2013/7/14 4:00,29.5 ,28.6 ,29.6 ,29.9 ,29.5 ,29.4 ,2.4 ,1.9 ,2.21E-03,5.69E-04,1.76E-03,6.52E-04,""
2013/7/14 5:00,29.5 ,28.6 ,29.6 ,29.8 ,29.5 ,29.4 ,2.4 ,1.9 ,2.22E-03,5.05E-04,2.04E-03,6.47E-04,""
2013/7/14 6:00,29.5 ,28.6 ,29.6 ,29.9 ,29.5 ,29.4 ,2.4 ,1.9 ,1.52E-03,5.73E-04,1.64E-03,6.13E-04,""
2013/7/14 7:00,29.5 ,28.6 ,29.6 ,29.8 ,29.5 ,29.4 ,2.4 ,1.9 ,1.53E-03,5.24E-04,1.43E-03,6.27E-04,""
2013/7/14 8:00,29.4 ,28.6 ,29.6 ,29.8 ,29.5 ,29.4 ,2.4 ,1.9 ,1.48E-03,5.33E-04,1.38E-03,6.56E-04,""
2013/7/14 9:00,29.5 ,28.6 ,29.6 ,29.9 ,29.5 ,29.4 ,2.4 ,1.9 ,1.52E-03,5.23E-04,1.37E-03,6.83E-04,""
2013/7/14 10:00,29.5 ,28.6 ,29.6 ,29.9 ,29.5 ,29.4 ,2.4 ,1.9 ,1.71E-03,5.69E-04,1.32E-03,6.63E-04,""
2013/7/14 11:00,29.5 ,28.6 ,29.6 ,29.9 ,29.5 ,29.4 ,2.4 ,1.9 ,1.04E-03,5.91E-04,1.38E-03,6.50E-04,""
2013/7/14 12:00,29.5 ,28.6 ,29.6 ,29.9 ,29.5 ,29.4 ,2.4 ,1.9 ,2.13E-03,5.56E-04,1.96E-03,6.25E-04,""
2013/7/14 13:00,29.5 ,28.7 ,29.6 ,29.9 ,29.6 ,29.5 ,2.4 ,1.9 ,1.61E-03,5.20E-04,1.56E-03,6.83E-04,""
2013/7/14 14:00,29.6 ,28.7 ,29.7 ,29.9 ,29.6 ,29.5 ,2.4 ,1.9 ,1.41E-03,5.88E-04,1.49E-03,6.60E-04,""
2013/7/14 15:00,29.6 ,28.7 ,29.6 ,29.9 ,29.6 ,29.5 ,2.4 ,1.9 ,1.45E-03,5.28E-04,1.77E-03,6.07E-04,""
2013/7/14 16:00,29.6 ,28.7 ,29.7 ,29.9 ,29.6 ,29.5 ,2.4 ,1.9 ,1.31E-03,5.74E-04,1.71E-03,6.19E-04,""
2013/7/14 17:00,29.6 ,28.7 ,29.6 ,29.9 ,29.6 ,29.5 ,2.4 ,1.9 ,1.48E-03,5.67E-04,1.78E-03,6.52E-04,""
2013/7/14 18:00,29.6 ,28.7 ,29.7 ,29.9 ,29.6 ,29.5 ,2.4 ,1.9 ,1.65E-03,5.09E-04,1.76E-03,6.48E-04,""
2013/7/14 19:00,29.6 ,28.7 ,29.7 ,29.9 ,29.6 ,29.5 ,2.4 ,1.9 ,1.60E-03,5.56E-04,1.62E-03,6.28E-04,""
2013/7/14 20:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.67E-03,5.66E-04,1.95E-03,6.44E-04,""
2013/7/14 21:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.5 ,2.4 ,1.9 ,1.47E-03,5.39E-04,1.39E-03,6.30E-04,""
2013/7/14 22:00,29.6 ,28.7 ,29.6 ,29.9 ,29.6 ,29.5 ,2.4 ,1.9 ,1.90E-03,5.31E-04,1.86E-03,6.67E-04,""
2013/7/14 23:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.5 ,2.4 ,1.9 ,1.72E-03,5.17E-04,1.95E-03,6.49E-04,""
2013/7/15 0:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.81E-03,5.61E-04,1.47E-03,6.64E-04,""
2013/7/15 1:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.36E-03,5.22E-04,1.95E-03,6.38E-04,""
2013/7/15 2:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.79E-03,5.48E-04,1.60E-03,6.54E-04,""
2013/7/15 3:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.60E-03,5.59E-04,1.50E-03,6.70E-04,""
2013/7/15 4:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.67E-03,5.53E-04,1.83E-03,6.55E-04,""
2013/7/15 5:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.29E-03,5.65E-04,1.82E-03,6.39E-04,""
2013/7/15 6:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.73E-03,5.54E-04,1.92E-03,6.49E-04,""
2013/7/15 7:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.70E-03,5.63E-04,2.10E-03,6.06E-04,""
2013/7/15 8:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.71E-03,5.57E-04,1.32E-03,6.51E-04,""
2013/7/15 9:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.57E-03,5.46E-04,1.65E-03,6.64E-04,""
2013/7/15 10:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.73E-03,5.12E-04,1.69E-03,5.96E-04,""
2013/7/15 11:00,29.6 ,28.7 ,29.7 ,30.0 ,29.6 ,29.6 ,2.4 ,1.9 ,1.86E-03,5.50E-04,1.56E-03,6.41E-04,""
2013/7/15 12:00,29.6 ,28.7 ,29.8 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.67E-03,5.63E-04,1.90E-03,6.31E-04,""
2013/7/15 13:00,29.6 ,28.8 ,29.8 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.62E-03,5.55E-04,1.89E-03,6.34E-04,""
2013/7/15 14:00,29.6 ,28.7 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.75E-03,5.63E-04,1.75E-03,6.56E-04,""
2013/7/15 15:00,29.6 ,28.8 ,29.8 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.57E-03,5.33E-04,1.54E-03,6.10E-04,""
2013/7/15 16:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.57E-03,5.61E-04,1.13E-03,6.54E-04,""
2013/7/15 17:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.52E-03,5.61E-04,1.37E-03,6.54E-04,""
2013/7/15 18:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.72E-03,5.17E-04,1.61E-03,6.46E-04,""
2013/7/15 19:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.47E-03,5.82E-04,1.71E-03,6.47E-04,""
2013/7/15 20:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,2.17E-03,5.58E-04,1.26E-03,6.21E-04,""
2013/7/15 21:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.87E-03,5.63E-04,1.75E-03,6.58E-04,""
2013/7/15 22:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.85E-03,5.51E-04,1.38E-03,6.27E-04,""
2013/7/15 23:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.23E-03,5.35E-04,1.61E-03,6.48E-04,""
2013/7/16 0:00,29.7 ,28.7 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.49E-03,5.21E-04,1.52E-03,6.02E-04,""
2013/7/16 1:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.44E-03,5.70E-04,1.22E-03,6.31E-04,""
2013/7/16 2:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.52E-03,5.63E-04,1.77E-03,6.47E-04,""
2013/7/16 3:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.59E-03,5.63E-04,1.60E-03,6.23E-04,""
2013/7/16 4:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.49E-03,5.24E-04,1.98E-03,6.06E-04,""
2013/7/16 5:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.39E-03,5.76E-04,1.90E-03,6.46E-04,""
2013/7/16 6:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.51E-03,5.33E-04,2.02E-03,6.08E-04,""
2013/7/16 7:00,29.6 ,28.7 ,29.8 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.37E-03,5.76E-04,1.93E-03,6.03E-04,""
2013/7/16 8:00,29.6 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.44E-03,5.74E-04,1.47E-03,6.60E-04,""
2013/7/16 9:00,29.6 ,28.7 ,29.8 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.78E-03,5.11E-04,1.85E-03,5.99E-04,""
2013/7/16 10:00,29.6 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.79E-03,5.04E-04,1.18E-03,6.61E-04,""
2013/7/16 11:00,29.6 ,28.7 ,29.8 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.11E-03,5.64E-04,1.80E-03,6.39E-04,""
2013/7/16 12:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.85E-03,5.53E-04,1.25E-03,6.58E-04,""
2013/7/16 13:00,29.6 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.63E-03,5.61E-04,1.74E-03,6.56E-04,""
2013/7/16 14:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.64E-03,5.42E-04,1.75E-03,6.43E-04,""
2013/7/16 15:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.68E-03,5.52E-04,1.70E-03,6.41E-04,""
2013/7/16 16:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.56E-03,5.70E-04,1.82E-03,6.19E-04,""
2013/7/16 17:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.51E-03,5.45E-04,2.21E-03,5.87E-04,""
2013/7/16 18:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.87E-03,5.40E-04,1.69E-03,6.32E-04,""
2013/7/16 19:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.62E-03,5.60E-04,1.65E-03,6.54E-04,""
2013/7/16 20:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.51E-03,5.43E-04,1.86E-03,6.48E-04,""
2013/7/16 21:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.86E-03,5.25E-04,1.88E-03,5.89E-04,""
2013/7/16 22:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.87E-03,5.36E-04,1.68E-03,6.51E-04,""
2013/7/16 23:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.90E-03,5.47E-04,1.30E-03,6.53E-04,""
2013/7/17 0:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.54E-03,5.56E-04,1.96E-03,6.49E-04,""
2013/7/17 1:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.64E-03,5.42E-04,1.73E-03,6.44E-04,""
2013/7/17 2:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.81E-03,4.87E-04,1.75E-03,6.45E-04,""
2013/7/17 3:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.55E-03,5.43E-04,1.60E-03,6.38E-04,""
2013/7/17 4:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.70E-03,5.55E-04,1.56E-03,6.03E-04,""
2013/7/17 5:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.99E-03,5.37E-04,1.54E-03,6.41E-04,""
2013/7/17 6:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.83E-03,5.46E-04,1.55E-03,6.32E-04,""
2013/7/17 7:00,29.6 ,28.7 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.81E-03,4.97E-04,1.22E-03,6.22E-04,""
2013/7/17 8:00,29.7 ,28.7 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.58E-03,5.30E-04,2.01E-03,6.25E-04,""
2013/7/17 9:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.74E-03,5.42E-04,1.86E-03,6.26E-04,""
2013/7/17 10:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,2.13E-03,5.30E-04,1.44E-03,6.35E-04,""
2013/7/17 11:00,29.7 ,28.8 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.66E-03,5.71E-04,1.36E-03,6.37E-04,""
2013/7/17 12:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.42E-03,5.92E-04,1.89E-03,5.79E-04,""
2013/7/17 13:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.54E-03,6.06E-04,1.90E-03,6.38E-04,""
2013/7/17 14:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.64E-03,5.93E-04,1.65E-03,6.36E-04,""
2013/7/17 15:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.25E-03,5.90E-04,1.78E-03,5.85E-04,""
2013/7/17 16:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.56E-03,5.63E-04,1.82E-03,5.95E-04,""
2013/7/17 17:00,29.7 ,28.8 ,29.8 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.73E-03,5.41E-04,1.75E-03,6.04E-04,""
2013/7/17 18:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.29E-03,5.66E-04,1.83E-03,6.52E-04,""
2013/7/17 19:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.84E-03,5.44E-04,1.51E-03,5.92E-04,""
2013/7/17 20:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.90E-03,5.54E-04,1.78E-03,6.26E-04,""
2013/7/17 21:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.64E-03,5.70E-04,1.68E-03,5.86E-04,""
2013/7/17 22:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.83E-03,5.44E-04,1.69E-03,5.88E-04,""
2013/7/17 23:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.44E-03,5.38E-04,1.47E-03,6.63E-04,""
2013/7/18 0:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.92E-03,5.38E-04,1.69E-03,6.33E-04,""
2013/7/18 1:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.58E-03,5.54E-04,1.73E-03,5.98E-04,""
2013/7/18 2:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.87E-03,5.19E-04,2.19E-03,5.86E-04,""
2013/7/18 3:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.90E-03,5.27E-04,1.66E-03,6.34E-04,""
2013/7/18 4:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.50E-03,5.52E-04,1.35E-03,6.49E-04,""
2013/7/18 5:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.51E-03,5.58E-04,1.43E-03,6.42E-04,""
2013/7/18 6:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.75E-03,5.50E-04,1.67E-03,5.89E-04,""
2013/7/18 7:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.69E-03,5.58E-04,1.46E-03,6.38E-04,""
2013/7/18 8:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.32E-03,5.63E-04,1.80E-03,6.29E-04,""
2013/7/18 9:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.65E-03,5.51E-04,2.00E-03,6.12E-04,""
2013/7/18 10:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.99E-03,4.98E-04,1.92E-03,6.27E-04,""
2013/7/18 11:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.70E-03,5.52E-04,1.59E-03,6.29E-04,""
2013/7/18 12:00,29.8 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.50E-03,5.77E-04,1.20E-03,6.06E-04,""
2013/7/18 13:00,29.8 ,28.9 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.39E-03,5.70E-04,1.92E-03,6.16E-04,""
2013/7/18 14:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.46E-03,5.07E-04,1.68E-03,5.84E-04,""
2013/7/18 15:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.66E-03,5.36E-04,1.77E-03,5.98E-04,""
2013/7/18 16:00,29.8 ,28.9 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.60E-03,5.43E-04,1.52E-03,6.32E-04,""
2013/7/18 17:00,29.8 ,28.9 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.72E-03,5.56E-04,1.76E-03,6.23E-04,""
2013/7/18 18:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.73E-03,5.56E-04,1.81E-03,6.10E-04,""
2013/7/18 19:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.75E-03,5.51E-04,1.70E-03,6.08E-04,""
2013/7/18 20:00,29.8 ,28.9 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.94E-03,5.42E-04,1.81E-03,5.72E-04,""
2013/7/18 21:00,29.8 ,28.9 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.52E-03,5.67E-04,1.72E-03,6.29E-04,""
2013/7/18 22:00,29.8 ,28.9 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.26E-03,5.70E-04,1.57E-03,5.87E-04,""
2013/7/18 23:00,29.8 ,28.9 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.72E-03,5.44E-04,1.73E-03,5.74E-04,""
2013/7/19 0:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.58E-03,5.44E-04,1.30E-03,6.04E-04,""
2013/7/19 1:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.68E-03,5.59E-04,1.39E-03,6.05E-04,""
2013/7/19 2:00,29.8 ,28.9 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.49E-03,5.67E-04,2.19E-03,5.65E-04,""
2013/7/19 3:00,29.8 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.30E-03,5.58E-04,1.59E-03,6.34E-04,""
2013/7/19 4:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.68E-03,5.59E-04,1.54E-03,6.35E-04,""
2013/7/19 5:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.54E-03,5.74E-04,1.40E-03,6.09E-04,""
2013/7/19 6:00,29.8 ,28.8 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.64E-03,5.58E-04,2.01E-03,6.00E-04,""
2013/7/19 7:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.61E-03,5.43E-04,1.59E-03,5.86E-04,""
2013/7/19 8:00,29.8 ,28.8 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.44E-03,5.71E-04,1.74E-03,6.21E-04,""
2013/7/19 9:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.29E-03,5.55E-04,1.54E-03,6.15E-04,""
2013/7/19 10:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.76E-03,5.56E-04,1.48E-03,6.39E-04,""
2013/7/19 11:00,29.7 ,28.9 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.76E-03,5.54E-04,1.53E-03,5.94E-04,""
2013/7/19 12:00,29.8 ,28.9 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.71E-03,5.62E-04,1.44E-03,6.43E-04,""
2013/7/19 13:00,29.8 ,28.9 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.70E-03,5.53E-04,1.67E-03,6.02E-04,""
2013/7/19 14:00,29.8 ,28.9 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.90E-03,5.50E-04,1.22E-03,6.06E-04,""
2013/7/19 15:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.90E-03,5.51E-04,1.36E-03,6.30E-04,""
2013/7/19 16:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.54E-03,5.54E-04,1.86E-03,5.90E-04,""
2013/7/19 17:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.75E-03,5.62E-04,1.47E-03,5.95E-04,""
2013/7/19 18:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.77E-03,5.31E-04,1.65E-03,5.96E-04,""
2013/7/19 19:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.75E-03,5.57E-04,1.74E-03,5.95E-04,""
2013/7/19 20:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.92E-03,5.32E-04,1.69E-03,5.94E-04,""
2013/7/19 21:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.40E-03,5.62E-04,1.46E-03,6.46E-04,""
2013/7/19 22:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.48E-03,5.82E-04,1.42E-03,5.92E-04,""
2013/7/19 23:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.82E-03,5.48E-04,1.47E-03,6.22E-04,""
2013/7/20 0:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.49E-03,5.53E-04,1.54E-03,6.03E-04,""
2013/7/20 1:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.75E-03,5.56E-04,1.56E-03,5.85E-04,""
2013/7/20 2:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,2.07E-03,5.42E-04,1.68E-03,5.92E-04,""
2013/7/20 3:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.65E-03,5.36E-04,1.40E-03,6.44E-04,""
2013/7/20 4:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.85E-03,5.45E-04,1.63E-03,6.24E-04,""
2013/7/20 5:00,29.8 ,28.9 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.98E-03,5.32E-04,1.55E-03,6.31E-04,""
2013/7/20 6:00,29.8 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.37E-03,5.05E-04,1.63E-03,5.87E-04,""
2013/7/20 7:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.55E-03,5.46E-04,1.57E-03,6.32E-04,""
2013/7/20 8:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.67E-03,5.52E-04,1.54E-03,6.30E-04,""
2013/7/20 9:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,2.17E-03,5.32E-04,1.52E-03,5.88E-04,""
2013/7/20 10:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.93E-03,5.31E-04,1.73E-03,5.64E-04,""
2013/7/20 11:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.65E-03,5.41E-04,1.52E-03,5.99E-04,""
2013/7/20 12:00,29.7 ,28.8 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.93E-03,5.53E-04,1.40E-03,6.22E-04,""
2013/7/20 13:00,29.7 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.95E-03,5.11E-04,1.62E-03,6.33E-04,""
2013/7/20 14:00,29.8 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.93E-03,5.35E-04,1.77E-03,5.79E-04,""
