,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/7/20 15:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.56E-03,5.81E-04,1.50E-03,5.93E-04,""
2013/7/20 16:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.59E-03,5.37E-04,1.49E-03,5.92E-04,""
2013/7/20 17:00,29.8 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.64E-03,5.37E-04,1.38E-03,6.34E-04,""
2013/7/20 18:00,29.8 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.67E-03,5.59E-04,1.80E-03,5.77E-04,""
2013/7/20 19:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.54E-03,5.41E-04,1.47E-03,5.99E-04,""
2013/7/20 20:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.49E-03,5.51E-04,1.38E-03,5.97E-04,""
2013/7/20 21:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.74E-03,5.44E-04,1.80E-03,5.81E-04,""
2013/7/20 22:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.61E-03,5.08E-04,1.59E-03,6.26E-04,""
2013/7/20 23:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.32E-03,5.47E-04,1.89E-03,6.16E-04,""
2013/7/21 0:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.34E-03,5.60E-04,1.99E-03,6.06E-04,""
2013/7/21 1:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.63E-03,5.38E-04,1.37E-03,6.34E-04,""
2013/7/21 2:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.54E-03,5.47E-04,1.68E-03,5.94E-04,""
2013/7/21 3:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.64E-03,5.59E-04,1.48E-03,6.22E-04,""
2013/7/21 4:00,29.8 ,28.8 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.60E-03,5.42E-04,1.81E-03,5.65E-04,""
2013/7/21 5:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,2.02E-03,5.31E-04,1.65E-03,6.14E-04,""
2013/7/21 6:00,29.7 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.55E-03,5.43E-04,1.82E-03,5.66E-04,""
2013/7/21 7:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.43E-03,5.48E-04,1.77E-03,5.94E-04,""
2013/7/21 8:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.56E-03,5.47E-04,1.74E-03,5.99E-04,""
2013/7/21 9:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.96E-03,5.27E-04,1.64E-03,6.19E-04,""
2013/7/21 10:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.95E-03,5.29E-04,1.59E-03,5.80E-04,""
2013/7/21 11:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.42E-03,5.75E-04,1.68E-03,5.90E-04,""
2013/7/21 12:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.54E-03,5.54E-04,1.56E-03,6.21E-04,""
2013/7/21 13:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.71E-03,5.51E-04,1.73E-03,5.86E-04,""
2013/7/21 14:00,29.7 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.81E-03,5.49E-04,1.30E-03,6.31E-04,""
2013/7/21 15:00,29.7 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.73E-03,5.35E-04,1.52E-03,6.02E-04,""
2013/7/21 16:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.68E-03,5.60E-04,1.86E-03,5.79E-04,""
2013/7/21 17:00,29.8 ,28.9 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.45E-03,5.57E-04,1.53E-03,5.79E-04,""
2013/7/21 18:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.49E-03,5.63E-04,1.54E-03,5.82E-04,""
2013/7/21 19:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.52E-03,5.40E-04,1.64E-03,5.80E-04,""
2013/7/21 20:00,29.8 ,28.8 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.67E-03,5.58E-04,1.92E-03,5.74E-04,""
2013/7/21 21:00,29.8 ,28.9 ,30.2 ,30.5 ,29.9 ,29.9 ,2.4 ,1.9 ,1.96E-03,5.40E-04,2.21E-03,6.16E-04,""
2013/7/21 22:00,29.8 ,28.9 ,30.2 ,30.2 ,29.9 ,29.9 ,2.4 ,1.9 ,1.59E-03,5.55E-04,1.84E-03,5.74E-04,""
2013/7/21 23:00,29.8 ,28.9 ,30.2 ,30.4 ,29.9 ,29.9 ,2.4 ,1.9 ,1.21E-03,5.65E-04,1.59E-03,5.80E-04,""
2013/7/22 0:00,29.8 ,28.9 ,30.2 ,30.4 ,29.9 ,29.9 ,2.4 ,1.9 ,1.52E-03,5.72E-04,1.40E-03,5.85E-04,""
2013/7/22 1:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.85E-03,5.51E-04,1.79E-03,6.10E-04,""
2013/7/22 2:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.78E-03,5.62E-04,1.82E-03,5.86E-04,""
2013/7/22 3:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.90E-03,5.55E-04,1.98E-03,5.60E-04,""
2013/7/22 4:00,29.7 ,28.8 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.66E-03,5.59E-04,1.71E-03,6.15E-04,""
2013/7/22 5:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.63E-03,5.62E-04,2.13E-03,5.68E-04,""
2013/7/22 6:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.78E-03,5.42E-04,1.64E-03,6.33E-04,""
2013/7/22 7:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,2.17E-03,5.34E-04,1.57E-03,6.18E-04,""
2013/7/22 8:00,29.7 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.70E-03,5.51E-04,1.35E-03,5.83E-04,""
2013/7/22 9:00,29.7 ,28.8 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.55E-03,5.50E-04,1.78E-03,6.20E-04,""
2013/7/22 10:00,29.8 ,28.8 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.86E-03,5.49E-04,1.43E-03,5.78E-04,""
2013/7/22 11:00,29.8 ,28.8 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.91E-03,5.06E-04,1.49E-03,6.24E-04,""
2013/7/22 12:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.97E-03,5.40E-04,1.22E-03,6.43E-04,""
2013/7/22 13:00,29.8 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.59E-03,5.45E-04,1.49E-03,5.88E-04,""
2013/7/22 14:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.61E-03,5.50E-04,1.69E-03,5.65E-04,""
2013/7/22 15:00,29.7 ,28.8 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,1.74E-03,5.59E-04,1.74E-03,5.78E-04,""
2013/7/22 16:00,29.8 ,28.8 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.38E-03,5.65E-04,1.46E-03,6.37E-04,""
2013/7/22 17:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.57E-03,5.38E-04,1.70E-03,6.24E-04,""
2013/7/22 18:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.70E-03,5.34E-04,1.47E-03,6.11E-04,""
2013/7/22 19:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.38E-03,5.47E-04,2.23E-03,6.06E-04,""
2013/7/22 20:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.61E-03,5.60E-04,1.91E-03,5.79E-04,""
2013/7/22 21:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.68E-03,5.47E-04,1.69E-03,6.19E-04,""
2013/7/22 22:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.35E-03,5.24E-04,1.64E-03,5.83E-04,""
2013/7/22 23:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.74E-03,5.57E-04,1.65E-03,5.90E-04,""
2013/7/23 0:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.64E-03,5.54E-04,1.60E-03,5.76E-04,""
2013/7/23 1:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.85E-03,5.53E-04,1.63E-03,5.85E-04,""
2013/7/23 2:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.77E-03,5.50E-04,1.53E-03,5.99E-04,""
2013/7/23 3:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.48E-03,5.52E-04,1.45E-03,6.31E-04,""
2013/7/23 4:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.74E-03,5.39E-04,1.60E-03,5.83E-04,""
2013/7/23 5:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.56E-03,5.48E-04,1.68E-03,5.75E-04,""
2013/7/23 6:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.89E-03,5.41E-04,1.88E-03,5.54E-04,""
2013/7/23 7:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.65E-03,5.71E-04,1.56E-03,6.20E-04,""
2013/7/23 8:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.67E-03,5.69E-04,1.40E-03,6.17E-04,""
2013/7/23 9:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.65E-03,5.61E-04,1.70E-03,5.85E-04,""
2013/7/23 10:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.92E-03,5.36E-04,1.30E-03,6.02E-04,""
2013/7/23 11:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.98E-03,5.42E-04,1.39E-03,5.97E-04,""
2013/7/23 12:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.54E-03,5.40E-04,1.75E-03,6.02E-04,""
2013/7/23 13:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.23E-03,5.68E-04,1.18E-03,5.84E-04,""
2013/7/23 14:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.75E-03,5.26E-04,1.58E-03,5.87E-04,""
2013/7/23 15:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.68E-03,5.49E-04,1.88E-03,6.03E-04,""
2013/7/23 16:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.77E-03,5.50E-04,1.70E-03,6.18E-04,""
2013/7/23 17:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.73E-03,5.39E-04,1.51E-03,5.93E-04,""
2013/7/23 18:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.82E-03,5.36E-04,1.34E-03,6.30E-04,""
2013/7/23 19:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.50E-03,5.58E-04,1.66E-03,6.34E-04,""
2013/7/23 20:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.19E-03,5.72E-04,2.00E-03,6.07E-04,""
2013/7/23 21:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.74E-03,5.51E-04,1.42E-03,6.06E-04,""
2013/7/23 22:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.66E-03,5.45E-04,1.68E-03,6.11E-04,""
2013/7/23 23:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.52E-03,5.70E-04,1.47E-03,6.47E-04,""
2013/7/24 0:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,2.01E-03,5.50E-04,1.82E-03,5.72E-04,""
2013/7/24 1:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.71E-03,5.38E-04,1.81E-03,5.74E-04,""
2013/7/24 2:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.47E-03,5.52E-04,1.60E-03,6.36E-04,""
2013/7/24 3:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.69E-03,5.75E-04,1.53E-03,5.79E-04,""
2013/7/24 4:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.81E-03,5.46E-04,1.59E-03,6.28E-04,""
2013/7/24 5:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.53E-03,5.52E-04,1.69E-03,5.85E-04,""
2013/7/24 6:00,29.9 ,28.9 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.50E-03,5.51E-04,1.48E-03,5.85E-04,""
2013/7/24 7:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.78E-03,5.35E-04,1.59E-03,5.61E-04,""
2013/7/24 8:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.52E-03,5.02E-04,1.30E-03,6.27E-04,""
2013/7/24 9:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.87E-03,5.31E-04,1.88E-03,6.08E-04,""
2013/7/24 10:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.92E-03,5.27E-04,1.95E-03,5.99E-04,""
2013/7/24 11:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.53E-03,5.65E-04,1.32E-03,5.93E-04,""
2013/7/24 12:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.79E-03,5.62E-04,1.44E-03,5.74E-04,""
2013/7/24 13:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.78E-03,5.54E-04,1.75E-03,5.74E-04,""
2013/7/24 14:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.76E-03,5.47E-04,1.73E-03,6.08E-04,""
2013/7/24 15:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.62E-03,5.53E-04,1.81E-03,5.82E-04,""
2013/7/24 16:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.51E-03,5.71E-04,1.66E-03,5.84E-04,""
2013/7/24 17:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.64E-03,5.07E-04,1.67E-03,5.76E-04,""
2013/7/24 18:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.55E-03,5.40E-04,1.33E-03,5.78E-04,""
2013/7/24 19:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.77E-03,5.38E-04,1.63E-03,5.89E-04,""
2013/7/24 20:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.67E-03,5.61E-04,1.27E-03,5.81E-04,""
2013/7/24 21:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.70E-03,5.61E-04,1.52E-03,5.78E-04,""
2013/7/24 22:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.44E-03,5.50E-04,1.81E-03,5.65E-04,""
2013/7/24 23:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.92E-03,5.13E-04,2.02E-03,6.03E-04,""
2013/7/25 0:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.81E-03,5.53E-04,2.04E-03,5.62E-04,""
2013/7/25 1:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.40E-03,5.59E-04,1.70E-03,5.95E-04,""
2013/7/25 2:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.67E-03,5.51E-04,1.70E-03,5.86E-04,""
2013/7/25 3:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.95E-03,5.40E-04,1.24E-03,5.87E-04,""
2013/7/25 4:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.47E-03,5.50E-04,1.26E-03,6.46E-04,""
2013/7/25 5:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.76E-03,5.38E-04,1.63E-03,5.79E-04,""
2013/7/25 6:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,2.00E-03,5.42E-04,1.93E-03,6.00E-04,""
2013/7/25 7:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.47E-03,5.64E-04,1.56E-03,5.69E-04,""
2013/7/25 8:00,29.9 ,28.9 ,30.0 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.84E-03,5.45E-04,1.41E-03,6.29E-04,""
2013/7/25 9:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.76E-03,5.53E-04,1.65E-03,5.93E-04,""
2013/7/25 10:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.50E-03,5.59E-04,1.87E-03,5.78E-04,""
2013/7/25 11:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.22E-03,5.76E-04,1.55E-03,5.96E-04,""
2013/7/25 12:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.24E-03,5.62E-04,1.82E-03,5.60E-04,""
2013/7/25 13:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.65E-03,5.30E-04,1.22E-03,5.83E-04,""
2013/7/25 14:00,29.8 ,28.9 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,2.02E-03,5.25E-04,1.53E-03,5.83E-04,""
2013/7/25 15:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.84E-03,5.20E-04,1.97E-03,5.67E-04,""
2013/7/25 16:00,29.8 ,28.9 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.51E-03,5.41E-04,1.65E-03,5.79E-04,""
2013/7/25 17:00,29.9 ,28.9 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.68E-03,5.45E-04,1.75E-03,5.67E-04,""
2013/7/25 18:00,29.9 ,28.9 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.89E-03,5.25E-04,1.54E-03,6.27E-04,""
2013/7/25 19:00,29.9 ,28.9 ,30.1 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,2.03E-03,5.27E-04,1.64E-03,5.87E-04,""
2013/7/25 20:00,29.9 ,29.0 ,30.1 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.68E-03,5.21E-04,1.32E-03,6.28E-04,""
2013/7/25 21:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,2.06E-03,5.22E-04,1.52E-03,6.23E-04,""
2013/7/25 22:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.76E-03,5.35E-04,1.52E-03,5.65E-04,""
2013/7/25 23:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.45E-03,5.24E-04,1.38E-03,5.76E-04,""
2013/7/26 0:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.56E-03,4.92E-04,1.81E-03,5.99E-04,""
2013/7/26 1:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.63E-03,4.78E-04,1.66E-03,6.20E-04,""
2013/7/26 2:00,29.9 ,28.9 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.73E-03,5.34E-04,1.55E-03,6.16E-04,""
2013/7/26 3:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.91E-03,5.27E-04,1.22E-03,6.20E-04,""
2013/7/26 4:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.92E-03,5.29E-04,1.83E-03,6.18E-04,""
2013/7/26 5:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.35E-03,5.56E-04,1.76E-03,5.58E-04,""
2013/7/26 6:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.69E-03,5.41E-04,1.66E-03,5.96E-04,""
2013/7/26 7:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.67E-03,5.27E-04,1.29E-03,6.02E-04,""
2013/7/26 8:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.77E-03,5.21E-04,1.63E-03,5.68E-04,""
2013/7/26 9:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.87E-03,5.39E-04,1.69E-03,6.03E-04,""
2013/7/26 10:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.83E-03,5.42E-04,1.51E-03,5.92E-04,""
2013/7/26 11:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.47E-03,4.92E-04,1.44E-03,5.77E-04,""
2013/7/26 12:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.65E-03,5.32E-04,1.43E-03,5.71E-04,""
2013/7/26 13:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.68E-03,4.92E-04,1.38E-03,5.94E-04,""
2013/7/26 14:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.76E-03,5.05E-04,1.67E-03,5.80E-04,""
2013/7/26 15:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.64E-03,5.42E-04,1.28E-03,5.90E-04,""
2013/7/26 16:00,29.9 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.84E-03,5.32E-04,1.71E-03,6.03E-04,""
2013/7/26 17:00,30.0 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.53E-03,5.43E-04,1.38E-03,5.92E-04,""
2013/7/26 18:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,29.9 ,2.4 ,1.9 ,1.88E-03,5.04E-04,1.56E-03,5.82E-04,""
2013/7/26 19:00,30.0 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.73E-03,5.34E-04,1.34E-03,5.89E-04,""
2013/7/26 20:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,29.9 ,2.4 ,1.9 ,1.61E-03,5.55E-04,1.18E-03,6.04E-04,""
2013/7/26 21:00,30.0 ,29.1 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.47E-03,5.49E-04,1.63E-03,5.79E-04,""
2013/7/26 22:00,30.0 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.92E-03,5.22E-04,1.80E-03,6.13E-04,""
2013/7/26 23:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.71E-03,5.47E-04,1.94E-03,6.04E-04,""
2013/7/27 0:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,29.9 ,2.4 ,1.9 ,1.79E-03,5.26E-04,1.43E-03,5.86E-04,""
2013/7/27 1:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.51E-03,5.60E-04,1.69E-03,5.74E-04,""
2013/7/27 2:00,30.0 ,29.1 ,30.1 ,30.4 ,30.0 ,29.9 ,2.4 ,1.9 ,1.85E-03,5.33E-04,1.77E-03,5.98E-04,""
2013/7/27 3:00,30.0 ,29.0 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.86E-03,5.33E-04,1.59E-03,5.84E-04,""
2013/7/27 4:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.83E-03,4.90E-04,1.93E-03,5.92E-04,""
2013/7/27 5:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,2.24E-03,5.23E-04,1.55E-03,6.22E-04,""
2013/7/27 6:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.60E-03,5.52E-04,1.71E-03,5.57E-04,""
2013/7/27 7:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.33E-03,5.50E-04,1.74E-03,6.09E-04,""
2013/7/27 8:00,30.0 ,29.1 ,30.2 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.66E-03,5.27E-04,1.84E-03,6.13E-04,""
2013/7/27 9:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.58E-03,5.49E-04,1.56E-03,6.09E-04,""
2013/7/27 10:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.68E-03,5.52E-04,1.34E-03,6.32E-04,""
2013/7/27 11:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.90E-03,5.33E-04,1.70E-03,5.73E-04,""
2013/7/27 12:00,30.0 ,29.1 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.70E-03,5.21E-04,1.88E-03,5.82E-04,""
2013/7/27 13:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.75E-03,5.38E-04,1.75E-03,5.74E-04,""
2013/7/27 14:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.86E-03,5.03E-04,1.62E-03,5.75E-04,""
2013/7/27 15:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.55E-03,5.48E-04,1.78E-03,5.66E-04,""
2013/7/27 16:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.47E-03,5.39E-04,1.74E-03,5.69E-04,""
2013/7/27 17:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.65E-03,5.48E-04,1.72E-03,5.84E-04,""
2013/7/27 18:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.92E-03,5.31E-04,1.60E-03,6.22E-04,""
2013/7/27 19:00,30.0 ,29.1 ,30.1 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.40E-03,5.40E-04,1.77E-03,6.14E-04,""
2013/7/27 20:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.53E-03,5.38E-04,1.93E-03,5.88E-04,""
2013/7/27 21:00,30.0 ,29.1 ,30.2 ,30.5 ,30.1 ,30.0 ,2.4 ,1.9 ,1.66E-03,5.44E-04,1.80E-03,5.99E-04,""
2013/7/27 22:00,30.0 ,29.1 ,30.1 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.61E-03,5.42E-04,1.35E-03,5.67E-04,""
2013/7/27 23:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.74E-03,5.25E-04,1.59E-03,5.75E-04,""
2013/7/28 0:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.87E-03,5.26E-04,1.60E-03,5.72E-04,""
2013/7/28 1:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.92E-03,5.30E-04,1.96E-03,6.01E-04,""
2013/7/28 2:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.69E-03,5.44E-04,1.97E-03,5.63E-04,""
2013/7/28 3:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.98E-03,5.41E-04,1.95E-03,6.10E-04,""
2013/7/28 4:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.76E-03,5.19E-04,1.76E-03,6.04E-04,""
2013/7/28 5:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.88E-03,5.30E-04,1.73E-03,5.96E-04,""
2013/7/28 6:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,2.06E-03,5.29E-04,1.71E-03,5.66E-04,""
2013/7/28 7:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.60E-03,5.49E-04,1.54E-03,6.19E-04,""
2013/7/28 8:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.25E-03,5.66E-04,1.93E-03,6.00E-04,""
2013/7/28 9:00,30.0 ,29.0 ,30.1 ,30.4 ,30.0 ,30.0 ,2.4 ,1.9 ,1.45E-03,5.42E-04,1.56E-03,5.68E-04,""
2013/7/28 10:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.67E-03,5.65E-04,1.74E-03,5.96E-04,""
2013/7/28 11:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.82E-03,4.93E-04,1.24E-03,6.23E-04,""
2013/7/28 12:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.42E-03,5.58E-04,1.50E-03,5.73E-04,""
2013/7/28 13:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.89E-03,5.26E-04,1.24E-03,5.98E-04,""
2013/7/28 14:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.88E-03,5.40E-04,1.91E-03,5.82E-04,""
2013/7/28 15:00,30.0 ,29.0 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.77E-03,5.25E-04,2.30E-03,5.85E-04,""
2013/7/28 16:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.74E-03,5.54E-04,1.60E-03,5.76E-04,""
2013/7/28 17:00,30.0 ,29.1 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.50E-03,5.38E-04,1.77E-03,5.99E-04,""
2013/7/28 18:00,30.1 ,29.1 ,30.2 ,30.5 ,30.1 ,30.1 ,2.4 ,1.9 ,1.58E-03,5.05E-04,1.88E-03,5.98E-04,""
2013/7/28 19:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.75E-03,5.54E-04,2.15E-03,5.63E-04,""
2013/7/28 20:00,30.1 ,29.1 ,30.2 ,30.5 ,30.1 ,30.1 ,2.4 ,1.9 ,1.58E-03,5.69E-04,1.47E-03,6.10E-04,""
2013/7/28 21:00,30.1 ,29.1 ,30.2 ,30.5 ,30.1 ,30.1 ,2.4 ,1.9 ,1.61E-03,5.30E-04,1.61E-03,5.73E-04,""
2013/7/28 22:00,30.1 ,29.1 ,30.2 ,30.5 ,30.1 ,30.1 ,2.4 ,1.9 ,1.73E-03,5.32E-04,1.67E-03,5.78E-04,""
2013/7/28 23:00,30.1 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.81E-03,5.14E-04,1.93E-03,5.61E-04,""
2013/7/29 0:00,30.1 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.77E-03,5.49E-04,1.48E-03,5.78E-04,""
2013/7/29 1:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.67E-03,5.24E-04,1.35E-03,5.81E-04,""
2013/7/29 2:00,30.1 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,2.07E-03,5.39E-04,1.63E-03,6.01E-04,""
2013/7/29 3:00,30.1 ,29.1 ,30.2 ,30.5 ,30.1 ,30.1 ,2.4 ,1.9 ,1.72E-03,5.28E-04,1.33E-03,6.05E-04,""
2013/7/29 4:00,30.1 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.84E-03,5.26E-04,1.79E-03,5.58E-04,""
2013/7/29 5:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.92E-03,5.21E-04,1.93E-03,5.74E-04,""
2013/7/29 6:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.95E-03,5.28E-04,1.75E-03,5.69E-04,""
2013/7/29 7:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.87E-03,5.29E-04,1.30E-03,5.90E-04,""
2013/7/29 8:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.69E-03,5.41E-04,1.45E-03,6.14E-04,""
2013/7/29 9:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.53E-03,5.46E-04,1.62E-03,6.05E-04,""
2013/7/29 10:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.39E-03,5.42E-04,1.77E-03,5.62E-04,""
2013/7/29 11:00,30.1 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.67E-03,5.62E-04,1.55E-03,6.10E-04,""
2013/7/29 12:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.45E-03,5.52E-04,1.75E-03,6.09E-04,""
2013/7/29 13:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.91E-03,5.42E-04,1.84E-03,5.72E-04,""
2013/7/29 14:00,30.2 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,2.00E-03,5.27E-04,1.26E-03,5.86E-04,""
2013/7/29 15:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.61E-03,5.39E-04,1.78E-03,5.98E-04,""
2013/7/29 16:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.58E-03,5.48E-04,1.37E-03,6.11E-04,""
2013/7/29 17:00,30.1 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,2.28E-03,5.27E-04,1.29E-03,5.92E-04,""
2013/7/29 18:00,30.1 ,29.1 ,30.2 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.73E-03,5.41E-04,1.82E-03,5.57E-04,""
2013/7/29 19:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.69E-03,5.44E-04,1.82E-03,5.68E-04,""
2013/7/29 20:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.69E-03,5.46E-04,1.26E-03,6.18E-04,""
2013/7/29 21:00,30.1 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.69E-03,5.55E-04,1.45E-03,5.88E-04,""
2013/7/29 22:00,30.1 ,29.1 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.85E-03,5.19E-04,1.79E-03,5.60E-04,""
2013/7/29 23:00,30.1 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.86E-03,5.30E-04,1.57E-03,5.64E-04,""
2013/7/30 0:00,30.2 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.58E-03,5.35E-04,1.62E-03,6.24E-04,""
2013/7/30 1:00,30.2 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.75E-03,5.24E-04,1.56E-03,5.74E-04,""
2013/7/30 2:00,30.2 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.63E-03,5.33E-04,1.82E-03,6.14E-04,""
2013/7/30 3:00,30.2 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.48E-03,5.56E-04,1.71E-03,5.66E-04,""
2013/7/30 4:00,30.2 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.86E-03,5.40E-04,1.75E-03,5.97E-04,""
2013/7/30 5:00,30.2 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.75E-03,5.32E-04,1.77E-03,6.03E-04,""
2013/7/30 6:00,30.2 ,29.2 ,30.3 ,30.6 ,30.2 ,30.2 ,2.4 ,1.9 ,1.66E-03,5.34E-04,1.21E-03,5.72E-04,""
2013/7/30 7:00,30.2 ,29.2 ,30.3 ,30.6 ,30.2 ,30.1 ,2.4 ,1.9 ,1.71E-03,5.38E-04,1.50E-03,5.71E-04,""
2013/7/30 8:00,30.2 ,29.2 ,30.3 ,30.6 ,30.2 ,30.1 ,2.4 ,1.9 ,1.76E-03,4.95E-04,1.27E-03,5.98E-04,""
2013/7/30 9:00,30.2 ,29.2 ,30.3 ,30.6 ,30.2 ,30.2 ,2.4 ,1.9 ,1.70E-03,5.31E-04,1.49E-03,5.33E-04,""
2013/7/30 10:00,30.2 ,29.2 ,30.3 ,30.5 ,30.2 ,30.1 ,2.4 ,1.9 ,1.78E-03,5.40E-04,1.74E-03,5.87E-04,""
2013/7/30 11:00,30.2 ,29.2 ,30.3 ,30.6 ,30.2 ,30.2 ,2.4 ,1.9 ,1.79E-03,5.29E-04,1.56E-03,5.85E-04,""
2013/7/30 12:00,30.2 ,29.2 ,30.3 ,30.6 ,30.2 ,30.2 ,2.4 ,1.9 ,1.40E-03,5.08E-04,1.40E-03,6.33E-04,""
2013/7/30 13:00,30.2 ,29.2 ,30.3 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.89E-03,5.37E-04,1.80E-03,5.63E-04,""
2013/7/30 14:00,30.2 ,29.2 ,30.3 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,2.07E-03,5.23E-04,1.59E-03,5.77E-04,""
2013/7/30 15:00,30.2 ,29.2 ,30.3 ,30.6 ,30.2 ,30.2 ,2.4 ,1.9 ,1.73E-03,5.38E-04,1.55E-03,6.26E-04,""
2013/7/30 16:00,30.2 ,29.2 ,30.3 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.60E-03,5.50E-04,1.94E-03,5.61E-04,""
2013/7/30 17:00,30.2 ,29.2 ,30.3 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.49E-03,5.41E-04,1.77E-03,5.70E-04,""
2013/7/30 18:00,30.2 ,29.2 ,30.3 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,2.07E-03,5.29E-04,1.29E-03,5.74E-04,""
2013/7/30 19:00,30.2 ,29.2 ,30.3 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.52E-03,4.95E-04,1.64E-03,5.99E-04,""
2013/7/30 20:00,30.2 ,29.2 ,30.3 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.80E-03,5.25E-04,2.14E-03,5.88E-04,""
2013/7/30 21:00,30.3 ,29.2 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.46E-03,5.38E-04,1.86E-03,5.61E-04,""
2013/7/30 22:00,30.2 ,29.2 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.65E-03,5.47E-04,1.59E-03,5.75E-04,""
2013/7/30 23:00,30.2 ,29.2 ,30.3 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.80E-03,5.42E-04,1.64E-03,5.78E-04,""
2013/7/31 0:00,30.3 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.73E-03,5.22E-04,1.89E-03,5.48E-04,""
2013/7/31 1:00,30.3 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.64E-03,5.46E-04,1.80E-03,5.93E-04,""
2013/7/31 2:00,30.3 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.71E-03,5.39E-04,1.85E-03,5.66E-04,""
2013/7/31 3:00,30.3 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.73E-03,5.24E-04,1.38E-03,6.14E-04,""
2013/7/31 4:00,30.2 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.70E-03,5.20E-04,1.75E-03,5.56E-04,""
2013/7/31 5:00,30.3 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.74E-03,5.35E-04,1.56E-03,6.29E-04,""
2013/7/31 6:00,30.2 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,2.05E-03,4.75E-04,1.71E-03,5.90E-04,""
2013/7/31 7:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.2 ,2.4 ,1.9 ,1.48E-03,5.41E-04,1.79E-03,5.52E-04,""
2013/7/31 8:00,30.2 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.84E-03,5.26E-04,1.55E-03,5.96E-04,""
2013/7/31 9:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.2 ,2.4 ,1.9 ,1.61E-03,5.24E-04,1.95E-03,5.79E-04,""
2013/7/31 10:00,30.3 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.48E-03,5.47E-04,1.70E-03,5.67E-04,""
2013/7/31 11:00,30.3 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.4 ,1.9 ,1.88E-03,5.16E-04,1.78E-03,5.98E-04,""
2013/7/31 12:00,30.3 ,29.3 ,30.4 ,30.6 ,30.3 ,30.2 ,2.5 ,1.9 ,1.44E-03,5.48E-04,1.62E-03,6.23E-04,""
2013/7/31 13:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.2 ,2.5 ,1.9 ,2.11E-03,5.33E-04,1.62E-03,6.29E-04,""
2013/7/31 14:00,30.2 ,29.2 ,30.4 ,30.6 ,30.3 ,30.2 ,2.5 ,1.9 ,1.91E-03,5.20E-04,1.29E-03,5.96E-04,""
2013/7/31 15:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.93E-03,5.20E-04,1.61E-03,5.74E-04,""
2013/7/31 16:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.45E-03,5.46E-04,1.56E-03,5.84E-04,""
2013/7/31 17:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.37E-03,5.69E-04,1.72E-03,5.52E-04,""
2013/7/31 18:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.34E-03,5.43E-04,1.71E-03,5.70E-04,""
2013/7/31 19:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.59E-03,5.46E-04,1.58E-03,5.46E-04,""
2013/7/31 20:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.2 ,2.5 ,1.9 ,1.75E-03,5.13E-04,1.69E-03,5.96E-04,""
2013/7/31 21:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.2 ,2.5 ,1.9 ,1.66E-03,5.20E-04,1.78E-03,6.01E-04,""
2013/7/31 22:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.84E-03,5.17E-04,1.71E-03,6.17E-04,""
2013/7/31 23:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.81E-03,5.35E-04,1.52E-03,6.06E-04,""
2013/8/1 0:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.45E-03,5.47E-04,1.94E-03,5.57E-04,""
2013/8/1 1:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.62E-03,5.52E-04,1.60E-03,5.70E-04,""
2013/8/1 2:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.57E-03,5.25E-04,1.28E-03,6.13E-04,""
2013/8/1 3:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.94E-03,5.24E-04,1.50E-03,5.80E-04,""
2013/8/1 4:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.59E-03,5.25E-04,1.73E-03,5.66E-04,""
2013/8/1 5:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,2.13E-03,4.76E-04,1.86E-03,5.68E-04,""
2013/8/1 6:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.83E-03,5.08E-04,1.94E-03,5.53E-04,""
2013/8/1 7:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.67E-03,5.45E-04,1.52E-03,5.88E-04,""
2013/8/1 8:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.62E-03,5.36E-04,1.49E-03,5.70E-04,""
2013/8/1 9:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.55E-03,5.38E-04,1.55E-03,6.14E-04,""
2013/8/1 10:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.54E-03,5.57E-04,2.11E-03,5.58E-04,""
2013/8/1 11:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.62E-03,5.31E-04,1.66E-03,6.15E-04,""
2013/8/1 12:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.78E-03,5.34E-04,1.29E-03,5.89E-04,""
2013/8/1 13:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.47E-03,5.44E-04,1.55E-03,5.64E-04,""
2013/8/1 14:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,2.04E-03,5.25E-04,1.86E-03,5.97E-04,""
2013/8/1 15:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.56E-03,5.49E-04,1.20E-03,5.86E-04,""
2013/8/1 16:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.8 ,1.71E-03,5.52E-04,1.82E-03,5.54E-04,""
2013/8/1 17:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.69E-03,5.49E-04,1.83E-03,5.72E-04,""
2013/8/1 18:00,30.3 ,29.4 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.65E-03,5.48E-04,1.81E-03,5.63E-04,""
2013/8/1 19:00,30.3 ,29.4 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,2.09E-03,5.28E-04,1.40E-03,5.86E-04,""
2013/8/1 20:00,30.4 ,29.4 ,30.5 ,30.8 ,30.4 ,30.3 ,2.5 ,1.9 ,1.58E-03,5.52E-04,1.65E-03,5.64E-04,""
2013/8/1 21:00,30.3 ,29.4 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.78E-03,5.55E-04,1.54E-03,5.69E-04,""
2013/8/1 22:00,30.3 ,29.4 ,30.5 ,30.8 ,30.4 ,30.3 ,2.5 ,1.9 ,1.50E-03,5.09E-04,1.65E-03,5.78E-04,""
2013/8/1 23:00,30.4 ,29.4 ,30.5 ,30.8 ,30.5 ,30.3 ,2.5 ,1.9 ,1.69E-03,5.53E-04,1.49E-03,5.79E-04,""
2013/8/2 0:00,30.4 ,29.4 ,30.5 ,30.8 ,30.4 ,30.3 ,2.5 ,1.9 ,1.44E-03,5.47E-04,1.42E-03,5.84E-04,""
2013/8/2 1:00,30.4 ,29.4 ,30.5 ,30.8 ,30.4 ,30.3 ,2.5 ,1.9 ,2.01E-03,5.28E-04,1.61E-03,5.78E-04,""
2013/8/2 2:00,30.4 ,29.4 ,30.5 ,30.8 ,30.4 ,30.3 ,2.5 ,1.9 ,1.58E-03,5.33E-04,1.99E-03,5.74E-04,""
2013/8/2 3:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.95E-03,5.47E-04,1.60E-03,5.74E-04,""
2013/8/2 4:00,30.4 ,29.3 ,30.5 ,30.8 ,30.4 ,30.3 ,2.5 ,1.9 ,1.81E-03,5.41E-04,1.93E-03,5.67E-04,""
2013/8/2 5:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.66E-03,5.56E-04,1.79E-03,5.47E-04,""
2013/8/2 6:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.72E-03,5.52E-04,1.59E-03,5.68E-04,""
2013/8/2 7:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.81E-03,5.45E-04,1.88E-03,6.07E-04,""
2013/8/2 8:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.41E-03,5.53E-04,1.27E-03,5.96E-04,""
2013/8/2 9:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.76E-03,5.59E-04,1.84E-03,5.72E-04,""
2013/8/2 10:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.6 ,1.9 ,1.87E-03,5.17E-04,1.65E-03,5.71E-04,""
2013/8/2 11:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.55E-03,5.39E-04,1.64E-03,5.71E-04,""
2013/8/2 12:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.36E-03,5.39E-04,1.66E-03,6.06E-04,""
2013/8/2 13:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.39E-03,5.63E-04,1.41E-03,5.74E-04,""
2013/8/2 14:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,2.07E-03,5.34E-04,1.90E-03,5.62E-04,""
2013/8/2 15:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.92E-03,5.43E-04,1.64E-03,5.91E-04,""
2013/8/2 16:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.35E-03,5.76E-04,1.48E-03,5.63E-04,""
2013/8/2 17:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.48E-03,5.45E-04,1.43E-03,5.96E-04,""
2013/8/2 18:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.51E-03,5.39E-04,1.84E-03,5.59E-04,""
2013/8/2 19:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,2.20E-03,5.18E-04,1.48E-03,5.77E-04,""
2013/8/2 20:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.79E-03,5.48E-04,1.55E-03,5.66E-04,""
2013/8/2 21:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.59E-03,5.63E-04,1.88E-03,5.51E-04,""
2013/8/2 22:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.51E-03,5.51E-04,1.39E-03,5.83E-04,""
2013/8/2 23:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.47E-03,5.42E-04,1.66E-03,6.00E-04,""
2013/8/3 0:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.70E-03,5.51E-04,1.46E-03,5.98E-04,""
2013/8/3 1:00,30.3 ,29.2 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.72E-03,5.49E-04,1.31E-03,5.86E-04,""
2013/8/3 2:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.69E-03,5.67E-04,1.76E-03,5.73E-04,""
2013/8/3 3:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.57E-03,5.57E-04,1.73E-03,5.97E-04,""
2013/8/3 4:00,30.3 ,29.2 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.46E-03,5.34E-04,1.78E-03,5.86E-04,""
2013/8/3 5:00,30.3 ,29.2 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.93E-03,5.47E-04,1.79E-03,5.56E-04,""
2013/8/3 6:00,30.3 ,29.2 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.99E-03,5.45E-04,1.58E-03,6.06E-04,""
2013/8/3 7:00,30.3 ,29.2 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.72E-03,5.42E-04,1.40E-03,6.07E-04,""
2013/8/3 8:00,30.3 ,29.2 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.71E-03,5.66E-04,1.38E-03,6.16E-04,""
2013/8/3 9:00,30.3 ,29.2 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.59E-03,5.53E-04,1.93E-03,5.55E-04,""
2013/8/3 10:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.49E-03,5.59E-04,1.87E-03,5.63E-04,""
2013/8/3 11:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.83E-03,5.26E-04,2.12E-03,5.54E-04,""
2013/8/3 12:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,2.03E-03,5.41E-04,1.55E-03,6.49E-04,""
2013/8/3 13:00,30.3 ,29.2 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.53E-03,5.57E-04,1.88E-03,6.04E-04,""
2013/8/3 14:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.67E-03,5.28E-04,1.68E-03,5.82E-04,""
2013/8/3 15:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.59E-03,5.41E-04,1.71E-03,5.70E-04,""
2013/8/3 16:00,30.3 ,29.3 ,30.4 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.74E-03,5.41E-04,1.79E-03,5.95E-04,""
2013/8/3 17:00,30.3 ,29.3 ,30.5 ,30.7 ,30.3 ,30.3 ,2.5 ,1.9 ,1.41E-03,5.39E-04,1.95E-03,5.51E-04,""
2013/8/3 18:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.64E-03,5.44E-04,1.64E-03,5.79E-04,""
2013/8/3 19:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.84E-03,5.43E-04,1.49E-03,5.73E-04,""
2013/8/3 20:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.47E-03,5.62E-04,1.54E-03,5.73E-04,""
2013/8/3 21:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.51E-03,5.59E-04,2.13E-03,5.46E-04,""
2013/8/3 22:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,2.22E-03,5.39E-04,1.39E-03,6.16E-04,""
2013/8/3 23:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,2.23E-03,5.34E-04,1.63E-03,5.63E-04,""
2013/8/4 0:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.51E-03,5.30E-04,1.65E-03,5.57E-04,""
2013/8/4 1:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.65E-03,5.42E-04,1.73E-03,6.13E-04,""
2013/8/4 2:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,2.27E-03,5.19E-04,1.79E-03,5.86E-04,""
2013/8/4 3:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.4 ,1.9 ,1.56E-03,5.37E-04,1.76E-03,6.00E-04,""
2013/8/4 4:00,30.4 ,29.3 ,30.5 ,30.8 ,30.5 ,30.3 ,2.4 ,1.9 ,1.55E-03,5.50E-04,1.43E-03,6.13E-04,""
2013/8/4 5:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,2.17E-03,5.44E-04,1.59E-03,5.78E-04,""
2013/8/4 6:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.52E-03,5.52E-04,1.42E-03,6.10E-04,""
2013/8/4 7:00,30.4 ,29.4 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.83E-03,5.42E-04,1.54E-03,6.15E-04,""
2013/8/4 8:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.4 ,1.9 ,1.60E-03,5.49E-04,1.80E-03,5.79E-04,""
2013/8/4 9:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.51E-03,4.93E-04,1.37E-03,5.74E-04,""
2013/8/4 10:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.34E-03,5.62E-04,1.58E-03,5.57E-04,""
2013/8/4 11:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.94E-03,5.30E-04,1.54E-03,6.12E-04,""
2013/8/4 12:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.87E-03,5.41E-04,1.79E-03,5.97E-04,""
2013/8/4 13:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,1.82E-03,5.50E-04,1.74E-03,5.65E-04,""
2013/8/4 14:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.4 ,1.9 ,1.52E-03,5.62E-04,1.49E-03,5.72E-04,""
2013/8/4 15:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.4 ,1.9 ,1.53E-03,5.63E-04,1.63E-03,6.08E-04,""
2013/8/4 16:00,30.3 ,29.3 ,30.5 ,30.7 ,30.4 ,30.3 ,2.5 ,1.9 ,2.19E-03,5.42E-04,1.67E-03,5.64E-04,""
2013/8/4 17:00,30.4 ,29.4 ,30.5 ,30.8 ,30.5 ,30.3 ,2.4 ,1.9 ,1.72E-03,5.59E-04,1.63E-03,5.78E-04,""
2013/8/4 18:00,30.4 ,29.4 ,30.5 ,30.8 ,30.5 ,30.3 ,2.4 ,1.9 ,1.91E-03,5.44E-04,1.51E-03,6.13E-04,""
2013/8/4 19:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.94E-03,5.51E-04,1.69E-03,5.59E-04,""
2013/8/4 20:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.5 ,1.9 ,1.95E-03,5.39E-04,1.85E-03,5.64E-04,""
2013/8/4 21:00,30.4 ,29.4 ,30.5 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.60E-03,5.53E-04,1.70E-03,5.80E-04,""
2013/8/4 22:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.93E-03,5.52E-04,1.31E-03,6.22E-04,""
2013/8/4 23:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,2.14E-03,5.43E-04,1.45E-03,6.13E-04,""
2013/8/5 0:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.5 ,1.9 ,1.81E-03,5.42E-04,1.74E-03,6.00E-04,""
2013/8/5 1:00,30.5 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.54E-03,5.65E-04,1.71E-03,5.98E-04,""
2013/8/5 2:00,30.5 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.69E-03,5.58E-04,1.67E-03,6.08E-04,""
2013/8/5 3:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.79E-03,5.24E-04,1.71E-03,5.65E-04,""
2013/8/5 4:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.74E-03,5.41E-04,1.67E-03,6.13E-04,""
2013/8/5 5:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.69E-03,5.48E-04,1.81E-03,6.05E-04,""
2013/8/5 6:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.74E-03,5.53E-04,1.46E-03,5.76E-04,""
2013/8/5 7:00,30.5 ,29.5 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.74E-03,5.47E-04,2.19E-03,5.90E-04,""
2013/8/5 8:00,30.5 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.74E-03,5.49E-04,1.72E-03,5.77E-04,""
2013/8/5 9:00,30.5 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.59E-03,5.58E-04,1.60E-03,6.21E-04,""
2013/8/5 10:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.83E-03,5.31E-04,1.79E-03,5.60E-04,""
2013/8/5 11:00,30.5 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.68E-03,5.48E-04,1.19E-03,5.77E-04,""
2013/8/5 12:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.88E-03,4.89E-04,1.63E-03,6.08E-04,""
2013/8/5 13:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.57E-03,5.47E-04,1.82E-03,6.02E-04,""
2013/8/5 14:00,30.4 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.83E-03,5.41E-04,1.29E-03,6.22E-04,""
2013/8/5 15:00,30.5 ,29.5 ,30.6 ,30.9 ,30.5 ,30.5 ,2.4 ,1.9 ,1.65E-03,5.44E-04,1.43E-03,5.61E-04,""
2013/8/5 16:00,30.5 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.55E-03,5.14E-04,1.63E-03,5.98E-04,""
2013/8/5 17:00,30.5 ,29.4 ,30.6 ,30.8 ,30.5 ,30.4 ,2.4 ,1.9 ,1.62E-03,5.39E-04,1.88E-03,5.99E-04,""
2013/8/5 18:00,30.5 ,29.5 ,30.6 ,30.9 ,30.5 ,30.5 ,2.4 ,1.9 ,1.63E-03,5.49E-04,1.20E-03,6.38E-04,""
2013/8/5 19:00,30.5 ,29.5 ,30.6 ,30.9 ,30.5 ,30.5 ,2.4 ,1.9 ,1.75E-03,5.41E-04,1.45E-03,6.14E-04,""
2013/8/5 20:00,30.5 ,29.5 ,30.6 ,30.9 ,30.5 ,30.5 ,2.4 ,1.9 ,1.92E-03,5.02E-04,1.60E-03,5.64E-04,""
2013/8/5 21:00,30.5 ,29.5 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.66E-03,5.03E-04,1.61E-03,5.61E-04,""
2013/8/5 22:00,30.5 ,29.5 ,30.6 ,30.9 ,30.5 ,30.5 ,2.4 ,1.9 ,1.26E-03,5.64E-04,1.66E-03,6.13E-04,""
2013/8/5 23:00,30.5 ,29.5 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.94E-03,5.27E-04,1.69E-03,5.85E-04,""
2013/8/6 0:00,30.5 ,29.5 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.98E-03,5.32E-04,1.67E-03,5.74E-04,""
2013/8/6 1:00,30.6 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.73E-03,5.33E-04,1.60E-03,5.70E-04,""
2013/8/6 2:00,30.5 ,29.5 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.62E-03,5.44E-04,1.40E-03,5.67E-04,""
2013/8/6 3:00,30.5 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.99E-03,5.50E-04,1.50E-03,5.69E-04,""
2013/8/6 4:00,30.6 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.95E-03,5.49E-04,1.14E-03,6.21E-04,""
2013/8/6 5:00,30.6 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.69E-03,5.04E-04,1.90E-03,5.90E-04,""
2013/8/6 6:00,30.5 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.52E-03,5.18E-04,1.70E-03,6.11E-04,""
2013/8/6 7:00,30.5 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.34E-03,5.58E-04,1.54E-03,6.02E-04,""
2013/8/6 8:00,30.5 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.65E-03,5.37E-04,2.09E-03,5.79E-04,""
2013/8/6 9:00,30.6 ,29.6 ,30.7 ,31.0 ,30.6 ,30.5 ,2.4 ,1.9 ,1.48E-03,5.63E-04,1.88E-03,5.61E-04,""
2013/8/6 10:00,30.6 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.75E-03,5.33E-04,1.53E-03,5.62E-04,""
2013/8/6 11:00,30.6 ,29.6 ,30.7 ,31.0 ,30.6 ,30.5 ,2.4 ,1.9 ,1.64E-03,5.28E-04,1.22E-03,6.29E-04,""
2013/8/6 12:00,30.6 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.37E-03,5.63E-04,1.50E-03,6.10E-04,""
2013/8/6 13:00,30.6 ,29.6 ,30.7 ,31.0 ,30.6 ,30.5 ,2.4 ,1.9 ,1.41E-03,5.75E-04,1.72E-03,5.71E-04,""
2013/8/6 14:00,30.6 ,29.6 ,30.7 ,30.9 ,30.6 ,30.5 ,2.4 ,1.9 ,1.43E-03,5.64E-04,1.74E-03,5.69E-04,""
2013/8/6 15:00,30.6 ,29.6 ,30.7 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.79E-03,5.38E-04,1.76E-03,5.97E-04,""
2013/8/6 16:00,30.7 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.53E-03,5.69E-04,1.72E-03,5.61E-04,""
2013/8/6 17:00,30.6 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.90E-03,5.39E-04,1.80E-03,5.93E-04,""
2013/8/6 18:00,30.6 ,29.6 ,30.7 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.86E-03,5.39E-04,1.50E-03,6.11E-04,""
2013/8/6 19:00,30.7 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.62E-03,5.39E-04,1.42E-03,6.04E-04,""
2013/8/6 20:00,30.6 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.90E-03,5.41E-04,1.81E-03,6.18E-04,""
2013/8/6 21:00,30.6 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,2.09E-03,5.32E-04,1.86E-03,5.95E-04,""
2013/8/6 22:00,30.6 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.92E-03,5.38E-04,1.71E-03,5.76E-04,""
2013/8/6 23:00,30.6 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,2.06E-03,5.27E-04,1.52E-03,5.58E-04,""
2013/8/7 0:00,30.7 ,29.7 ,30.8 ,31.1 ,30.7 ,30.6 ,2.4 ,1.9 ,1.75E-03,5.39E-04,1.46E-03,5.77E-04,""
2013/8/7 1:00,30.6 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.57E-03,5.60E-04,1.74E-03,6.10E-04,""
2013/8/7 2:00,30.6 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.96E-03,5.38E-04,1.50E-03,6.11E-04,""
2013/8/7 3:00,30.6 ,29.7 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.85E-03,5.32E-04,2.05E-03,5.51E-04,""
2013/8/7 4:00,30.7 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.4 ,1.9 ,1.68E-03,5.34E-04,1.64E-03,5.62E-04,""
2013/8/7 5:00,30.7 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.4 ,1.9 ,1.99E-03,4.74E-04,1.81E-03,6.15E-04,""
2013/8/7 6:00,30.7 ,29.7 ,30.8 ,31.1 ,30.7 ,30.6 ,2.4 ,1.9 ,1.67E-03,5.03E-04,1.70E-03,6.07E-04,""
2013/8/7 7:00,30.7 ,29.7 ,30.8 ,31.0 ,30.7 ,30.6 ,2.4 ,1.9 ,1.46E-03,5.61E-04,1.86E-03,5.67E-04,""
2013/8/7 8:00,30.7 ,29.7 ,30.8 ,31.1 ,30.7 ,30.7 ,2.4 ,1.9 ,1.56E-03,4.96E-04,1.87E-03,5.79E-04,""
2013/8/7 9:00,30.7 ,29.7 ,30.8 ,31.1 ,30.7 ,30.7 ,2.4 ,1.9 ,2.00E-03,5.37E-04,1.74E-03,5.58E-04,""
2013/8/7 10:00,30.7 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.91E-03,5.27E-04,1.63E-03,5.56E-04,""
2013/8/7 11:00,30.7 ,29.7 ,30.8 ,31.1 ,30.7 ,30.7 ,2.4 ,1.9 ,1.62E-03,4.79E-04,1.63E-03,5.66E-04,""
2013/8/7 12:00,30.7 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.86E-03,4.88E-04,1.64E-03,5.54E-04,""
2013/8/7 13:00,30.8 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.86E-03,4.80E-04,1.34E-03,6.03E-04,""
2013/8/7 14:00,30.7 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.94E-03,5.28E-04,1.51E-03,5.63E-04,""
2013/8/7 15:00,30.7 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.82E-03,5.30E-04,1.75E-03,5.70E-04,""
2013/8/7 16:00,30.7 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.66E-03,5.17E-04,1.62E-03,6.06E-04,""
2013/8/7 17:00,30.7 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.93E-03,4.75E-04,1.69E-03,5.68E-04,""
2013/8/7 18:00,30.8 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.44E-03,5.36E-04,1.73E-03,5.90E-04,""
2013/8/7 19:00,30.7 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.67E-03,5.22E-04,1.71E-03,5.89E-04,""
2013/8/7 20:00,30.7 ,29.7 ,30.9 ,31.1 ,30.8 ,30.7 ,2.4 ,1.9 ,1.73E-03,5.34E-04,1.68E-03,5.70E-04,""
2013/8/7 21:00,30.8 ,29.8 ,30.9 ,31.2 ,30.8 ,30.7 ,2.4 ,1.9 ,1.45E-03,5.41E-04,1.40E-03,6.27E-04,""
2013/8/7 22:00,30.8 ,29.8 ,30.9 ,31.2 ,30.8 ,30.7 ,2.4 ,1.9 ,1.54E-03,5.24E-04,1.95E-03,5.92E-04,""
2013/8/7 23:00,30.8 ,29.8 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.62E-03,4.74E-04,2.10E-03,5.50E-04,""
2013/8/8 0:00,30.8 ,29.8 ,30.9 ,31.2 ,30.8 ,30.8 ,2.5 ,1.9 ,1.72E-03,4.93E-04,1.77E-03,5.60E-04,""
2013/8/8 1:00,30.8 ,29.8 ,31.0 ,31.2 ,30.8 ,30.8 ,2.5 ,1.9 ,1.77E-03,5.23E-04,1.50E-03,5.70E-04,""
2013/8/8 2:00,30.8 ,29.8 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.57E-03,5.48E-04,1.35E-03,5.93E-04,""
2013/8/8 3:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.81E-03,4.99E-04,1.69E-03,6.08E-04,""
2013/8/8 4:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.47E-03,5.28E-04,2.05E-03,5.94E-04,""
2013/8/8 5:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.27E-03,5.46E-04,1.72E-03,5.83E-04,""
2013/8/8 6:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.43E-03,5.40E-04,1.93E-03,5.89E-04,""
2013/8/8 7:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.45E-03,5.42E-04,1.34E-03,5.72E-04,""
2013/8/8 8:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.39E-03,5.36E-04,1.47E-03,6.26E-04,""
2013/8/8 9:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.83E-03,5.23E-04,1.81E-03,5.53E-04,""
2013/8/8 10:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.82E-03,5.29E-04,1.36E-03,5.64E-04,""
2013/8/8 11:00,30.9 ,29.9 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.74E-03,4.78E-04,1.67E-03,5.85E-04,""
2013/8/8 12:00,30.9 ,29.9 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.71E-03,5.25E-04,1.74E-03,5.96E-04,""
2013/8/8 13:00,30.9 ,29.9 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.47E-03,5.39E-04,1.32E-03,6.01E-04,""
2013/8/8 14:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.41E-03,5.35E-04,1.73E-03,6.07E-04,""
2013/8/8 15:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.24E-03,5.62E-04,1.47E-03,5.90E-04,""
2013/8/8 16:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.47E-03,5.33E-04,1.79E-03,5.94E-04,""
2013/8/8 17:00,30.9 ,29.9 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.53E-03,5.44E-04,1.64E-03,5.71E-04,""
2013/8/8 18:00,30.9 ,29.9 ,31.0 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.54E-03,5.34E-04,1.67E-03,5.64E-04,""
2013/8/8 19:00,31.0 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.57E-03,5.30E-04,1.65E-03,5.69E-04,""
2013/8/8 20:00,31.0 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.46E-03,5.34E-04,1.71E-03,5.63E-04,""
2013/8/8 21:00,31.0 ,30.0 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.59E-03,4.96E-04,1.70E-03,5.66E-04,""
2013/8/8 22:00,31.0 ,30.0 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.81E-03,5.26E-04,1.86E-03,5.99E-04,""
2013/8/8 23:00,31.0 ,30.0 ,31.1 ,31.4 ,31.0 ,30.9 ,2.5 ,1.9 ,1.85E-03,5.24E-04,2.16E-03,5.88E-04,""
2013/8/9 0:00,31.0 ,29.9 ,31.1 ,31.4 ,31.0 ,31.0 ,2.5 ,1.9 ,1.59E-03,5.16E-04,1.89E-03,6.09E-04,""
2013/8/9 1:00,31.0 ,30.0 ,31.2 ,31.4 ,31.0 ,31.0 ,2.5 ,1.9 ,1.77E-03,5.22E-04,1.60E-03,6.04E-04,""
2013/8/9 2:00,31.0 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.72E-03,5.23E-04,1.74E-03,6.02E-04,""
2013/8/9 3:00,31.0 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.72E-03,4.95E-04,1.73E-03,6.12E-04,""
2013/8/9 4:00,31.0 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.68E-03,5.27E-04,1.80E-03,4.86E-04,""
2013/8/9 5:00,31.0 ,30.0 ,31.1 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.80E-03,5.17E-04,1.84E-03,5.60E-04,""
2013/8/9 6:00,31.1 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.24E-03,5.28E-04,1.93E-03,5.61E-04,""
2013/8/9 7:00,31.1 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.44E-03,5.43E-04,1.60E-03,5.68E-04,""
2013/8/9 8:00,31.0 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.68E-03,4.91E-04,1.74E-03,5.61E-04,""
