,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/9/18 2:00,32.7 ,31.6 ,32.8 ,33.1 ,32.8 ,32.7 ,2.5 ,2.0 ,1.58E-03,5.60E-04,1.40E-03,6.08E-04,""
2013/9/18 3:00,32.7 ,31.6 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.63E-03,5.58E-04,1.93E-03,5.75E-04,""
2013/9/18 4:00,32.7 ,31.5 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.77E-03,5.00E-04,1.27E-03,6.06E-04,""
2013/9/18 5:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.78E-03,5.64E-04,1.88E-03,5.44E-04,""
2013/9/18 6:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.84E-03,5.54E-04,1.93E-03,5.69E-04,""
2013/9/18 7:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.57E-03,5.21E-04,1.68E-03,5.90E-04,""
2013/9/18 8:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.71E-03,5.58E-04,1.56E-03,5.99E-04,""
2013/9/18 9:00,32.7 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.45E-03,5.84E-04,1.62E-03,5.83E-04,""
2013/9/18 10:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.73E-03,5.51E-04,1.84E-03,5.54E-04,""
2013/9/18 11:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.89E-03,5.57E-04,1.20E-03,5.79E-04,""
2013/9/18 12:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.93E-03,5.48E-04,1.85E-03,5.80E-04,""
2013/9/18 13:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.71E-03,5.24E-04,1.90E-03,5.87E-04,""
2013/9/18 14:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.56E-03,5.50E-04,2.06E-03,5.67E-04,""
2013/9/18 15:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.94E-03,5.53E-04,1.89E-03,5.87E-04,""
2013/9/18 16:00,32.7 ,31.6 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.90E-03,5.47E-04,1.32E-03,6.10E-04,""
2013/9/18 17:00,32.7 ,31.6 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.84E-03,5.55E-04,1.58E-03,5.46E-04,""
2013/9/18 18:00,32.7 ,31.6 ,32.8 ,33.1 ,32.8 ,32.7 ,2.5 ,2.0 ,1.64E-03,5.68E-04,1.60E-03,6.00E-04,""
2013/9/18 19:00,32.7 ,31.6 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.53E-03,5.71E-04,1.44E-03,5.55E-04,""
2013/9/18 20:00,32.7 ,31.6 ,32.8 ,33.1 ,32.8 ,32.7 ,2.5 ,2.0 ,1.72E-03,5.55E-04,1.84E-03,5.85E-04,""
2013/9/18 21:00,32.7 ,31.6 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.72E-03,5.16E-04,1.83E-03,5.91E-04,""
2013/9/18 22:00,32.7 ,31.6 ,32.8 ,33.0 ,32.7 ,32.7 ,2.5 ,2.0 ,1.70E-03,5.47E-04,1.70E-03,6.28E-04,""
2013/9/18 23:00,32.6 ,31.6 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.73E-03,5.53E-04,1.56E-03,5.94E-04,""
2013/9/19 0:00,32.6 ,31.6 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.66E-03,5.52E-04,1.63E-03,5.92E-04,""
2013/9/19 1:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.61E-03,5.14E-04,1.57E-03,5.88E-04,""
2013/9/19 2:00,32.7 ,31.6 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.88E-03,5.40E-04,1.70E-03,5.79E-04,""
2013/9/19 3:00,32.6 ,31.5 ,32.7 ,32.9 ,32.7 ,32.6 ,2.5 ,2.0 ,1.80E-03,5.52E-04,1.96E-03,5.78E-04,""
2013/9/19 4:00,32.6 ,31.5 ,32.8 ,33.0 ,32.7 ,32.6 ,2.5 ,2.0 ,1.92E-03,5.41E-04,1.86E-03,5.79E-04,""
2013/9/19 5:00,32.6 ,31.5 ,32.7 ,32.9 ,32.7 ,32.6 ,2.5 ,2.0 ,1.64E-03,5.18E-04,1.71E-03,5.82E-04,""
2013/9/19 6:00,32.6 ,31.5 ,32.7 ,32.9 ,32.7 ,32.6 ,2.5 ,2.0 ,1.72E-03,5.48E-04,1.78E-03,5.78E-04,""
2013/9/19 7:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,1.61E-03,5.72E-04,1.96E-03,5.79E-04,""
2013/9/19 8:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,1.25E-03,5.76E-04,1.84E-03,5.86E-04,""
2013/9/19 9:00,32.6 ,31.4 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,1.53E-03,5.64E-04,1.59E-03,5.75E-04,""
2013/9/19 10:00,32.5 ,31.4 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.99E-03,5.51E-04,1.34E-03,6.03E-04,""
2013/9/19 11:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.68E-03,5.49E-04,1.48E-03,5.92E-04,""
2013/9/19 12:00,32.5 ,31.4 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.63E-03,5.18E-04,1.70E-03,5.81E-04,""
2013/9/19 13:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.76E-03,5.55E-04,1.64E-03,5.90E-04,""
2013/9/19 14:00,32.5 ,31.4 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.72E-03,5.27E-04,1.84E-03,5.43E-04,""
2013/9/19 15:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.85E-03,5.56E-04,2.07E-03,5.70E-04,""
2013/9/19 16:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,2.18E-03,5.50E-04,1.81E-03,5.98E-04,""
2013/9/19 17:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,1.56E-03,5.77E-04,1.64E-03,5.96E-04,""
2013/9/19 18:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,1.68E-03,5.60E-04,2.06E-03,5.82E-04,""
2013/9/19 19:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,1.87E-03,5.66E-04,1.67E-03,5.98E-04,""
2013/9/19 20:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,1.80E-03,5.63E-04,1.75E-03,5.88E-04,""
2013/9/19 21:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.64E-03,5.80E-04,1.63E-03,6.08E-04,""
2013/9/19 22:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,2.08E-03,5.49E-04,1.33E-03,6.09E-04,""
2013/9/19 23:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.77E-03,5.45E-04,1.44E-03,5.91E-04,""
2013/9/20 0:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.64E-03,5.42E-04,1.71E-03,5.82E-04,""
2013/9/20 1:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.6 ,2.5 ,2.0 ,1.52E-03,5.21E-04,1.89E-03,6.00E-04,""
2013/9/20 2:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,2.13E-03,5.43E-04,1.72E-03,5.38E-04,""
2013/9/20 3:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.64E-03,5.34E-04,2.15E-03,5.85E-04,""
2013/9/20 4:00,32.5 ,31.4 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.95E-03,5.81E-04,1.60E-03,6.16E-04,""
2013/9/20 5:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.98E-03,5.61E-04,1.62E-03,6.12E-04,""
2013/9/20 6:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.73E-03,5.84E-04,1.39E-03,6.34E-04,""
2013/9/20 7:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.86E-03,5.76E-04,1.50E-03,5.63E-04,""
2013/9/20 8:00,32.5 ,31.4 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.67E-03,5.62E-04,1.66E-03,5.94E-04,""
2013/9/20 9:00,32.5 ,31.4 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.71E-03,5.16E-04,1.42E-03,6.19E-04,""
2013/9/20 10:00,32.5 ,31.4 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.69E-03,5.13E-04,1.56E-03,6.05E-04,""
2013/9/20 11:00,32.5 ,31.4 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.90E-03,5.48E-04,1.67E-03,6.00E-04,""
2013/9/20 12:00,32.5 ,31.4 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.67E-03,5.10E-04,1.58E-03,5.94E-04,""
2013/9/20 13:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.66E-03,5.88E-04,1.64E-03,5.66E-04,""
2013/9/20 14:00,32.5 ,31.4 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.72E-03,5.21E-04,1.59E-03,6.07E-04,""
2013/9/20 15:00,32.5 ,31.4 ,32.6 ,32.8 ,32.6 ,32.5 ,2.5 ,2.0 ,1.66E-03,5.56E-04,1.39E-03,6.02E-04,""
2013/9/20 16:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.51E-03,5.26E-04,1.57E-03,6.21E-04,""
2013/9/20 17:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.79E-03,5.86E-04,1.60E-03,6.13E-04,""
2013/9/20 18:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.83E-03,5.27E-04,1.24E-03,5.83E-04,""
2013/9/20 19:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,2.21E-03,5.51E-04,1.55E-03,5.55E-04,""
2013/9/20 20:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.76E-03,5.76E-04,1.12E-03,5.88E-04,""
2013/9/20 21:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.85E-03,5.49E-04,1.46E-03,6.20E-04,""
2013/9/20 22:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.84E-03,5.38E-04,1.81E-03,5.63E-04,""
2013/9/20 23:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,2.21E-03,5.32E-04,1.72E-03,6.01E-04,""
2013/9/21 0:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.96E-03,5.71E-04,1.56E-03,5.72E-04,""
2013/9/21 1:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.36E-03,5.90E-04,1.52E-03,5.77E-04,""
2013/9/21 2:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.54E-03,5.61E-04,1.59E-03,6.25E-04,""
2013/9/21 3:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.36E-03,5.74E-04,1.44E-03,6.07E-04,""
2013/9/21 4:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.37E-03,5.72E-04,1.71E-03,5.60E-04,""
2013/9/21 5:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.63E-03,5.80E-04,1.53E-03,5.69E-04,""
2013/9/21 6:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.54E-03,5.83E-04,1.97E-03,5.45E-04,""
2013/9/21 7:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.67E-03,5.82E-04,1.51E-03,6.15E-04,""
2013/9/21 8:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.86E-03,5.59E-04,1.55E-03,5.75E-04,""
2013/9/21 9:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.83E-03,5.55E-04,1.70E-03,5.54E-04,""
2013/9/21 10:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.85E-03,5.61E-04,1.47E-03,5.59E-04,""
2013/9/21 11:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.55E-03,5.68E-04,1.15E-03,5.86E-04,""
2013/9/21 12:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.58E-03,5.78E-04,1.58E-03,5.66E-04,""
2013/9/21 13:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.51E-03,5.73E-04,1.68E-03,6.02E-04,""
2013/9/21 14:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.94E-03,5.03E-04,1.29E-03,5.70E-04,""
2013/9/21 15:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.56E-03,5.78E-04,1.44E-03,5.99E-04,""
2013/9/21 16:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.89E-03,5.53E-04,1.43E-03,6.11E-04,""
2013/9/21 17:00,32.6 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.51E-03,5.74E-04,1.55E-03,5.61E-04,""
2013/9/21 18:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.60E-03,5.82E-04,1.91E-03,5.54E-04,""
2013/9/21 19:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.75E-03,5.58E-04,1.78E-03,5.98E-04,""
2013/9/21 20:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.99E-03,5.55E-04,1.49E-03,5.73E-04,""
2013/9/21 21:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.77E-03,5.27E-04,1.60E-03,5.75E-04,""
2013/9/21 22:00,32.6 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.79E-03,5.64E-04,1.44E-03,6.04E-04,""
2013/9/21 23:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.42E-03,5.78E-04,1.52E-03,5.65E-04,""
2013/9/22 0:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.77E-03,5.47E-04,1.49E-03,5.67E-04,""
2013/9/22 1:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.40E-03,5.64E-04,1.50E-03,5.64E-04,""
2013/9/22 2:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.62E-03,5.58E-04,1.52E-03,6.00E-04,""
2013/9/22 3:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.64E-03,5.62E-04,1.45E-03,5.52E-04,""
2013/9/22 4:00,32.5 ,31.5 ,32.7 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.81E-03,5.17E-04,1.44E-03,5.94E-04,""
2013/9/22 5:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.46E-03,5.86E-04,1.63E-03,6.05E-04,""
2013/9/22 6:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.76E-03,5.45E-04,1.59E-03,6.06E-04,""
2013/9/22 7:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,2.00E-03,5.40E-04,1.59E-03,5.72E-04,""
2013/9/22 8:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.58E-03,5.17E-04,1.77E-03,5.92E-04,""
2013/9/22 9:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.96E-03,5.53E-04,1.47E-03,5.54E-04,""
2013/9/22 10:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.41E-03,5.81E-04,1.67E-03,5.65E-04,""
2013/9/22 11:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.73E-03,5.67E-04,1.37E-03,6.03E-04,""
2013/9/22 12:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.59E-03,5.82E-04,1.67E-03,5.68E-04,""
2013/9/22 13:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.69E-03,5.80E-04,1.63E-03,6.13E-04,""
2013/9/22 14:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.59E-03,5.68E-04,1.58E-03,6.03E-04,""
2013/9/22 15:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.94E-03,5.47E-04,1.90E-03,5.80E-04,""
2013/9/22 16:00,32.5 ,31.5 ,32.6 ,32.8 ,32.6 ,32.5 ,2.5 ,2.0 ,1.32E-03,5.69E-04,1.45E-03,6.15E-04,""
2013/9/22 17:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.83E-03,5.54E-04,1.45E-03,5.93E-04,""
2013/9/22 18:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.58E-03,5.59E-04,1.25E-03,5.59E-04,""
2013/9/22 19:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,2.03E-03,5.40E-04,1.47E-03,5.92E-04,""
2013/9/22 20:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.75E-03,5.58E-04,1.67E-03,5.56E-04,""
2013/9/22 21:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.54E-03,5.85E-04,1.76E-03,5.85E-04,""
2013/9/22 22:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.38E-03,5.64E-04,1.84E-03,5.65E-04,""
2013/9/22 23:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.97E-03,5.48E-04,1.36E-03,6.14E-04,""
2013/9/23 0:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.61E-03,5.59E-04,1.47E-03,5.62E-04,""
2013/9/23 1:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.87E-03,5.56E-04,1.23E-03,5.57E-04,""
2013/9/23 2:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,1.9 ,1.66E-03,5.50E-04,1.72E-03,5.83E-04,""
2013/9/23 3:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.71E-03,5.57E-04,1.69E-03,5.82E-04,""
2013/9/23 4:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,2.0 ,1.59E-03,5.58E-04,1.45E-03,6.05E-04,""
2013/9/23 5:00,32.5 ,31.5 ,32.6 ,32.9 ,32.6 ,32.5 ,2.5 ,1.9 ,1.51E-03,5.78E-04,1.28E-03,5.78E-04,""
2013/9/23 6:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.80E-03,5.43E-04,1.53E-03,5.70E-04,""
2013/9/23 7:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.70E-03,5.65E-04,1.47E-03,5.80E-04,""
2013/9/23 8:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.91E-03,5.42E-04,1.42E-03,6.09E-04,""
2013/9/23 9:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.40E-03,5.52E-04,1.50E-03,6.09E-04,""
2013/9/23 10:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.90E-03,5.71E-04,1.50E-03,5.90E-04,""
2013/9/23 11:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.5 ,2.5 ,2.0 ,1.70E-03,5.47E-04,1.56E-03,5.89E-04,""
2013/9/23 12:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.76E-03,5.26E-04,1.39E-03,5.92E-04,""
2013/9/23 13:00,32.4 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.85E-03,5.49E-04,1.72E-03,5.91E-04,""
2013/9/23 14:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.43E-03,5.61E-04,1.66E-03,5.90E-04,""
2013/9/23 15:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.58E-03,5.74E-04,1.49E-03,5.91E-04,""
2013/9/23 16:00,32.4 ,31.4 ,32.5 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.73E-03,5.65E-04,1.49E-03,5.65E-04,""
2013/9/23 17:00,32.4 ,31.4 ,32.5 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.67E-03,5.46E-04,1.32E-03,5.63E-04,""
2013/9/23 18:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.75E-03,5.39E-04,1.57E-03,5.78E-04,""
2013/9/23 19:00,32.5 ,31.5 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,1.9 ,1.72E-03,5.12E-04,1.43E-03,5.69E-04,""
2013/9/23 20:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.67E-03,5.61E-04,1.24E-03,5.74E-04,""
2013/9/23 21:00,32.5 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.64E-03,5.78E-04,1.16E-03,5.79E-04,""
2013/9/23 22:00,32.4 ,31.4 ,32.5 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.79E-03,5.61E-04,1.20E-03,5.79E-04,""
2013/9/23 23:00,32.4 ,31.4 ,32.5 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.51E-03,5.58E-04,1.23E-03,5.79E-04,""
2013/9/24 0:00,32.4 ,31.4 ,32.5 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,1.64E-03,5.54E-04,1.27E-03,5.90E-04,""
2013/9/24 1:00,32.4 ,31.4 ,32.6 ,32.8 ,32.5 ,32.4 ,2.5 ,1.9 ,2.32E-03,5.50E-04,1.49E-03,5.98E-04,""
2013/9/24 2:00,32.4 ,31.4 ,32.5 ,32.8 ,32.5 ,32.4 ,2.5 ,1.9 ,1.54E-03,5.62E-04,1.11E-03,6.21E-04,""
2013/9/24 3:00,32.4 ,31.4 ,32.5 ,32.8 ,32.5 ,32.4 ,2.5 ,2.0 ,2.01E-03,5.31E-04,1.40E-03,5.61E-04,""
2013/9/24 4:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.4 ,2.5 ,1.9 ,1.75E-03,5.42E-04,1.35E-03,5.62E-04,""
2013/9/24 5:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.92E-03,5.14E-04,1.31E-03,5.84E-04,""
2013/9/24 6:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.4 ,2.5 ,1.9 ,1.47E-03,5.45E-04,1.64E-03,5.65E-04,""
2013/9/24 7:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.4 ,2.5 ,1.9 ,1.34E-03,5.41E-04,1.20E-03,6.00E-04,""
2013/9/24 8:00,32.3 ,31.3 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.81E-03,5.50E-04,1.07E-03,5.74E-04,""
2013/9/24 9:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.67E-03,5.39E-04,1.51E-03,5.76E-04,""
2013/9/24 10:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.51E-03,5.46E-04,1.24E-03,6.15E-04,""
2013/9/24 11:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.91E-03,5.13E-04,1.52E-03,6.10E-04,""
2013/9/24 12:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.73E-03,5.66E-04,1.99E-03,5.24E-04,""
2013/9/24 13:00,32.3 ,31.3 ,32.4 ,32.6 ,32.3 ,32.3 ,2.5 ,1.9 ,1.66E-03,5.43E-04,1.38E-03,6.03E-04,""
2013/9/24 14:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.4 ,2.5 ,1.9 ,1.60E-03,5.29E-04,1.34E-03,5.84E-04,""
2013/9/24 15:00,32.4 ,31.3 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.49E-03,5.23E-04,1.58E-03,5.65E-04,""
2013/9/24 16:00,32.3 ,31.3 ,32.4 ,32.6 ,32.3 ,32.3 ,2.5 ,1.9 ,1.48E-03,5.30E-04,1.70E-03,5.39E-04,""
2013/9/24 17:00,32.3 ,31.3 ,32.4 ,32.6 ,32.4 ,32.3 ,2.5 ,1.9 ,1.83E-03,5.41E-04,1.44E-03,6.01E-04,""
2013/9/24 18:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.53E-03,5.48E-04,1.98E-03,5.98E-04,""
2013/9/24 19:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.94E-03,5.41E-04,1.55E-03,5.65E-04,""
2013/9/24 20:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.54E-03,5.48E-04,1.36E-03,5.73E-04,""
2013/9/24 21:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.79E-03,5.42E-04,1.36E-03,6.11E-04,""
2013/9/24 22:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.91E-03,5.18E-04,1.58E-03,5.46E-04,""
2013/9/24 23:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.29E-03,5.35E-04,1.53E-03,5.92E-04,""
2013/9/25 0:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.62E-03,5.37E-04,1.12E-03,5.72E-04,""
2013/9/25 1:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.80E-03,5.01E-04,1.72E-03,5.59E-04,""
2013/9/25 2:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,2.10E-03,4.96E-04,1.74E-03,5.86E-04,""
2013/9/25 3:00,32.3 ,31.3 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.76E-03,5.02E-04,1.46E-03,5.86E-04,""
2013/9/25 4:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.89E-03,5.15E-04,1.82E-03,5.81E-04,""
2013/9/25 5:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.50E-03,5.34E-04,1.56E-03,6.04E-04,""
2013/9/25 6:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.63E-03,5.18E-04,1.38E-03,5.73E-04,""
2013/9/25 7:00,32.3 ,31.3 ,32.4 ,32.6 ,32.3 ,32.3 ,2.5 ,1.9 ,1.64E-03,5.06E-04,1.79E-03,5.90E-04,""
2013/9/25 8:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.58E-03,4.77E-04,1.52E-03,5.65E-04,""
2013/9/25 9:00,32.3 ,31.3 ,32.4 ,32.6 ,32.3 ,32.3 ,2.5 ,1.9 ,2.09E-03,5.08E-04,1.60E-03,6.00E-04,""
2013/9/25 10:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.74E-03,5.05E-04,1.66E-03,5.54E-04,""
2013/9/25 11:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,2.04E-03,4.89E-04,1.80E-03,5.52E-04,""
2013/9/25 12:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.73E-03,5.15E-04,1.68E-03,6.07E-04,""
2013/9/25 13:00,32.4 ,31.3 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.65E-03,5.29E-04,1.27E-03,5.73E-04,""
2013/9/25 14:00,32.3 ,31.2 ,32.4 ,32.6 ,32.3 ,32.2 ,2.5 ,1.9 ,1.57E-03,5.21E-04,1.78E-03,5.87E-04,""
2013/9/25 15:00,32.3 ,31.3 ,32.4 ,32.6 ,32.3 ,32.3 ,2.5 ,1.9 ,1.74E-03,5.23E-04,1.68E-03,5.60E-04,""
2013/9/25 16:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.61E-03,5.28E-04,1.49E-03,6.05E-04,""
2013/9/25 17:00,32.3 ,31.3 ,32.4 ,32.6 ,32.3 ,32.2 ,2.5 ,1.9 ,1.68E-03,5.21E-04,1.40E-03,6.10E-04,""
2013/9/25 18:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.38E-03,5.21E-04,1.16E-03,5.85E-04,""
2013/9/25 19:00,32.3 ,31.3 ,32.4 ,32.6 ,32.4 ,32.3 ,2.5 ,1.9 ,1.70E-03,5.34E-04,1.39E-03,5.66E-04,""
2013/9/25 20:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,2.08E-03,4.91E-04,1.36E-03,5.58E-04,""
2013/9/25 21:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.41E-03,5.09E-04,1.69E-03,5.86E-04,""
2013/9/25 22:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.72E-03,5.21E-04,1.45E-03,5.88E-04,""
2013/9/25 23:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.67E-03,5.17E-04,1.15E-03,6.12E-04,""
2013/9/26 0:00,32.3 ,31.4 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.75E-03,5.13E-04,1.67E-03,5.76E-04,""
2013/9/26 1:00,32.3 ,31.4 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.68E-03,5.12E-04,1.17E-03,5.79E-04,""
2013/9/26 2:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.70E-03,5.17E-04,1.62E-03,5.63E-04,""
2013/9/26 3:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.64E-03,4.97E-04,1.37E-03,6.06E-04,""
2013/9/26 4:00,32.3 ,31.3 ,32.4 ,32.6 ,32.4 ,32.3 ,2.5 ,1.9 ,2.11E-03,5.14E-04,1.16E-03,6.15E-04,""
2013/9/26 5:00,32.4 ,31.3 ,32.5 ,32.6 ,32.4 ,32.3 ,2.5 ,1.9 ,1.80E-03,5.10E-04,2.01E-03,5.53E-04,""
2013/9/26 6:00,32.3 ,31.3 ,32.4 ,32.6 ,32.4 ,32.3 ,2.5 ,1.9 ,1.62E-03,4.78E-04,1.42E-03,6.03E-04,""
2013/9/26 7:00,32.3 ,31.4 ,32.4 ,32.6 ,32.3 ,32.3 ,2.5 ,1.9 ,2.03E-03,5.19E-04,1.47E-03,5.62E-04,""
2013/9/26 8:00,32.4 ,31.4 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.92E-03,5.11E-04,1.91E-03,5.70E-04,""
2013/9/26 9:00,32.4 ,31.4 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.78E-03,5.24E-04,1.52E-03,6.03E-04,""
2013/9/26 10:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.62E-03,5.31E-04,1.77E-03,5.66E-04,""
2013/9/26 11:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.73E-03,5.47E-04,1.39E-03,5.71E-04,""
2013/9/26 12:00,32.4 ,31.4 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.93E-03,5.42E-04,1.42E-03,5.66E-04,""
2013/9/26 13:00,32.4 ,31.4 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.89E-03,5.37E-04,1.54E-03,5.85E-04,""
2013/9/26 14:00,32.4 ,31.4 ,32.5 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.65E-03,5.42E-04,1.41E-03,6.09E-04,""
2013/9/26 15:00,32.3 ,31.4 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.79E-03,5.53E-04,1.33E-03,5.61E-04,""
2013/9/26 16:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.78E-03,5.47E-04,1.24E-03,6.19E-04,""
2013/9/26 17:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.78E-03,5.53E-04,1.75E-03,5.97E-04,""
2013/9/26 18:00,32.3 ,31.3 ,32.4 ,32.7 ,32.4 ,32.3 ,2.5 ,1.9 ,1.63E-03,5.53E-04,1.72E-03,5.74E-04,""
2013/9/26 19:00,32.3 ,31.3 ,32.4 ,32.6 ,32.4 ,32.3 ,2.5 ,1.9 ,1.86E-03,5.49E-04,1.80E-03,5.45E-04,""
2013/9/26 20:00,32.3 ,31.3 ,32.4 ,32.6 ,32.3 ,32.3 ,2.5 ,1.9 ,2.18E-03,5.57E-04,1.77E-03,5.90E-04,""
2013/9/26 21:00,32.3 ,31.3 ,32.4 ,32.6 ,32.3 ,32.3 ,2.5 ,1.9 ,2.00E-03,5.61E-04,1.84E-03,6.11E-04,""
2013/9/26 22:00,32.2 ,31.2 ,32.3 ,32.6 ,32.3 ,32.2 ,2.5 ,1.9 ,1.75E-03,5.61E-04,1.78E-03,5.96E-04,""
2013/9/26 23:00,32.2 ,31.2 ,32.3 ,32.6 ,32.3 ,32.2 ,2.5 ,1.9 ,1.82E-03,5.49E-04,1.40E-03,5.65E-04,""
2013/9/27 0:00,32.2 ,31.2 ,32.3 ,32.5 ,32.3 ,32.2 ,2.5 ,1.9 ,1.83E-03,5.67E-04,1.62E-03,5.94E-04,""
2013/9/27 1:00,32.2 ,31.2 ,32.3 ,32.5 ,32.3 ,32.2 ,2.5 ,1.9 ,1.70E-03,5.48E-04,1.23E-03,5.76E-04,""
2013/9/27 2:00,32.1 ,31.1 ,32.3 ,32.5 ,32.2 ,32.2 ,2.5 ,1.9 ,1.77E-03,5.45E-04,1.73E-03,6.02E-04,""
2013/9/27 3:00,32.1 ,31.1 ,32.3 ,32.5 ,32.2 ,32.2 ,2.5 ,1.9 ,1.94E-03,5.41E-04,1.47E-03,5.60E-04,""
2013/9/27 4:00,32.1 ,31.1 ,32.3 ,32.5 ,32.2 ,32.2 ,2.5 ,1.9 ,1.87E-03,5.50E-04,1.42E-03,5.95E-04,""
2013/9/27 5:00,32.1 ,31.0 ,32.2 ,32.4 ,32.2 ,32.1 ,2.5 ,1.9 ,1.66E-03,5.70E-04,1.49E-03,5.58E-04,""
2013/9/27 6:00,32.0 ,31.0 ,32.2 ,32.4 ,32.1 ,32.1 ,2.5 ,1.9 ,1.72E-03,5.32E-04,1.14E-03,5.70E-04,""
2013/9/27 7:00,32.0 ,31.0 ,32.2 ,32.4 ,32.1 ,32.1 ,2.5 ,2.0 ,1.95E-03,5.48E-04,1.16E-03,5.56E-04,""
2013/9/27 8:00,32.0 ,31.0 ,32.2 ,32.4 ,32.1 ,32.0 ,2.5 ,1.9 ,1.68E-03,5.58E-04,1.61E-03,5.92E-04,""
2013/9/27 9:00,32.0 ,30.9 ,32.1 ,32.3 ,32.1 ,32.0 ,2.5 ,1.9 ,1.54E-03,5.35E-04,1.86E-03,5.54E-04,""
2013/9/27 10:00,32.0 ,30.9 ,32.1 ,32.3 ,32.1 ,32.0 ,2.5 ,1.9 ,1.40E-03,5.57E-04,1.60E-03,5.70E-04,""
2013/9/27 11:00,31.9 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,1.9 ,2.21E-03,5.15E-04,1.74E-03,5.38E-04,""
2013/9/27 12:00,31.9 ,30.9 ,32.1 ,32.3 ,32.0 ,31.9 ,2.5 ,2.0 ,1.64E-03,5.49E-04,1.63E-03,5.88E-04,""
2013/9/27 13:00,31.9 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,1.9 ,1.72E-03,5.60E-04,1.47E-03,5.68E-04,""
2013/9/27 14:00,32.0 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,1.9 ,1.40E-03,5.59E-04,1.61E-03,5.54E-04,""
2013/9/27 15:00,31.9 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,2.0 ,1.90E-03,5.56E-04,1.63E-03,5.88E-04,""
2013/9/27 16:00,32.0 ,31.0 ,32.1 ,32.3 ,32.1 ,32.0 ,2.5 ,2.0 ,1.49E-03,5.48E-04,2.01E-03,5.77E-04,""
2013/9/27 17:00,32.0 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,2.0 ,1.74E-03,5.49E-04,1.44E-03,5.98E-04,""
2013/9/27 18:00,32.0 ,31.0 ,32.1 ,32.3 ,32.1 ,32.0 ,2.5 ,2.0 ,1.72E-03,5.63E-04,1.83E-03,5.84E-04,""
2013/9/27 19:00,32.0 ,30.9 ,32.1 ,32.3 ,32.1 ,32.0 ,2.5 ,2.0 ,2.14E-03,5.38E-04,1.57E-03,5.93E-04,""
2013/9/27 20:00,32.0 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,2.0 ,1.82E-03,5.59E-04,1.33E-03,5.47E-04,""
2013/9/27 21:00,31.9 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,2.0 ,1.43E-03,5.81E-04,1.47E-03,6.05E-04,""
2013/9/27 22:00,32.0 ,31.0 ,32.1 ,32.3 ,32.1 ,32.0 ,2.5 ,2.0 ,1.55E-03,5.70E-04,1.95E-03,5.89E-04,""
2013/9/27 23:00,31.9 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,2.0 ,1.52E-03,5.61E-04,1.37E-03,5.82E-04,""
2013/9/28 0:00,31.9 ,30.9 ,32.1 ,32.3 ,32.0 ,32.0 ,2.5 ,2.0 ,1.86E-03,5.48E-04,1.09E-03,5.92E-04,""
2013/9/28 1:00,31.9 ,30.9 ,32.1 ,32.3 ,32.0 ,31.9 ,2.5 ,2.0 ,1.64E-03,5.48E-04,1.69E-03,6.00E-04,""
2013/9/28 2:00,31.9 ,30.9 ,32.0 ,32.2 ,32.0 ,31.9 ,2.5 ,2.0 ,1.59E-03,5.49E-04,1.52E-03,5.88E-04,""
2013/9/28 3:00,31.9 ,30.8 ,32.0 ,32.2 ,32.0 ,31.9 ,2.5 ,2.0 ,1.89E-03,5.56E-04,1.41E-03,5.64E-04,""
2013/9/28 4:00,31.8 ,30.8 ,32.0 ,32.2 ,31.9 ,31.9 ,2.5 ,2.0 ,1.21E-03,5.67E-04,1.38E-03,6.10E-04,""
2013/9/28 5:00,31.8 ,30.8 ,32.0 ,32.2 ,31.9 ,31.9 ,2.5 ,2.0 ,1.77E-03,5.66E-04,1.59E-03,5.55E-04,""
2013/9/28 6:00,31.8 ,30.8 ,32.0 ,32.2 ,31.9 ,31.8 ,2.5 ,2.0 ,1.49E-03,5.66E-04,1.92E-03,5.67E-04,""
2013/9/28 7:00,31.8 ,30.8 ,32.0 ,32.2 ,31.9 ,31.8 ,2.5 ,2.0 ,1.84E-03,5.54E-04,1.53E-03,5.95E-04,""
2013/9/28 8:00,31.7 ,30.7 ,31.9 ,32.1 ,31.9 ,31.8 ,2.5 ,2.0 ,2.05E-03,5.47E-04,1.90E-03,5.36E-04,""
2013/9/28 9:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.82E-03,5.28E-04,1.47E-03,5.58E-04,""
2013/9/28 10:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,1.67E-03,5.56E-04,1.45E-03,5.58E-04,""
2013/9/28 11:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.59E-03,5.50E-04,1.33E-03,5.63E-04,""
2013/9/28 12:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.44E-03,5.73E-04,1.52E-03,6.03E-04,""
2013/9/28 13:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.54E-03,5.57E-04,1.65E-03,5.60E-04,""
2013/9/28 14:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,1.82E-03,5.34E-04,1.52E-03,5.95E-04,""
2013/9/28 15:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.80E-03,5.56E-04,1.34E-03,5.93E-04,""
2013/9/28 16:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.50E-03,5.59E-04,1.46E-03,5.64E-04,""
2013/9/28 17:00,31.8 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.52E-03,5.79E-04,1.49E-03,6.00E-04,""
2013/9/28 18:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,1.64E-03,5.64E-04,1.61E-03,5.82E-04,""
2013/9/28 19:00,31.8 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.80E-03,5.29E-04,1.67E-03,5.69E-04,""
2013/9/28 20:00,31.8 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.77E-03,5.37E-04,1.38E-03,5.72E-04,""
2013/9/28 21:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,1.96E-03,5.55E-04,1.38E-03,5.68E-04,""
2013/9/28 22:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.8 ,2.5 ,2.0 ,1.49E-03,5.52E-04,1.58E-03,5.54E-04,""
2013/9/28 23:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,1.77E-03,5.68E-04,1.39E-03,5.62E-04,""
2013/9/29 0:00,31.7 ,30.7 ,31.9 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,2.02E-03,5.41E-04,1.64E-03,5.43E-04,""
2013/9/29 1:00,31.7 ,30.7 ,31.8 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,1.91E-03,5.31E-04,1.71E-03,5.80E-04,""
2013/9/29 2:00,31.7 ,30.7 ,31.8 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,1.51E-03,5.64E-04,1.52E-03,5.86E-04,""
2013/9/29 3:00,31.7 ,30.7 ,31.8 ,32.0 ,31.7 ,31.7 ,2.5 ,2.0 ,1.75E-03,5.38E-04,1.31E-03,5.78E-04,""
2013/9/29 4:00,31.7 ,30.6 ,31.8 ,32.1 ,31.8 ,31.7 ,2.5 ,2.0 ,1.94E-03,5.49E-04,1.50E-03,5.60E-04,""
2013/9/29 5:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.7 ,2.5 ,2.0 ,1.64E-03,5.54E-04,1.77E-03,5.38E-04,""
2013/9/29 6:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.7 ,2.5 ,2.0 ,1.62E-03,5.60E-04,1.49E-03,5.99E-04,""
2013/9/29 7:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.63E-03,5.70E-04,1.62E-03,5.37E-04,""
2013/9/29 8:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.47E-03,5.67E-04,1.71E-03,5.80E-04,""
2013/9/29 9:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.94E-03,5.48E-04,1.37E-03,5.80E-04,""
2013/9/29 10:00,31.6 ,30.5 ,31.7 ,31.9 ,31.6 ,31.6 ,2.5 ,2.0 ,1.70E-03,5.59E-04,1.47E-03,5.71E-04,""
2013/9/29 11:00,31.6 ,30.6 ,31.7 ,31.9 ,31.7 ,31.6 ,2.5 ,2.0 ,1.89E-03,5.34E-04,1.59E-03,5.91E-04,""
2013/9/29 12:00,31.6 ,30.5 ,31.7 ,31.9 ,31.6 ,31.6 ,2.5 ,2.0 ,1.75E-03,5.42E-04,1.56E-03,5.84E-04,""
2013/9/29 13:00,31.6 ,30.6 ,31.7 ,31.9 ,31.7 ,31.6 ,2.5 ,2.0 ,1.93E-03,5.49E-04,1.79E-03,5.79E-04,""
2013/9/29 14:00,31.6 ,30.6 ,31.7 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.59E-03,5.53E-04,1.80E-03,5.62E-04,""
2013/9/29 15:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.86E-03,5.43E-04,1.71E-03,5.46E-04,""
2013/9/29 16:00,31.6 ,30.6 ,31.7 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.96E-03,5.45E-04,1.71E-03,5.47E-04,""
2013/9/29 17:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.74E-03,5.42E-04,1.83E-03,5.77E-04,""
2013/9/29 18:00,31.6 ,30.6 ,31.7 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.74E-03,5.42E-04,1.76E-03,5.56E-04,""
2013/9/29 19:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.77E-03,5.49E-04,1.55E-03,5.48E-04,""
2013/9/29 20:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.43E-03,5.59E-04,1.42E-03,5.44E-04,""
2013/9/29 21:00,31.6 ,30.7 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.79E-03,5.70E-04,1.57E-03,5.57E-04,""
2013/9/29 22:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.62E-03,5.78E-04,1.50E-03,5.44E-04,""
2013/9/29 23:00,31.7 ,30.7 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.46E-03,5.57E-04,1.82E-03,5.79E-04,""
2013/9/30 0:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.73E-03,5.61E-04,1.52E-03,5.53E-04,""
2013/9/30 1:00,31.6 ,30.6 ,31.8 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.61E-03,5.72E-04,1.42E-03,6.07E-04,""
2013/9/30 2:00,31.6 ,30.6 ,31.7 ,31.9 ,31.7 ,31.6 ,2.5 ,2.0 ,1.73E-03,5.66E-04,1.72E-03,5.57E-04,""
2013/9/30 3:00,31.6 ,30.6 ,31.7 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.50E-03,5.67E-04,1.57E-03,5.74E-04,""
2013/9/30 4:00,31.6 ,30.6 ,31.7 ,32.0 ,31.7 ,31.6 ,2.5 ,2.0 ,1.21E-03,5.63E-04,1.42E-03,5.97E-04,""
2013/9/30 5:00,31.6 ,30.6 ,31.7 ,31.9 ,31.7 ,31.6 ,2.5 ,2.0 ,1.70E-03,5.63E-04,1.19E-03,5.70E-04,""
2013/9/30 6:00,31.6 ,30.6 ,31.7 ,31.9 ,31.6 ,31.6 ,2.5 ,2.0 ,1.38E-03,5.38E-04,1.61E-03,5.79E-04,""
2013/9/30 7:00,31.6 ,30.6 ,31.7 ,31.9 ,31.6 ,31.6 ,2.5 ,2.0 ,1.70E-03,5.54E-04,1.69E-03,5.49E-04,""
2013/9/30 8:00,31.6 ,30.5 ,31.7 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.75E-03,5.51E-04,1.27E-03,5.49E-04,""
2013/9/30 9:00,31.5 ,30.5 ,31.7 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.64E-03,5.46E-04,1.62E-03,5.47E-04,""
2013/9/30 10:00,31.6 ,30.5 ,31.7 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.97E-03,5.35E-04,1.27E-03,5.61E-04,""
2013/9/30 11:00,31.6 ,30.5 ,31.7 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.68E-03,5.38E-04,1.61E-03,5.40E-04,""
2013/9/30 12:00,31.5 ,30.5 ,31.7 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.66E-03,5.52E-04,1.71E-03,5.80E-04,""
2013/9/30 13:00,31.5 ,30.5 ,31.6 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.31E-03,5.72E-04,1.51E-03,5.46E-04,""
2013/9/30 14:00,31.5 ,30.5 ,31.6 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.67E-03,5.56E-04,1.87E-03,5.43E-04,""
2013/9/30 15:00,31.5 ,30.5 ,31.6 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.75E-03,5.64E-04,1.13E-03,5.63E-04,""
2013/9/30 16:00,31.5 ,30.5 ,31.6 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.95E-03,5.25E-04,1.49E-03,5.52E-04,""
2013/9/30 17:00,31.5 ,30.5 ,31.6 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.85E-03,5.65E-04,1.63E-03,5.68E-04,""
2013/9/30 18:00,31.5 ,30.5 ,31.6 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.70E-03,5.43E-04,1.27E-03,5.69E-04,""
2013/9/30 19:00,31.5 ,30.5 ,31.6 ,31.9 ,31.6 ,31.5 ,2.5 ,2.0 ,1.71E-03,5.38E-04,1.49E-03,5.57E-04,""
2013/9/30 20:00,31.5 ,30.5 ,31.6 ,31.8 ,31.6 ,31.5 ,2.5 ,2.0 ,1.51E-03,5.60E-04,1.36E-03,5.60E-04,""
2013/9/30 21:00,31.5 ,30.5 ,31.6 ,31.8 ,31.6 ,31.5 ,2.5 ,2.0 ,1.74E-03,5.61E-04,1.64E-03,5.87E-04,""
2013/9/30 22:00,31.5 ,30.5 ,31.6 ,31.8 ,31.6 ,31.5 ,2.5 ,2.0 ,1.39E-03,5.50E-04,1.30E-03,5.47E-04,""
2013/9/30 23:00,31.5 ,30.5 ,31.6 ,31.8 ,31.5 ,31.5 ,2.5 ,2.0 ,1.74E-03,5.41E-04,1.50E-03,5.92E-04,""
2013/10/1 0:00,31.4 ,30.5 ,31.6 ,31.8 ,31.5 ,31.4 ,2.5 ,1.9 ,1.81E-03,5.50E-04,1.45E-03,5.61E-04,""
2013/10/1 1:00,31.4 ,30.5 ,31.6 ,31.8 ,31.5 ,31.4 ,2.5 ,2.0 ,1.70E-03,5.39E-04,1.44E-03,5.61E-04,""
2013/10/1 2:00,31.4 ,30.4 ,31.6 ,31.8 ,31.5 ,31.4 ,2.5 ,2.0 ,1.84E-03,5.23E-04,1.36E-03,5.62E-04,""
2013/10/1 3:00,31.4 ,30.4 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,2.0 ,1.87E-03,5.30E-04,1.15E-03,6.15E-04,""
2013/10/1 4:00,31.4 ,30.4 ,31.6 ,31.8 ,31.5 ,31.4 ,2.5 ,1.9 ,1.73E-03,5.27E-04,1.66E-03,5.94E-04,""
2013/10/1 5:00,31.4 ,30.5 ,31.6 ,31.8 ,31.5 ,31.4 ,2.5 ,2.0 ,1.86E-03,5.28E-04,1.44E-03,6.00E-04,""
2013/10/1 6:00,31.4 ,30.4 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,2.0 ,1.83E-03,5.46E-04,1.48E-03,5.63E-04,""
2013/10/1 7:00,31.4 ,30.4 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,2.0 ,1.80E-03,5.42E-04,1.30E-03,5.74E-04,""
2013/10/1 8:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,2.0 ,1.76E-03,5.24E-04,1.11E-03,5.82E-04,""
2013/10/1 9:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,2.0 ,1.89E-03,5.29E-04,1.35E-03,6.05E-04,""
2013/10/1 10:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,2.0 ,1.79E-03,5.20E-04,1.59E-03,5.91E-04,""
2013/10/1 11:00,31.4 ,30.5 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,2.0 ,2.05E-03,5.02E-04,1.54E-03,5.78E-04,""
2013/10/1 12:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,2.0 ,1.71E-03,5.23E-04,1.69E-03,5.48E-04,""
2013/10/1 13:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.82E-03,4.94E-04,1.25E-03,6.11E-04,""
2013/10/1 14:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,2.0 ,1.90E-03,5.06E-04,1.32E-03,6.01E-04,""
2013/10/1 15:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,2.0 ,2.00E-03,5.04E-04,1.64E-03,5.49E-04,""
2013/10/1 16:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,2.0 ,1.83E-03,4.97E-04,1.61E-03,5.72E-04,""
2013/10/1 17:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,2.0 ,1.59E-03,5.10E-04,8.04E-04,5.83E-04,""
2013/10/1 18:00,31.4 ,30.4 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,1.9 ,1.36E-03,5.28E-04,1.36E-03,5.95E-04,""
2013/10/1 19:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.67E-03,5.21E-04,1.61E-03,5.36E-04,""
2013/10/1 20:00,31.4 ,30.4 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,1.9 ,1.61E-03,5.17E-04,1.68E-03,5.81E-04,""
2013/10/1 21:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.67E-03,4.92E-04,1.58E-03,5.60E-04,""
2013/10/1 22:00,31.4 ,30.5 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,1.9 ,1.65E-03,5.10E-04,1.22E-03,6.01E-04,""
2013/10/1 23:00,31.4 ,30.5 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,2.0 ,1.68E-03,5.05E-04,1.62E-03,5.96E-04,""
2013/10/2 0:00,31.4 ,30.5 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,1.9 ,1.73E-03,5.01E-04,1.64E-03,5.91E-04,""
2013/10/2 1:00,31.4 ,30.5 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.48E-03,5.29E-04,1.60E-03,5.88E-04,""
2013/10/2 2:00,31.4 ,30.5 ,31.5 ,31.8 ,31.5 ,31.4 ,2.5 ,1.9 ,1.58E-03,5.16E-04,1.41E-03,5.91E-04,""
2013/10/2 3:00,31.4 ,30.5 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.71E-03,5.02E-04,1.57E-03,5.59E-04,""
2013/10/2 4:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,2.0 ,1.56E-03,5.05E-04,1.45E-03,5.64E-04,""
2013/10/2 5:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.44E-03,5.22E-04,1.39E-03,5.94E-04,""
2013/10/2 6:00,31.4 ,30.5 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,2.02E-03,5.07E-04,1.79E-03,5.69E-04,""
2013/10/2 7:00,31.4 ,30.5 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,2.03E-03,5.14E-04,1.41E-03,6.21E-04,""
2013/10/2 8:00,31.4 ,30.5 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.94E-03,5.44E-04,1.40E-03,5.65E-04,""
2013/10/2 9:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,2.07E-03,5.31E-04,1.45E-03,5.97E-04,""
2013/10/2 10:00,31.4 ,30.5 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.94E-03,5.21E-04,2.03E-03,5.73E-04,""
2013/10/2 11:00,31.4 ,30.5 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.92E-03,5.23E-04,1.53E-03,5.62E-04,""
2013/10/2 12:00,31.4 ,30.5 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.70E-03,5.14E-04,1.65E-03,5.54E-04,""
2013/10/2 13:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.78E-03,5.10E-04,1.68E-03,5.27E-04,""
2013/10/2 14:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.55E-03,5.19E-04,1.65E-03,5.86E-04,""
2013/10/2 15:00,31.4 ,30.4 ,31.5 ,31.7 ,31.5 ,31.4 ,2.5 ,1.9 ,1.62E-03,5.13E-04,1.68E-03,5.46E-04,""
2013/10/2 16:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,2.03E-03,5.14E-04,2.04E-03,5.32E-04,""
2013/10/2 17:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,2.02E-03,5.08E-04,1.58E-03,5.95E-04,""
2013/10/2 18:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.26E-03,5.46E-04,1.71E-03,5.81E-04,""
2013/10/2 19:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.83E-03,5.02E-04,1.47E-03,6.05E-04,""
2013/10/2 20:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.99E-03,5.09E-04,1.63E-03,5.82E-04,""
2013/10/2 21:00,31.4 ,30.3 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.58E-03,5.37E-04,1.44E-03,5.75E-04,""
2013/10/2 22:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.54E-03,5.30E-04,1.66E-03,5.84E-04,""
2013/10/2 23:00,31.4 ,30.3 ,31.5 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.95E-03,5.20E-04,1.15E-03,6.00E-04,""
2013/10/3 0:00,31.4 ,30.3 ,31.5 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.86E-03,5.22E-04,1.72E-03,5.83E-04,""
2013/10/3 1:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.86E-03,5.29E-04,1.57E-03,5.53E-04,""
2013/10/3 2:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.57E-03,4.96E-04,1.46E-03,6.03E-04,""
2013/10/3 3:00,31.4 ,30.3 ,31.5 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,2.21E-03,5.13E-04,1.66E-03,5.58E-04,""
2013/10/3 4:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.4 ,2.5 ,1.9 ,1.75E-03,5.12E-04,1.84E-03,5.51E-04,""
2013/10/3 5:00,31.4 ,30.3 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.95E-03,5.23E-04,1.66E-03,5.81E-04,""
2013/10/3 6:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.62E-03,5.22E-04,1.73E-03,5.95E-04,""
2013/10/3 7:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.74E-03,5.29E-04,1.39E-03,5.86E-04,""
2013/10/3 8:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.52E-03,5.33E-04,1.44E-03,5.85E-04,""
2013/10/3 9:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.60E-03,5.17E-04,1.46E-03,5.96E-04,""
2013/10/3 10:00,31.4 ,30.4 ,31.5 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.47E-03,5.32E-04,1.38E-03,5.65E-04,""
2013/10/3 11:00,31.4 ,30.3 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.89E-03,5.10E-04,1.17E-03,5.53E-04,""
2013/10/3 12:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.74E-03,5.06E-04,1.47E-03,6.00E-04,""
2013/10/3 13:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.35E-03,5.46E-04,1.81E-03,5.81E-04,""
2013/10/3 14:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.49E-03,5.35E-04,1.46E-03,5.59E-04,""
2013/10/3 15:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.63E-03,5.32E-04,1.27E-03,6.09E-04,""
2013/10/3 16:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.60E-03,5.14E-04,1.79E-03,5.41E-04,""
2013/10/3 17:00,31.4 ,30.4 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.70E-03,5.31E-04,1.39E-03,5.61E-04,""
2013/10/3 18:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.67E-03,5.30E-04,1.71E-03,5.60E-04,""
2013/10/3 19:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.69E-03,5.16E-04,1.59E-03,5.59E-04,""
2013/10/3 20:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.53E-03,4.78E-04,1.43E-03,5.52E-04,""
2013/10/3 21:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.80E-03,5.27E-04,1.65E-03,5.51E-04,""
2013/10/3 22:00,31.4 ,30.4 ,31.4 ,31.7 ,31.4 ,31.3 ,2.5 ,1.9 ,1.84E-03,5.24E-04,1.34E-03,5.94E-04,""
2013/10/3 23:00,31.3 ,30.4 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.68E-03,5.31E-04,1.30E-03,5.92E-04,""
2013/10/4 0:00,31.3 ,30.4 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.51E-03,5.25E-04,1.67E-03,5.92E-04,""
2013/10/4 1:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.95E-03,5.25E-04,1.52E-03,5.92E-04,""
2013/10/4 2:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.64E-03,5.42E-04,1.42E-03,5.61E-04,""
2013/10/4 3:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.87E-03,5.18E-04,1.75E-03,5.52E-04,""
2013/10/4 4:00,31.3 ,30.3 ,31.4 ,31.6 ,31.4 ,31.3 ,2.5 ,1.9 ,1.64E-03,5.30E-04,1.52E-03,5.55E-04,""
2013/10/4 5:00,31.3 ,30.3 ,31.4 ,31.6 ,31.3 ,31.3 ,2.5 ,1.9 ,1.72E-03,5.32E-04,1.38E-03,6.12E-04,""
2013/10/4 6:00,31.3 ,30.3 ,31.4 ,31.6 ,31.3 ,31.3 ,2.5 ,1.9 ,1.55E-03,5.29E-04,1.87E-03,5.61E-04,""
2013/10/4 7:00,31.3 ,30.3 ,31.4 ,31.6 ,31.3 ,31.3 ,2.5 ,1.9 ,1.76E-03,5.29E-04,1.96E-03,5.62E-04,""
2013/10/4 8:00,31.2 ,30.2 ,31.3 ,31.5 ,31.3 ,31.2 ,2.5 ,1.9 ,1.76E-03,5.16E-04,2.25E-03,5.62E-04,""
2013/10/4 9:00,31.2 ,30.2 ,31.3 ,31.5 ,31.3 ,31.2 ,2.5 ,1.9 ,1.63E-03,5.28E-04,1.86E-03,5.76E-04,""
2013/10/4 10:00,31.2 ,30.2 ,31.3 ,31.5 ,31.3 ,31.2 ,2.5 ,1.9 ,2.02E-03,4.89E-04,1.35E-03,5.55E-04,""
2013/10/4 11:00,31.2 ,30.2 ,31.3 ,31.5 ,31.2 ,31.2 ,2.5 ,1.9 ,1.86E-03,5.27E-04,1.34E-03,5.70E-04,""
2013/10/4 12:00,31.2 ,30.2 ,31.3 ,31.5 ,31.2 ,31.2 ,2.5 ,1.9 ,1.73E-03,5.23E-04,1.08E-03,5.58E-04,""
2013/10/4 13:00,31.1 ,30.2 ,31.3 ,31.5 ,31.2 ,31.2 ,2.5 ,1.9 ,1.81E-03,5.32E-04,1.81E-03,5.79E-04,""
2013/10/4 14:00,31.1 ,30.1 ,31.3 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.47E-03,5.19E-04,1.58E-03,5.47E-04,""
2013/10/4 15:00,31.1 ,30.1 ,31.3 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.88E-03,4.75E-04,1.35E-03,6.00E-04,""
2013/10/4 16:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.30E-03,5.27E-04,1.55E-03,6.06E-04,""
2013/10/4 17:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,2.43E-03,4.99E-04,1.66E-03,5.59E-04,""
2013/10/4 18:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.80E-03,5.33E-04,1.51E-03,5.65E-04,""
2013/10/4 19:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.35E-03,5.26E-04,1.41E-03,5.48E-04,""
2013/10/4 20:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.57E-03,5.29E-04,1.43E-03,5.95E-04,""
2013/10/4 21:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,2.11E-03,5.17E-04,1.70E-03,5.44E-04,""
2013/10/4 22:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.72E-03,5.24E-04,1.55E-03,6.02E-04,""
2013/10/4 23:00,31.1 ,30.1 ,31.2 ,31.4 ,31.1 ,31.1 ,2.5 ,1.9 ,1.78E-03,4.81E-04,1.65E-03,5.61E-04,""
2013/10/5 0:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.98E-03,5.19E-04,1.78E-03,5.25E-04,""
2013/10/5 1:00,31.1 ,30.1 ,31.2 ,31.4 ,31.2 ,31.1 ,2.5 ,1.9 ,1.50E-03,5.41E-04,1.58E-03,5.93E-04,""
2013/10/5 2:00,31.0 ,30.1 ,31.2 ,31.4 ,31.1 ,31.1 ,2.5 ,1.9 ,1.59E-03,5.28E-04,1.76E-03,5.81E-04,""
2013/10/5 3:00,31.0 ,30.1 ,31.2 ,31.4 ,31.1 ,31.1 ,2.5 ,1.9 ,1.68E-03,4.84E-04,1.64E-03,6.01E-04,""
2013/10/5 4:00,31.0 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.84E-03,5.31E-04,1.77E-03,5.85E-04,""
2013/10/5 5:00,31.0 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.95E-03,5.32E-04,1.88E-03,5.35E-04,""
2013/10/5 6:00,31.0 ,30.0 ,31.2 ,31.4 ,31.1 ,31.0 ,2.5 ,1.9 ,1.76E-03,5.24E-04,1.37E-03,5.96E-04,""
2013/10/5 7:00,31.0 ,30.0 ,31.1 ,31.3 ,31.1 ,31.0 ,2.5 ,1.9 ,1.86E-03,5.13E-04,1.86E-03,5.69E-04,""
2013/10/5 8:00,31.0 ,30.0 ,31.1 ,31.3 ,31.1 ,31.0 ,2.5 ,1.9 ,1.63E-03,5.43E-04,1.74E-03,5.45E-04,""
2013/10/5 9:00,31.0 ,30.0 ,31.1 ,31.3 ,31.1 ,31.0 ,2.5 ,1.9 ,2.10E-03,5.23E-04,1.25E-03,5.94E-04,""
2013/10/5 10:00,31.0 ,30.0 ,31.1 ,31.3 ,31.1 ,31.0 ,2.5 ,1.9 ,1.86E-03,5.22E-04,1.74E-03,5.53E-04,""
2013/10/5 11:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,31.0 ,2.5 ,1.9 ,1.69E-03,5.39E-04,1.59E-03,5.45E-04,""
2013/10/5 12:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,31.0 ,2.5 ,1.9 ,1.54E-03,4.91E-04,1.16E-03,5.64E-04,""
2013/10/5 13:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.74E-03,5.02E-04,1.57E-03,5.83E-04,""
2013/10/5 14:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.69E-03,5.27E-04,1.79E-03,5.36E-04,""
2013/10/5 15:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.72E-03,5.23E-04,1.51E-03,5.51E-04,""
2013/10/5 16:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.99E-03,5.24E-04,1.62E-03,5.44E-04,""
2013/10/5 17:00,30.9 ,29.9 ,31.0 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.76E-03,5.26E-04,1.69E-03,5.84E-04,""
2013/10/5 18:00,30.9 ,29.9 ,31.1 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.80E-03,5.22E-04,1.40E-03,5.58E-04,""
2013/10/5 19:00,30.9 ,29.9 ,31.0 ,31.2 ,31.0 ,30.9 ,2.5 ,1.9 ,1.85E-03,5.22E-04,1.57E-03,5.51E-04,""
2013/10/5 20:00,30.9 ,29.9 ,31.0 ,31.2 ,31.0 ,30.9 ,2.5 ,1.9 ,1.55E-03,5.34E-04,1.42E-03,6.06E-04,""
2013/10/5 21:00,30.9 ,29.9 ,31.0 ,31.2 ,31.0 ,30.9 ,2.5 ,1.9 ,1.58E-03,4.65E-04,1.58E-03,5.75E-04,""
2013/10/5 22:00,30.9 ,29.9 ,31.0 ,31.2 ,31.0 ,30.9 ,2.5 ,1.9 ,1.88E-03,5.25E-04,1.33E-03,6.03E-04,""
2013/10/5 23:00,30.9 ,29.9 ,31.0 ,31.2 ,31.0 ,30.9 ,2.5 ,1.9 ,1.72E-03,5.26E-04,1.50E-03,5.76E-04,""
2013/10/6 0:00,30.9 ,29.9 ,31.0 ,31.2 ,31.0 ,30.9 ,2.5 ,1.9 ,2.01E-03,5.19E-04,1.37E-03,5.88E-04,""
2013/10/6 1:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.9 ,2.5 ,1.9 ,2.06E-03,5.13E-04,1.75E-03,5.44E-04,""
2013/10/6 2:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.9 ,2.5 ,1.9 ,1.49E-03,5.51E-04,1.75E-03,5.60E-04,""
2013/10/6 3:00,30.9 ,29.9 ,31.0 ,31.2 ,31.0 ,30.9 ,2.5 ,1.9 ,1.51E-03,5.31E-04,1.56E-03,5.99E-04,""
2013/10/6 4:00,30.9 ,29.9 ,31.0 ,31.2 ,31.0 ,30.9 ,2.5 ,1.9 ,1.79E-03,5.28E-04,1.55E-03,5.54E-04,""
2013/10/6 5:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.9 ,2.5 ,1.9 ,1.89E-03,5.17E-04,1.53E-03,6.03E-04,""
2013/10/6 6:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.9 ,2.5 ,1.9 ,1.67E-03,5.24E-04,1.12E-03,5.61E-04,""
2013/10/6 7:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.81E-03,5.35E-04,1.43E-03,5.58E-04,""
2013/10/6 8:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.9 ,2.5 ,1.9 ,1.36E-03,5.00E-04,1.44E-03,5.81E-04,""
2013/10/6 9:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.9 ,2.5 ,1.9 ,1.37E-03,5.35E-04,1.45E-03,5.87E-04,""
2013/10/6 10:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.99E-03,5.07E-04,2.07E-03,5.56E-04,""
2013/10/6 11:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.50E-03,5.31E-04,1.74E-03,5.81E-04,""
2013/10/6 12:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.71E-03,5.13E-04,1.43E-03,5.96E-04,""
2013/10/6 13:00,30.8 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.32E-03,5.25E-04,1.37E-03,5.47E-04,""
2013/10/6 14:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.9 ,2.5 ,1.9 ,1.63E-03,5.30E-04,1.86E-03,5.81E-04,""
2013/10/6 15:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.61E-03,4.74E-04,1.57E-03,5.78E-04,""
2013/10/6 16:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.78E-03,5.00E-04,1.58E-03,5.39E-04,""
2013/10/6 17:00,30.8 ,29.8 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.48E-03,4.80E-04,1.46E-03,5.91E-04,""
2013/10/6 18:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.53E-03,4.81E-04,1.48E-03,5.54E-04,""
2013/10/6 19:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.74E-03,5.31E-04,1.65E-03,5.44E-04,""
2013/10/6 20:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.33E-03,5.19E-04,1.45E-03,5.86E-04,""
2013/10/6 21:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.85E-03,5.23E-04,1.55E-03,5.86E-04,""
2013/10/6 22:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.77E-03,5.07E-04,1.83E-03,5.46E-04,""
2013/10/6 23:00,30.8 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.66E-03,4.95E-04,1.32E-03,5.94E-04,""
2013/10/7 0:00,30.8 ,29.8 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.48E-03,4.81E-04,1.47E-03,5.52E-04,""
2013/10/7 1:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.72E-03,4.91E-04,1.32E-03,5.77E-04,""
2013/10/7 2:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,2.0 ,1.53E-03,4.73E-04,1.63E-03,4.96E-04,""
2013/10/7 3:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,2.0 ,1.38E-03,4.81E-04,1.60E-03,5.86E-04,""
2013/10/7 4:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.33E-03,4.87E-04,1.24E-03,6.02E-04,""
2013/10/7 5:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.48E-03,4.84E-04,1.43E-03,5.65E-04,""
2013/10/7 6:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,2.0 ,1.56E-03,5.20E-04,1.62E-03,5.47E-04,""
2013/10/7 7:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,2.0 ,1.72E-03,5.10E-04,1.53E-03,5.83E-04,""
2013/10/7 8:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.76E-03,5.08E-04,1.48E-03,6.00E-04,""
2013/10/7 9:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,2.0 ,1.85E-03,5.22E-04,1.51E-03,5.65E-04,""
2013/10/7 10:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.70E-03,4.96E-04,1.49E-03,5.91E-04,""
2013/10/7 11:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.73E-03,5.16E-04,1.42E-03,5.52E-04,""
2013/10/7 12:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,2.14E-03,4.99E-04,1.42E-03,5.52E-04,""
2013/10/7 13:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.73E-03,5.32E-04,-,-,""
2013/10/7 14:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,2.07E-03,5.19E-04,-,-,""
2013/10/7 15:00,30.9 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.69E-03,4.86E-04,-,-,""
2013/10/7 16:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.93E-03,4.87E-04,-,-,""
2013/10/7 17:00,30.8 ,29.8 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.50E-03,5.17E-04,-,-,""
2013/10/7 18:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.37E-03,5.19E-04,-,-,""
