,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/10/7 19:00,30.8 ,29.9 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.92E-03,5.03E-04,-,-,""
2013/10/7 20:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.82E-03,5.04E-04,-,-,""
2013/10/7 21:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.55E-03,4.73E-04,-,-,""
2013/10/7 22:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.69E-03,5.00E-04,-,-,""
2013/10/7 23:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.28E-03,4.83E-04,-,-,""
2013/10/8 0:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,2.02E-03,4.73E-04,-,-,""
2013/10/8 1:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.70E-03,4.67E-04,-,-,""
2013/10/8 2:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.66E-03,5.16E-04,-,-,""
2013/10/8 3:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.35E-03,4.61E-04,-,-,""
2013/10/8 4:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.50E-03,5.07E-04,-,-,""
2013/10/8 5:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.62E-03,4.75E-04,-,-,""
2013/10/8 6:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.75E-03,5.04E-04,-,-,""
2013/10/8 7:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.46E-03,4.89E-04,-,-,""
2013/10/8 8:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.72E-03,4.90E-04,-,-,""
2013/10/8 9:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.81E-03,4.56E-04,-,-,""
2013/10/8 10:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.50E-03,4.98E-04,-,-,""
2013/10/8 11:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.38E-03,5.00E-04,-,-,""
2013/10/8 12:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.49E-03,4.85E-04,-,-,""
2013/10/8 13:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.62E-03,5.03E-04,-,-,""
2013/10/8 14:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.95E-03,4.54E-04,-,-,""
2013/10/8 15:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.61E-03,4.67E-04,-,-,""
2013/10/8 16:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.67E-03,5.17E-04,-,-,""
2013/10/8 17:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.72E-03,4.76E-04,-,-,""
2013/10/8 18:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.86E-03,4.93E-04,-,-,""
2013/10/8 19:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.50E-03,5.04E-04,-,-,""
2013/10/8 20:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.63E-03,5.12E-04,-,-,""
2013/10/8 21:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.76E-03,5.03E-04,-,-,""
2013/10/8 22:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.48E-03,5.05E-04,-,-,""
2013/10/8 23:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.76E-03,4.96E-04,-,-,""
2013/10/9 0:00,30.8 ,29.8 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.57E-03,5.12E-04,-,-,""
2013/10/9 1:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.49E-03,5.01E-04,1.55E-03,5.43E-04,""
2013/10/9 2:00,30.8 ,29.8 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.84E-03,4.94E-04,1.33E-03,5.59E-04,""
2013/10/9 3:00,30.9 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.73E-03,4.82E-04,1.17E-03,5.81E-04,""
2013/10/9 4:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.40E-03,5.07E-04,1.45E-03,5.56E-04,""
2013/10/9 5:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.19E-03,5.22E-04,1.52E-03,5.57E-04,""
2013/10/9 6:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.63E-03,5.03E-04,1.34E-03,5.61E-04,""
2013/10/9 7:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.47E-03,5.18E-04,9.16E-04,5.70E-04,""
2013/10/9 8:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.72E-03,5.06E-04,1.66E-03,5.88E-04,""
2013/10/9 9:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.73E-03,4.94E-04,1.20E-03,5.57E-04,""
2013/10/9 10:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.70E-03,5.19E-04,1.24E-03,5.79E-04,""
2013/10/9 11:00,30.9 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.78E-03,4.93E-04,1.39E-03,5.60E-04,""
2013/10/9 12:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.57E-03,5.11E-04,1.33E-03,5.94E-04,""
2013/10/9 13:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.66E-03,5.19E-04,1.52E-03,5.61E-04,""
2013/10/9 14:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.97E-03,4.72E-04,1.51E-03,5.44E-04,""
2013/10/9 15:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.60E-03,4.73E-04,1.73E-03,5.56E-04,""
2013/10/9 16:00,30.8 ,29.9 ,30.9 ,31.1 ,30.8 ,30.8 ,2.5 ,1.9 ,1.54E-03,5.24E-04,1.16E-03,5.63E-04,""
2013/10/9 17:00,30.8 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.68E-03,5.05E-04,1.25E-03,5.54E-04,""
2013/10/9 18:00,30.9 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.59E-03,5.11E-04,1.14E-03,5.72E-04,""
2013/10/9 19:00,30.9 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.37E-03,5.22E-04,1.48E-03,5.60E-04,""
2013/10/9 20:00,30.9 ,29.9 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.54E-03,5.09E-04,1.41E-03,5.60E-04,""
2013/10/9 21:00,30.9 ,29.9 ,30.9 ,31.1 ,30.9 ,30.8 ,2.5 ,1.9 ,1.52E-03,4.86E-04,1.70E-03,5.49E-04,""
2013/10/9 22:00,30.9 ,29.9 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.50E-03,5.22E-04,1.60E-03,5.55E-04,""
2013/10/9 23:00,30.9 ,29.9 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.78E-03,4.99E-04,1.48E-03,5.61E-04,""
2013/10/10 0:00,30.9 ,29.9 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.66E-03,4.90E-04,1.16E-03,5.63E-04,""
2013/10/10 1:00,30.9 ,29.9 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,2.07E-03,4.80E-04,1.65E-03,5.58E-04,""
2013/10/10 2:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.53E-03,5.02E-04,1.38E-03,5.59E-04,""
2013/10/10 3:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.98E-03,4.91E-04,1.22E-03,5.61E-04,""
2013/10/10 4:00,30.9 ,29.9 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.70E-03,5.12E-04,1.75E-03,5.31E-04,""
2013/10/10 5:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,2.09E-03,4.84E-04,1.39E-03,5.74E-04,""
2013/10/10 6:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.78E-03,5.12E-04,1.16E-03,5.62E-04,""
2013/10/10 7:00,30.9 ,29.9 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.62E-03,5.13E-04,1.42E-03,5.69E-04,""
2013/10/10 8:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.82E-03,5.00E-04,1.57E-03,5.84E-04,""
2013/10/10 9:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.99E-03,4.53E-04,1.59E-03,5.57E-04,""
2013/10/10 10:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,2.09E-03,4.48E-04,1.32E-03,5.90E-04,""
2013/10/10 11:00,30.9 ,29.8 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.72E-03,4.68E-04,1.35E-03,5.68E-04,""
2013/10/10 12:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.95E-03,4.44E-04,1.41E-03,5.65E-04,""
2013/10/10 13:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.74E-03,4.84E-04,1.38E-03,5.79E-04,""
2013/10/10 14:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.64E-03,4.94E-04,1.67E-03,5.52E-04,""
2013/10/10 15:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.49E-03,5.10E-04,1.57E-03,5.63E-04,""
2013/10/10 16:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.64E-03,5.05E-04,1.45E-03,5.72E-04,""
2013/10/10 17:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,2.18E-03,4.96E-04,1.71E-03,5.46E-04,""
2013/10/10 18:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.91E-03,4.52E-04,1.24E-03,5.67E-04,""
2013/10/10 19:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.85E-03,5.02E-04,1.28E-03,6.07E-04,""
2013/10/10 20:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.80E-03,4.94E-04,1.47E-03,5.60E-04,""
2013/10/10 21:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.87E-03,4.95E-04,1.56E-03,5.60E-04,""
2013/10/10 22:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.51E-03,5.03E-04,1.68E-03,5.38E-04,""
2013/10/10 23:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.70E-03,4.64E-04,1.42E-03,5.59E-04,""
2013/10/11 0:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.64E-03,5.03E-04,1.22E-03,5.77E-04,""
2013/10/11 1:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.57E-03,5.09E-04,1.35E-03,5.62E-04,""
2013/10/11 2:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.46E-03,5.21E-04,1.34E-03,5.66E-04,""
2013/10/11 3:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.13E-03,5.27E-04,1.49E-03,5.92E-04,""
2013/10/11 4:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.74E-03,4.99E-04,1.51E-03,5.50E-04,""
2013/10/11 5:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.66E-03,4.71E-04,1.51E-03,6.01E-04,""
2013/10/11 6:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.78E-03,5.22E-04,1.33E-03,5.62E-04,""
2013/10/11 7:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.73E-03,5.05E-04,1.32E-03,5.48E-04,""
2013/10/11 8:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.84E-03,5.07E-04,1.59E-03,6.03E-04,""
2013/10/11 9:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.58E-03,4.95E-04,1.42E-03,5.64E-04,""
2013/10/11 10:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.65E-03,5.14E-04,1.43E-03,5.76E-04,""
2013/10/11 11:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.71E-03,4.61E-04,1.35E-03,5.66E-04,""
2013/10/11 12:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.67E-03,5.17E-04,1.62E-03,5.58E-04,""
2013/10/11 13:00,30.9 ,29.8 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.86E-03,4.93E-04,1.32E-03,5.47E-04,""
2013/10/11 14:00,31.0 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.89E-03,5.03E-04,9.74E-04,5.72E-04,""
2013/10/11 15:00,31.0 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.60E-03,5.35E-04,1.36E-03,5.65E-04,""
2013/10/11 16:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.72E-03,5.25E-04,1.44E-03,5.58E-04,""
2013/10/11 17:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.33E-03,4.94E-04,1.47E-03,5.63E-04,""
2013/10/11 18:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.80E-03,5.27E-04,1.51E-03,5.60E-04,""
2013/10/11 19:00,31.0 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.58E-03,4.87E-04,1.49E-03,5.56E-04,""
2013/10/11 20:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.59E-03,5.07E-04,1.18E-03,6.09E-04,""
2013/10/11 21:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.48E-03,5.19E-04,1.63E-03,5.52E-04,""
2013/10/11 22:00,31.0 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.76E-03,4.75E-04,1.39E-03,5.45E-04,""
2013/10/11 23:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.75E-03,4.76E-04,1.54E-03,5.73E-04,""
2013/10/12 0:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,2.02E-03,4.56E-04,1.38E-03,5.85E-04,""
2013/10/12 1:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.64E-03,5.33E-04,1.40E-03,5.88E-04,""
2013/10/12 2:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.50E-03,5.27E-04,1.24E-03,5.85E-04,""
2013/10/12 3:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.62E-03,5.18E-04,1.55E-03,5.49E-04,""
2013/10/12 4:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.93E-03,5.23E-04,1.55E-03,5.73E-04,""
2013/10/12 5:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.36E-03,5.20E-04,1.33E-03,5.64E-04,""
2013/10/12 6:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.85E-03,5.29E-04,1.38E-03,5.98E-04,""
2013/10/12 7:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.87E-03,5.20E-04,1.38E-03,5.81E-04,""
2013/10/12 8:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.73E-03,5.24E-04,1.42E-03,6.15E-04,""
2013/10/12 9:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.64E-03,5.29E-04,1.54E-03,5.66E-04,""
2013/10/12 10:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.58E-03,4.75E-04,1.62E-03,5.67E-04,""
2013/10/12 11:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.59E-03,5.26E-04,1.58E-03,5.75E-04,""
2013/10/12 12:00,31.0 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.72E-03,5.16E-04,1.25E-03,5.96E-04,""
2013/10/12 13:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.60E-03,5.09E-04,1.39E-03,5.71E-04,""
2013/10/12 14:00,31.0 ,29.9 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.60E-03,5.16E-04,1.51E-03,5.70E-04,""
2013/10/12 15:00,31.0 ,29.9 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.55E-03,5.18E-04,1.67E-03,5.89E-04,""
2013/10/12 16:00,31.0 ,29.9 ,31.0 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.72E-03,5.12E-04,1.30E-03,5.71E-04,""
2013/10/12 17:00,31.0 ,29.9 ,31.0 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.78E-03,5.33E-04,1.67E-03,6.04E-04,""
2013/10/12 18:00,31.0 ,29.9 ,31.0 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.78E-03,5.39E-04,1.35E-03,5.61E-04,""
2013/10/12 19:00,31.0 ,29.9 ,31.0 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.72E-03,5.27E-04,1.67E-03,5.60E-04,""
2013/10/12 20:00,31.0 ,29.9 ,31.0 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,1.74E-03,5.23E-04,1.74E-03,5.34E-04,""
2013/10/12 21:00,31.0 ,29.9 ,31.0 ,31.3 ,31.0 ,30.9 ,2.5 ,1.9 ,2.01E-03,5.17E-04,1.73E-03,5.63E-04,""
2013/10/12 22:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,1.61E-03,5.29E-04,1.33E-03,5.68E-04,""
2013/10/12 23:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.77E-03,5.18E-04,1.50E-03,5.75E-04,""
2013/10/13 0:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.9 ,2.5 ,1.9 ,2.07E-03,5.16E-04,1.65E-03,5.45E-04,""
2013/10/13 1:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.55E-03,4.76E-04,1.76E-03,5.48E-04,""
2013/10/13 2:00,31.0 ,29.8 ,31.0 ,31.3 ,30.9 ,30.8 ,2.5 ,1.9 ,1.85E-03,5.18E-04,1.26E-03,5.75E-04,""
2013/10/13 3:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.68E-03,4.85E-04,1.71E-03,5.66E-04,""
2013/10/13 4:00,30.9 ,29.8 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.60E-03,4.98E-04,1.58E-03,5.64E-04,""
2013/10/13 5:00,30.9 ,29.7 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,2.12E-03,4.75E-04,1.52E-03,6.05E-04,""
2013/10/13 6:00,30.9 ,29.7 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.57E-03,4.98E-04,1.44E-03,5.66E-04,""
2013/10/13 7:00,30.9 ,29.7 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.54E-03,4.92E-04,1.26E-03,5.75E-04,""
2013/10/13 8:00,30.9 ,29.7 ,30.9 ,31.2 ,30.8 ,30.8 ,2.5 ,1.9 ,1.87E-03,5.44E-04,1.39E-03,5.73E-04,""
2013/10/13 9:00,30.8 ,29.6 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.92E-03,5.12E-04,1.64E-03,5.66E-04,""
2013/10/13 10:00,30.9 ,29.7 ,30.9 ,31.2 ,30.8 ,30.8 ,2.5 ,1.9 ,1.72E-03,5.32E-04,1.27E-03,5.61E-04,""
2013/10/13 11:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.35E-03,5.52E-04,1.03E-03,5.82E-04,""
2013/10/13 12:00,30.8 ,29.7 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.79E-03,5.27E-04,1.62E-03,5.64E-04,""
2013/10/13 13:00,30.8 ,29.7 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.71E-03,5.40E-04,1.68E-03,5.50E-04,""
2013/10/13 14:00,30.8 ,29.7 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,2.01E-03,5.16E-04,1.46E-03,5.74E-04,""
2013/10/13 15:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.85E-03,5.30E-04,1.48E-03,6.01E-04,""
2013/10/13 16:00,30.8 ,29.7 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.08E-03,5.63E-04,1.39E-03,5.96E-04,""
2013/10/13 17:00,30.9 ,29.7 ,30.9 ,31.2 ,30.8 ,30.8 ,2.5 ,1.9 ,1.77E-03,5.20E-04,1.33E-03,5.75E-04,""
2013/10/13 18:00,30.9 ,29.7 ,30.9 ,31.2 ,30.8 ,30.8 ,2.5 ,1.9 ,1.77E-03,5.12E-04,1.77E-03,5.60E-04,""
2013/10/13 19:00,30.9 ,29.7 ,30.9 ,31.2 ,30.8 ,30.8 ,2.5 ,1.9 ,1.74E-03,5.25E-04,1.79E-03,5.56E-04,""
2013/10/13 20:00,30.9 ,29.7 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.75E-03,5.18E-04,2.06E-03,5.41E-04,""
2013/10/13 21:00,30.9 ,29.7 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,2.06E-03,5.25E-04,1.45E-03,5.66E-04,""
2013/10/13 22:00,30.9 ,29.7 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.58E-03,5.39E-04,1.38E-03,5.61E-04,""
2013/10/13 23:00,30.9 ,29.7 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.88E-03,4.89E-04,1.09E-03,5.76E-04,""
2013/10/14 0:00,30.9 ,29.7 ,31.0 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.75E-03,4.74E-04,1.73E-03,5.84E-04,""
2013/10/14 1:00,30.8 ,29.6 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,2.01E-03,4.68E-04,1.63E-03,5.52E-04,""
2013/10/14 2:00,30.9 ,29.7 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,2.19E-03,4.92E-04,1.56E-03,5.48E-04,""
2013/10/14 3:00,30.9 ,29.7 ,30.9 ,31.2 ,30.9 ,30.8 ,2.5 ,1.9 ,1.80E-03,5.29E-04,1.58E-03,5.88E-04,""
2013/10/14 4:00,30.8 ,29.6 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.65E-03,5.30E-04,1.19E-03,5.73E-04,""
2013/10/14 5:00,30.8 ,29.6 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.63E-03,5.18E-04,1.66E-03,5.79E-04,""
2013/10/14 6:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.33E-03,5.51E-04,1.30E-03,5.55E-04,""
2013/10/14 7:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.72E-03,5.13E-04,1.49E-03,5.57E-04,""
2013/10/14 8:00,30.8 ,29.6 ,30.8 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.81E-03,4.77E-04,1.84E-03,5.61E-04,""
2013/10/14 9:00,30.8 ,29.5 ,30.8 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.87E-03,4.91E-04,1.42E-03,5.90E-04,""
2013/10/14 10:00,30.7 ,29.5 ,30.8 ,31.1 ,30.8 ,30.6 ,2.5 ,1.9 ,1.68E-03,4.95E-04,1.70E-03,5.93E-04,""
2013/10/14 11:00,30.7 ,29.5 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.57E-03,5.24E-04,1.75E-03,5.54E-04,""
2013/10/14 12:00,30.8 ,29.6 ,30.8 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.94E-03,4.77E-04,1.51E-03,5.64E-04,""
2013/10/14 13:00,30.8 ,29.6 ,30.8 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.91E-03,4.77E-04,1.83E-03,5.84E-04,""
2013/10/14 14:00,30.8 ,29.6 ,30.8 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.73E-03,4.92E-04,1.47E-03,5.93E-04,""
2013/10/14 15:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.61E-03,5.20E-04,1.58E-03,5.70E-04,""
2013/10/14 16:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.64E-03,4.80E-04,1.39E-03,5.66E-04,""
2013/10/14 17:00,30.8 ,29.6 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.59E-03,5.53E-04,1.63E-03,5.61E-04,""
2013/10/14 18:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.88E-03,4.95E-04,1.19E-03,6.21E-04,""
2013/10/14 19:00,30.8 ,29.6 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.58E-03,4.95E-04,1.59E-03,5.68E-04,""
2013/10/14 20:00,30.8 ,29.6 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.29E-03,5.47E-04,1.50E-03,5.62E-04,""
2013/10/14 21:00,30.8 ,29.6 ,30.9 ,31.2 ,30.8 ,30.7 ,2.5 ,1.9 ,1.60E-03,4.83E-04,1.21E-03,6.08E-04,""
2013/10/14 22:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.72E-03,5.06E-04,1.51E-03,5.72E-04,""
2013/10/14 23:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,2.13E-03,4.73E-04,1.47E-03,5.81E-04,""
2013/10/15 0:00,30.8 ,29.6 ,30.8 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.74E-03,5.38E-04,1.79E-03,5.57E-04,""
2013/10/15 1:00,30.8 ,29.6 ,30.8 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.59E-03,5.24E-04,1.17E-03,5.77E-04,""
2013/10/15 2:00,30.8 ,29.6 ,30.9 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.57E-03,5.31E-04,1.50E-03,5.81E-04,""
2013/10/15 3:00,30.8 ,29.6 ,30.8 ,31.1 ,30.8 ,30.7 ,2.5 ,1.9 ,1.68E-03,4.74E-04,1.53E-03,5.75E-04,""
2013/10/15 4:00,30.8 ,29.6 ,30.8 ,31.1 ,30.7 ,30.7 ,2.5 ,1.9 ,1.69E-03,5.06E-04,1.48E-03,5.62E-04,""
2013/10/15 5:00,30.7 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.65E-03,5.10E-04,1.44E-03,5.73E-04,""
2013/10/15 6:00,30.7 ,29.5 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.90E-03,5.38E-04,1.02E-03,5.70E-04,""
2013/10/15 7:00,30.7 ,29.5 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.77E-03,4.81E-04,1.53E-03,5.67E-04,""
2013/10/15 8:00,30.7 ,29.5 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.26E-03,5.46E-04,1.56E-03,5.50E-04,""
2013/10/15 9:00,30.7 ,29.5 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.46E-03,5.26E-04,1.46E-03,5.75E-04,""
2013/10/15 10:00,30.7 ,29.5 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.74E-03,5.15E-04,1.50E-03,5.62E-04,""
2013/10/15 11:00,30.7 ,29.5 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.61E-03,4.79E-04,1.80E-03,5.92E-04,""
2013/10/15 12:00,30.7 ,29.5 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.72E-03,4.57E-04,1.54E-03,5.61E-04,""
2013/10/15 13:00,30.7 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.58E-03,5.27E-04,1.41E-03,5.78E-04,""
2013/10/15 14:00,30.7 ,29.5 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.50E-03,5.31E-04,1.55E-03,5.53E-04,""
2013/10/15 15:00,30.7 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.37E-03,5.31E-04,1.34E-03,5.58E-04,""
2013/10/15 16:00,30.8 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.64E-03,5.30E-04,1.31E-03,5.73E-04,""
2013/10/15 17:00,30.8 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.79E-03,4.82E-04,1.75E-03,5.57E-04,""
2013/10/15 18:00,30.7 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,2.13E-03,5.25E-04,1.66E-03,6.08E-04,""
2013/10/15 19:00,30.7 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.66E-03,5.37E-04,1.52E-03,5.73E-04,""
2013/10/15 20:00,30.8 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.35E-03,5.51E-04,1.23E-03,5.81E-04,""
2013/10/15 21:00,30.8 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.55E-03,4.98E-04,1.35E-03,6.06E-04,""
2013/10/15 22:00,30.8 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.70E-03,4.81E-04,1.21E-03,5.68E-04,""
2013/10/15 23:00,30.8 ,29.6 ,30.8 ,31.1 ,30.7 ,30.6 ,2.5 ,1.9 ,1.66E-03,5.21E-04,1.21E-03,5.71E-04,""
2013/10/16 0:00,30.7 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.71E-03,5.06E-04,1.51E-03,5.71E-04,""
2013/10/16 1:00,30.7 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.53E-03,5.37E-04,1.28E-03,5.66E-04,""
2013/10/16 2:00,30.7 ,29.5 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.47E-03,5.18E-04,1.48E-03,5.55E-04,""
2013/10/16 3:00,30.7 ,29.6 ,30.7 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.57E-03,5.41E-04,9.15E-04,5.85E-04,""
2013/10/16 4:00,30.7 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.64E-03,5.40E-04,1.25E-03,5.68E-04,""
2013/10/16 5:00,30.7 ,29.6 ,30.8 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.71E-03,4.86E-04,1.49E-03,5.71E-04,""
2013/10/16 6:00,30.7 ,29.5 ,30.7 ,31.0 ,30.7 ,30.6 ,2.5 ,1.9 ,1.77E-03,5.28E-04,1.75E-03,5.79E-04,""
2013/10/16 7:00,30.6 ,29.4 ,30.7 ,30.9 ,30.6 ,30.5 ,2.5 ,1.9 ,1.66E-03,5.42E-04,1.79E-03,5.56E-04,""
2013/10/16 8:00,30.5 ,29.3 ,30.6 ,30.8 ,30.5 ,30.4 ,2.5 ,1.9 ,1.70E-03,5.33E-04,1.32E-03,5.62E-04,""
2013/10/16 9:00,30.4 ,29.1 ,30.6 ,30.7 ,30.5 ,30.3 ,2.5 ,1.9 ,1.99E-03,5.24E-04,1.15E-03,5.85E-04,""
2013/10/16 10:00,30.2 ,28.9 ,30.5 ,30.6 ,30.3 ,30.2 ,2.5 ,1.9 ,-,-,1.45E-03,5.72E-04,""
2013/10/16 11:00,30.1 ,28.7 ,30.3 ,30.5 ,30.3 ,30.1 ,2.5 ,1.9 ,-,-,1.30E-03,5.77E-04,""
2013/10/16 12:00,29.9 ,28.6 ,30.2 ,30.3 ,30.1 ,30.0 ,2.5 ,1.9 ,-,-,1.28E-03,5.79E-04,""
2013/10/16 13:00,29.9 ,28.6 ,30.1 ,30.3 ,30.0 ,29.9 ,2.5 ,1.9 ,-,-,1.29E-03,5.91E-04,""
2013/10/16 14:00,29.9 ,28.6 ,30.1 ,30.2 ,30.0 ,29.9 ,2.5 ,1.9 ,-,-,1.21E-03,5.62E-04,""
2013/10/16 15:00,29.9 ,28.7 ,30.1 ,30.3 ,30.0 ,29.9 ,2.5 ,1.9 ,-,-,1.88E-03,5.44E-04,""
2013/10/16 16:00,29.9 ,28.6 ,30.1 ,30.3 ,30.0 ,29.9 ,2.5 ,1.9 ,-,-,1.26E-03,5.66E-04,""
2013/10/16 17:00,29.9 ,28.6 ,30.1 ,30.3 ,30.0 ,29.9 ,2.5 ,1.9 ,-,-,1.17E-03,5.72E-04,""
2013/10/16 18:00,29.9 ,28.6 ,30.1 ,30.3 ,30.0 ,29.9 ,2.5 ,1.9 ,1.96E-03,-,1.19E-03,5.74E-04,""
2013/10/16 19:00,30.0 ,28.7 ,30.1 ,30.3 ,30.0 ,29.9 ,2.5 ,1.9 ,1.61E-03,-,1.17E-03,5.82E-04,""
2013/10/16 20:00,30.0 ,28.7 ,30.1 ,30.4 ,30.1 ,30.0 ,2.5 ,1.9 ,1.66E-03,-,1.47E-03,5.66E-04,""
2013/10/16 21:00,30.1 ,28.8 ,30.2 ,30.5 ,30.1 ,30.0 ,2.5 ,1.9 ,1.96E-03,-,1.59E-03,5.62E-04,""
2013/10/16 22:00,30.1 ,28.8 ,30.2 ,30.5 ,30.1 ,30.0 ,2.5 ,1.9 ,1.62E-03,-,1.61E-03,5.54E-04,""
2013/10/16 23:00,30.1 ,28.8 ,30.2 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.53E-03,-,1.41E-03,6.10E-04,""
2013/10/17 0:00,30.1 ,28.9 ,30.3 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.92E-03,-,1.69E-03,5.70E-04,""
2013/10/17 1:00,30.2 ,28.9 ,30.3 ,30.6 ,30.2 ,30.1 ,2.5 ,1.9 ,2.07E-03,-,1.45E-03,5.53E-04,""
2013/10/17 2:00,30.2 ,28.9 ,30.3 ,30.6 ,30.2 ,30.1 ,2.5 ,1.9 ,1.74E-03,-,1.39E-03,5.78E-04,""
2013/10/17 3:00,30.2 ,28.9 ,30.3 ,30.6 ,30.3 ,30.1 ,2.5 ,1.9 ,1.55E-03,-,1.53E-03,5.64E-04,""
2013/10/17 4:00,30.2 ,28.9 ,30.3 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.57E-03,-,1.11E-03,5.59E-04,""
2013/10/17 5:00,30.2 ,28.9 ,30.3 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.73E-03,-,1.64E-03,5.73E-04,""
2013/10/17 6:00,30.2 ,28.9 ,30.3 ,30.6 ,30.2 ,30.1 ,2.5 ,1.9 ,1.83E-03,-,1.34E-03,5.63E-04,""
2013/10/17 7:00,30.1 ,28.8 ,30.3 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.66E-03,-,1.77E-03,5.51E-04,""
2013/10/17 8:00,30.1 ,28.8 ,30.3 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.82E-03,-,1.19E-03,5.99E-04,""
2013/10/17 9:00,30.1 ,28.8 ,30.3 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.39E-03,-,1.34E-03,5.65E-04,""
2013/10/17 10:00,30.1 ,28.9 ,30.3 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.91E-03,-,1.15E-03,5.72E-04,""
2013/10/17 11:00,30.1 ,28.8 ,30.3 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.83E-03,-,1.53E-03,5.88E-04,""
2013/10/17 12:00,30.1 ,28.8 ,30.2 ,30.5 ,30.2 ,30.1 ,2.5 ,1.9 ,1.47E-03,-,1.67E-03,5.53E-04,""
2013/10/17 13:00,30.1 ,28.8 ,30.2 ,30.5 ,30.1 ,30.1 ,2.5 ,1.9 ,1.39E-03,-,1.53E-03,5.67E-04,""
2013/10/17 14:00,30.1 ,28.8 ,30.2 ,30.5 ,30.1 ,30.0 ,2.5 ,1.9 ,1.46E-03,-,1.49E-03,5.67E-04,""
2013/10/17 15:00,30.1 ,28.8 ,30.2 ,30.5 ,30.1 ,30.0 ,2.5 ,1.9 ,1.72E-03,5.23E-04,1.65E-03,5.66E-04,""
2013/10/17 16:00,30.0 ,28.7 ,30.2 ,30.5 ,30.1 ,30.0 ,2.5 ,1.9 ,1.97E-03,5.16E-04,1.48E-03,5.69E-04,""
2013/10/17 17:00,30.0 ,28.7 ,30.2 ,30.5 ,30.1 ,30.0 ,2.5 ,1.9 ,2.02E-03,5.33E-04,1.46E-03,5.67E-04,""
2013/10/17 18:00,30.0 ,28.7 ,30.2 ,30.4 ,30.1 ,30.0 ,2.5 ,1.9 ,1.63E-03,5.46E-04,1.40E-03,5.55E-04,""
2013/10/17 19:00,30.0 ,28.7 ,30.2 ,30.4 ,30.1 ,30.0 ,2.5 ,1.9 ,1.32E-03,5.76E-04,1.41E-03,5.66E-04,""
2013/10/17 20:00,30.0 ,28.7 ,30.2 ,30.4 ,30.1 ,30.0 ,2.5 ,1.9 ,1.72E-03,5.23E-04,1.50E-03,5.56E-04,""
2013/10/17 21:00,30.1 ,28.7 ,30.2 ,30.5 ,30.1 ,30.0 ,2.5 ,1.9 ,1.80E-03,5.44E-04,1.46E-03,5.58E-04,""
2013/10/17 22:00,30.0 ,28.7 ,30.2 ,30.4 ,30.1 ,30.0 ,2.5 ,1.9 ,2.01E-03,5.37E-04,1.55E-03,5.84E-04,""
2013/10/17 23:00,30.0 ,28.7 ,30.2 ,30.4 ,30.1 ,30.0 ,2.5 ,1.9 ,1.23E-03,5.64E-04,1.63E-03,5.64E-04,""
2013/10/18 0:00,30.0 ,28.7 ,30.1 ,30.4 ,30.1 ,30.0 ,2.5 ,1.9 ,1.99E-03,5.38E-04,1.15E-03,5.66E-04,""
2013/10/18 1:00,30.0 ,28.7 ,30.2 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.57E-03,5.66E-04,1.24E-03,5.96E-04,""
2013/10/18 2:00,30.0 ,28.7 ,30.1 ,30.4 ,30.1 ,30.0 ,2.4 ,1.9 ,1.61E-03,5.11E-04,1.55E-03,5.59E-04,""
2013/10/18 3:00,30.0 ,28.7 ,30.1 ,30.4 ,30.0 ,29.9 ,2.4 ,1.9 ,1.57E-03,5.63E-04,1.71E-03,5.61E-04,""
2013/10/18 4:00,30.0 ,28.7 ,30.1 ,30.4 ,30.0 ,29.9 ,2.4 ,1.9 ,1.66E-03,5.43E-04,1.74E-03,5.42E-04,""
2013/10/18 5:00,30.0 ,28.7 ,30.1 ,30.3 ,30.0 ,29.9 ,2.4 ,1.9 ,1.72E-03,5.58E-04,1.53E-03,5.93E-04,""
2013/10/18 6:00,29.9 ,28.6 ,30.1 ,30.3 ,30.0 ,29.9 ,2.5 ,1.9 ,1.62E-03,5.53E-04,1.44E-03,5.58E-04,""
2013/10/18 7:00,29.9 ,28.6 ,30.1 ,30.3 ,30.0 ,29.9 ,2.5 ,1.9 ,1.83E-03,5.49E-04,1.24E-03,5.80E-04,""
2013/10/18 8:00,29.9 ,28.6 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.84E-03,5.23E-04,1.43E-03,5.70E-04,""
2013/10/18 9:00,29.9 ,28.5 ,30.0 ,30.3 ,29.9 ,29.9 ,2.4 ,1.9 ,1.76E-03,5.33E-04,1.14E-03,5.75E-04,""
2013/10/18 10:00,29.8 ,28.5 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.54E-03,5.37E-04,1.59E-03,5.63E-04,""
2013/10/18 11:00,29.8 ,28.5 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.65E-03,5.51E-04,1.39E-03,6.02E-04,""
2013/10/18 12:00,29.8 ,28.5 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.70E-03,5.60E-04,1.68E-03,5.62E-04,""
2013/10/18 13:00,29.9 ,28.5 ,30.0 ,30.3 ,29.9 ,29.8 ,2.5 ,1.9 ,1.79E-03,5.30E-04,1.79E-03,5.58E-04,""
2013/10/18 14:00,29.9 ,28.6 ,30.0 ,30.3 ,29.9 ,29.8 ,2.4 ,1.9 ,1.73E-03,5.34E-04,8.07E-04,5.62E-04,""
2013/10/18 15:00,29.8 ,28.5 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.78E-03,5.27E-04,1.44E-03,5.72E-04,""
2013/10/18 16:00,29.8 ,28.5 ,30.0 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.72E-03,5.37E-04,1.32E-03,5.57E-04,""
2013/10/18 17:00,29.8 ,28.5 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.67E-03,5.62E-04,1.69E-03,5.63E-04,""
2013/10/18 18:00,29.8 ,28.5 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,2.35E-03,5.22E-04,1.15E-03,5.69E-04,""
2013/10/18 19:00,29.8 ,28.5 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.98E-03,5.20E-04,1.19E-03,6.00E-04,""
2013/10/18 20:00,29.8 ,28.5 ,29.9 ,30.2 ,29.8 ,29.8 ,2.4 ,1.9 ,2.08E-03,5.37E-04,1.19E-03,5.75E-04,""
2013/10/18 21:00,29.8 ,28.5 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.55E-03,5.60E-04,1.07E-03,5.61E-04,""
2013/10/18 22:00,29.8 ,28.5 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.79E-03,5.61E-04,1.21E-03,5.59E-04,""
2013/10/18 23:00,29.8 ,28.5 ,29.9 ,30.2 ,29.9 ,29.8 ,2.4 ,1.9 ,1.44E-03,5.61E-04,1.64E-03,5.54E-04,""
2013/10/19 0:00,29.8 ,28.5 ,29.9 ,30.2 ,29.8 ,29.8 ,2.5 ,1.9 ,1.60E-03,5.44E-04,1.25E-03,5.65E-04,""
2013/10/19 1:00,29.8 ,28.5 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.63E-03,5.50E-04,1.43E-03,5.90E-04,""
2013/10/19 2:00,29.8 ,28.5 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.70E-03,5.45E-04,1.58E-03,5.81E-04,""
2013/10/19 3:00,29.8 ,28.5 ,29.9 ,30.2 ,29.8 ,29.7 ,2.4 ,1.9 ,1.72E-03,5.47E-04,1.50E-03,5.56E-04,""
2013/10/19 4:00,29.7 ,28.5 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.90E-03,5.44E-04,1.27E-03,6.07E-04,""
2013/10/19 5:00,29.7 ,28.5 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.76E-03,5.33E-04,1.29E-03,5.54E-04,""
2013/10/19 6:00,29.7 ,28.5 ,29.9 ,30.1 ,29.8 ,29.7 ,2.4 ,1.9 ,1.60E-03,5.66E-04,1.53E-03,5.61E-04,""
2013/10/19 7:00,29.7 ,28.4 ,29.8 ,30.1 ,29.7 ,29.7 ,2.4 ,1.9 ,1.86E-03,5.31E-04,1.60E-03,5.54E-04,""
2013/10/19 8:00,29.7 ,28.4 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.82E-03,5.43E-04,1.33E-03,5.99E-04,""
2013/10/19 9:00,29.7 ,28.4 ,29.8 ,30.1 ,29.7 ,29.6 ,2.4 ,1.9 ,1.79E-03,5.38E-04,1.50E-03,5.59E-04,""
2013/10/19 10:00,29.7 ,28.4 ,29.8 ,30.1 ,29.7 ,29.6 ,2.5 ,1.9 ,1.63E-03,5.53E-04,1.02E-03,5.64E-04,""
2013/10/19 11:00,29.6 ,28.4 ,29.8 ,30.1 ,29.7 ,29.6 ,2.5 ,1.9 ,1.88E-03,5.42E-04,1.42E-03,5.62E-04,""
2013/10/19 12:00,29.6 ,28.4 ,29.8 ,30.0 ,29.7 ,29.6 ,2.5 ,1.9 ,1.62E-03,5.54E-04,1.21E-03,5.61E-04,""
2013/10/19 13:00,29.6 ,28.4 ,29.8 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.96E-03,5.45E-04,1.25E-03,6.10E-04,""
2013/10/19 14:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.61E-03,5.44E-04,1.50E-03,5.62E-04,""
2013/10/19 15:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.64E-03,5.48E-04,1.33E-03,5.55E-04,""
2013/10/19 16:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.70E-03,5.48E-04,1.20E-03,5.65E-04,""
2013/10/19 17:00,29.6 ,28.4 ,29.8 ,30.0 ,29.7 ,29.6 ,2.5 ,1.9 ,1.92E-03,5.25E-04,1.14E-03,5.75E-04,""
2013/10/19 18:00,29.6 ,28.4 ,29.8 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.65E-03,5.51E-04,1.21E-03,5.75E-04,""
2013/10/19 19:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.85E-03,5.35E-04,1.38E-03,5.70E-04,""
2013/10/19 20:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,2.15E-03,5.17E-04,1.56E-03,5.83E-04,""
2013/10/19 21:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.5 ,1.9 ,2.64E-03,5.28E-04,1.90E-03,5.49E-04,""
2013/10/19 22:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.57E-03,5.23E-04,1.84E-03,5.59E-04,""
2013/10/19 23:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.54E-03,5.27E-04,1.44E-03,5.49E-04,""
2013/10/20 0:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.88E-03,5.40E-04,1.04E-03,5.70E-04,""
2013/10/20 1:00,29.6 ,28.4 ,29.7 ,30.0 ,29.7 ,29.6 ,2.4 ,1.9 ,1.98E-03,5.29E-04,1.51E-03,5.70E-04,""
2013/10/20 2:00,29.6 ,28.4 ,29.7 ,30.0 ,29.6 ,29.6 ,2.5 ,1.9 ,1.36E-03,5.40E-04,1.40E-03,5.49E-04,""
2013/10/20 3:00,29.6 ,28.4 ,29.7 ,30.0 ,29.6 ,29.6 ,2.5 ,1.9 ,1.64E-03,5.38E-04,1.47E-03,5.69E-04,""
2013/10/20 4:00,29.6 ,28.3 ,29.7 ,29.9 ,29.6 ,29.6 ,2.5 ,1.9 ,1.71E-03,5.33E-04,1.68E-03,5.40E-04,""
2013/10/20 5:00,29.6 ,28.3 ,29.7 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,1.79E-03,5.30E-04,1.41E-03,5.54E-04,""
2013/10/20 6:00,29.6 ,28.4 ,29.7 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,1.74E-03,5.43E-04,1.46E-03,5.59E-04,""
2013/10/20 7:00,29.6 ,28.4 ,29.7 ,30.0 ,29.6 ,29.6 ,2.5 ,1.9 ,1.57E-03,5.40E-04,1.36E-03,5.71E-04,""
2013/10/20 8:00,29.6 ,28.4 ,29.7 ,30.0 ,29.6 ,29.6 ,2.5 ,1.9 ,1.84E-03,5.33E-04,1.31E-03,5.70E-04,""
2013/10/20 9:00,29.6 ,28.4 ,29.7 ,30.0 ,29.6 ,29.6 ,2.5 ,1.9 ,1.97E-03,5.24E-04,1.51E-03,5.58E-04,""
2013/10/20 10:00,29.6 ,28.4 ,29.7 ,30.0 ,29.6 ,29.6 ,2.5 ,1.9 ,1.47E-03,5.75E-04,1.38E-03,5.68E-04,""
2013/10/20 11:00,29.6 ,28.4 ,29.7 ,29.9 ,29.6 ,29.6 ,2.5 ,1.9 ,1.46E-03,5.48E-04,1.16E-03,5.63E-04,""
2013/10/20 12:00,29.6 ,28.4 ,29.7 ,30.0 ,29.6 ,29.6 ,2.5 ,1.9 ,1.66E-03,5.59E-04,1.51E-03,5.67E-04,""
2013/10/20 13:00,29.6 ,28.4 ,29.7 ,29.9 ,29.6 ,29.6 ,2.5 ,1.9 ,1.83E-03,5.47E-04,1.71E-03,5.83E-04,""
2013/10/20 14:00,29.6 ,28.4 ,29.7 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,1.73E-03,5.37E-04,1.26E-03,5.75E-04,""
2013/10/20 15:00,29.6 ,28.4 ,29.7 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,1.66E-03,5.26E-04,1.25E-03,5.80E-04,""
2013/10/20 16:00,29.6 ,28.4 ,29.6 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,1.56E-03,5.57E-04,1.32E-03,6.07E-04,""
2013/10/20 17:00,29.6 ,28.3 ,29.6 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,1.70E-03,5.44E-04,1.38E-03,5.54E-04,""
2013/10/20 18:00,29.5 ,28.4 ,29.6 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,2.06E-03,5.31E-04,1.33E-03,5.59E-04,""
2013/10/20 19:00,29.6 ,28.4 ,29.6 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,2.06E-03,5.31E-04,1.33E-03,5.59E-04,""
2013/10/20 20:00,29.6 ,28.4 ,29.6 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,1.98E-03,5.47E-04,1.46E-03,5.96E-04,""
2013/10/20 21:00,29.6 ,28.4 ,29.6 ,29.9 ,29.6 ,29.5 ,2.5 ,1.9 ,1.74E-03,5.48E-04,1.72E-03,5.48E-04,""
2013/10/20 22:00,29.5 ,28.3 ,29.6 ,29.8 ,29.5 ,29.4 ,2.5 ,1.9 ,2.02E-03,5.27E-04,1.41E-03,5.63E-04,""
2013/10/20 23:00,29.5 ,28.3 ,29.6 ,29.9 ,29.6 ,29.4 ,2.5 ,1.9 ,1.80E-03,5.44E-04,1.07E-03,5.71E-04,""
2013/10/21 0:00,29.4 ,28.3 ,29.6 ,29.8 ,29.5 ,29.4 ,2.5 ,1.9 ,1.74E-03,5.41E-04,1.61E-03,5.53E-04,""
2013/10/21 1:00,29.4 ,28.3 ,29.6 ,29.8 ,29.5 ,29.4 ,2.5 ,1.9 ,1.25E-03,5.52E-04,1.40E-03,5.87E-04,""
2013/10/21 2:00,29.4 ,28.2 ,29.6 ,29.8 ,29.5 ,29.4 ,2.5 ,1.9 ,1.68E-03,5.19E-04,1.28E-03,6.07E-04,""
2013/10/21 3:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.78E-03,5.45E-04,1.64E-03,5.48E-04,""
2013/10/21 4:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.57E-03,5.38E-04,1.29E-03,5.67E-04,""
2013/10/21 5:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.67E-03,5.50E-04,1.28E-03,6.06E-04,""
2013/10/21 6:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.49E-03,5.49E-04,1.61E-03,5.61E-04,""
2013/10/21 7:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.71E-03,5.41E-04,1.43E-03,5.64E-04,""
2013/10/21 8:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.56E-03,5.46E-04,1.35E-03,5.61E-04,""
2013/10/21 9:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.55E-03,5.49E-04,1.33E-03,5.37E-04,""
2013/10/21 10:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.80E-03,5.44E-04,1.54E-03,6.01E-04,""
2013/10/21 11:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.67E-03,5.41E-04,1.23E-03,5.92E-04,""
2013/10/21 12:00,29.4 ,28.2 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,-,-,1.34E-03,5.66E-04,""
2013/10/21 13:00,29.4 ,28.2 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,-,-,1.43E-03,5.98E-04,""
2013/10/21 14:00,29.4 ,28.2 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,-,-,1.76E-03,5.49E-04,""
2013/10/21 15:00,29.4 ,28.2 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.41E-03,5.24E-04,1.39E-03,6.19E-04,""
2013/10/21 16:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.48E-03,5.45E-04,1.28E-03,5.59E-04,""
2013/10/21 17:00,29.4 ,28.3 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.69E-03,5.20E-04,1.31E-03,5.56E-04,""
2013/10/21 18:00,29.4 ,28.3 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.73E-03,5.05E-04,1.22E-03,5.65E-04,""
2013/10/21 19:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.86E-03,5.12E-04,1.53E-03,5.58E-04,""
2013/10/21 20:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.36E-03,5.26E-04,1.45E-03,5.61E-04,""
2013/10/21 21:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.58E-03,5.43E-04,1.52E-03,5.46E-04,""
2013/10/21 22:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.62E-03,5.28E-04,1.42E-03,5.53E-04,""
2013/10/21 23:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.71E-03,5.15E-04,1.48E-03,5.63E-04,""
2013/10/22 0:00,29.4 ,28.3 ,29.5 ,29.8 ,29.5 ,29.4 ,2.5 ,1.9 ,1.70E-03,5.04E-04,1.35E-03,6.12E-04,""
2013/10/22 1:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.4 ,2.5 ,1.9 ,1.67E-03,5.21E-04,1.46E-03,5.48E-04,""
2013/10/22 2:00,29.4 ,28.3 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,2.03E-03,5.13E-04,1.58E-03,6.01E-04,""
2013/10/22 3:00,29.4 ,28.3 ,29.5 ,29.8 ,29.4 ,29.4 ,2.5 ,1.9 ,2.06E-03,5.22E-04,1.46E-03,5.45E-04,""
2013/10/22 4:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.41E-03,5.50E-04,1.71E-03,5.71E-04,""
2013/10/22 5:00,29.4 ,28.2 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.65E-03,5.44E-04,1.64E-03,5.69E-04,""
2013/10/22 6:00,29.4 ,28.3 ,29.5 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.71E-03,5.30E-04,1.62E-03,5.51E-04,""
2013/10/22 7:00,29.4 ,28.2 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.50E-03,5.55E-04,1.48E-03,5.46E-04,""
2013/10/22 8:00,29.3 ,28.2 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.55E-03,5.44E-04,1.69E-03,5.56E-04,""
2013/10/22 9:00,29.4 ,28.2 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.96E-03,5.41E-04,1.13E-03,5.65E-04,""
2013/10/22 10:00,29.3 ,28.2 ,29.4 ,29.6 ,29.4 ,29.3 ,2.5 ,1.9 ,1.77E-03,5.34E-04,-,-,""
2013/10/22 11:00,29.3 ,28.2 ,29.4 ,29.7 ,29.4 ,29.3 ,2.5 ,1.9 ,1.72E-03,5.39E-04,-,-,""
2013/10/22 12:00,29.3 ,28.2 ,29.4 ,29.6 ,29.4 ,29.3 ,2.5 ,1.9 ,2.04E-03,5.23E-04,1.49E-03,5.51E-04,""
2013/10/22 13:00,29.3 ,28.2 ,29.4 ,29.6 ,29.4 ,29.3 ,2.5 ,1.9 ,1.62E-03,5.13E-04,1.23E-03,5.66E-04,""
2013/10/22 14:00,29.3 ,28.2 ,29.4 ,29.6 ,29.4 ,29.3 ,2.5 ,1.9 ,1.37E-03,5.49E-04,1.61E-03,5.44E-04,""
2013/10/22 15:00,29.3 ,28.2 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.44E-03,5.51E-04,1.55E-03,5.60E-04,""
2013/10/22 16:00,29.3 ,28.2 ,29.4 ,29.6 ,29.4 ,29.3 ,2.5 ,1.9 ,1.65E-03,5.35E-04,1.34E-03,5.61E-04,""
2013/10/22 17:00,29.3 ,28.2 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.54E-03,5.42E-04,1.56E-03,5.46E-04,""
2013/10/22 18:00,29.3 ,28.1 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.65E-03,5.44E-04,1.33E-03,5.66E-04,""
2013/10/22 19:00,29.2 ,28.1 ,29.4 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.31E-03,5.66E-04,1.59E-03,5.95E-04,""
2013/10/22 20:00,29.2 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.73E-03,5.54E-04,1.11E-03,5.61E-04,""
2013/10/22 21:00,29.2 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.96E-03,5.30E-04,1.17E-03,5.59E-04,""
2013/10/22 22:00,29.2 ,28.1 ,29.3 ,29.5 ,29.2 ,29.2 ,2.5 ,1.9 ,1.66E-03,5.47E-04,1.24E-03,5.92E-04,""
2013/10/22 23:00,29.3 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.55E-03,5.63E-04,1.48E-03,5.99E-04,""
2013/10/23 0:00,29.2 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.86E-03,5.25E-04,1.40E-03,5.47E-04,""
2013/10/23 1:00,29.2 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.64E-03,5.51E-04,1.82E-03,5.72E-04,""
2013/10/23 2:00,29.2 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.59E-03,5.58E-04,1.53E-03,5.42E-04,""
2013/10/23 3:00,29.2 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.19E-03,5.69E-04,1.03E-03,5.79E-04,""
2013/10/23 4:00,29.2 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.88E-03,5.29E-04,1.40E-03,5.92E-04,""
2013/10/23 5:00,29.2 ,28.1 ,29.3 ,29.6 ,29.3 ,29.2 ,2.5 ,1.9 ,1.89E-03,5.49E-04,1.44E-03,5.59E-04,""
2013/10/23 6:00,29.2 ,28.1 ,29.3 ,29.5 ,29.2 ,29.2 ,2.5 ,1.9 ,1.78E-03,5.46E-04,1.39E-03,5.60E-04,""
2013/10/23 7:00,29.2 ,28.1 ,29.3 ,29.5 ,29.2 ,29.1 ,2.5 ,1.9 ,1.60E-03,5.32E-04,1.45E-03,5.52E-04,""
2013/10/23 8:00,29.1 ,28.0 ,29.3 ,29.5 ,29.2 ,29.1 ,2.5 ,1.9 ,1.42E-03,5.63E-04,1.65E-03,5.59E-04,""
2013/10/23 9:00,29.2 ,28.0 ,29.3 ,29.5 ,29.2 ,29.1 ,2.5 ,1.9 ,1.30E-03,5.71E-04,1.58E-03,5.55E-04,""
2013/10/23 10:00,29.1 ,28.0 ,29.3 ,29.5 ,29.2 ,29.1 ,2.5 ,1.9 ,1.75E-03,5.56E-04,1.63E-03,5.36E-04,""
2013/10/23 11:00,29.1 ,28.0 ,29.2 ,29.5 ,29.2 ,29.1 ,2.5 ,1.9 ,1.74E-03,5.31E-04,1.54E-03,5.49E-04,""
2013/10/23 12:00,29.1 ,28.0 ,29.2 ,29.4 ,29.2 ,29.1 ,2.5 ,1.9 ,1.98E-03,5.22E-04,1.49E-03,5.49E-04,""
2013/10/23 13:00,29.1 ,28.0 ,29.2 ,29.4 ,29.2 ,29.1 ,2.5 ,1.9 ,1.43E-03,5.58E-04,1.54E-03,5.52E-04,""
2013/10/23 14:00,29.1 ,28.0 ,29.2 ,29.4 ,29.2 ,29.1 ,2.5 ,1.9 ,1.74E-03,5.35E-04,1.24E-03,5.60E-04,""
2013/10/23 15:00,29.1 ,28.0 ,29.2 ,29.5 ,29.2 ,29.1 ,2.5 ,1.9 ,1.62E-03,5.54E-04,1.50E-03,5.48E-04,""
2013/10/23 16:00,29.1 ,28.0 ,29.2 ,29.4 ,29.2 ,29.1 ,2.5 ,1.9 ,1.57E-03,5.60E-04,1.53E-03,5.95E-04,""
2013/10/23 17:00,29.1 ,27.9 ,29.2 ,29.4 ,29.1 ,29.1 ,2.5 ,1.9 ,2.35E-03,5.14E-04,1.37E-03,5.68E-04,""
2013/10/23 18:00,29.1 ,28.0 ,29.2 ,29.4 ,29.1 ,29.1 ,2.5 ,1.9 ,1.45E-03,5.50E-04,1.23E-03,5.90E-04,""
2013/10/23 19:00,29.1 ,28.0 ,29.2 ,29.4 ,29.1 ,29.0 ,2.5 ,1.9 ,1.60E-03,5.55E-04,1.42E-03,5.61E-04,""
2013/10/23 20:00,29.1 ,28.0 ,29.2 ,29.4 ,29.1 ,29.0 ,2.5 ,1.9 ,1.86E-03,5.44E-04,1.71E-03,5.64E-04,""
2013/10/23 21:00,29.0 ,27.9 ,29.1 ,29.4 ,29.1 ,29.0 ,2.5 ,1.9 ,1.81E-03,5.50E-04,1.36E-03,5.76E-04,""
2013/10/23 22:00,29.0 ,27.9 ,29.2 ,29.4 ,29.1 ,29.0 ,2.5 ,1.9 ,1.34E-03,5.53E-04,1.19E-03,5.76E-04,""
2013/10/23 23:00,29.0 ,27.9 ,29.1 ,29.4 ,29.1 ,29.0 ,2.5 ,1.9 ,1.64E-03,5.52E-04,1.17E-03,5.73E-04,""
2013/10/24 0:00,29.0 ,27.9 ,29.1 ,29.4 ,29.1 ,29.0 ,2.5 ,1.9 ,1.64E-03,5.38E-04,1.74E-03,5.86E-04,""
2013/10/24 1:00,29.0 ,27.9 ,29.1 ,29.4 ,29.1 ,29.0 ,2.5 ,1.9 ,1.70E-03,5.42E-04,1.65E-03,5.55E-04,""
2013/10/24 2:00,29.0 ,27.9 ,29.1 ,29.3 ,29.1 ,29.0 ,2.5 ,1.9 ,1.56E-03,5.24E-04,1.85E-03,5.52E-04,""
2013/10/24 3:00,29.0 ,27.9 ,29.1 ,29.3 ,29.1 ,29.0 ,2.5 ,1.9 ,1.65E-03,5.46E-04,1.31E-03,5.95E-04,""
2013/10/24 4:00,29.0 ,27.9 ,29.1 ,29.3 ,29.0 ,29.0 ,2.5 ,1.9 ,1.75E-03,5.35E-04,1.69E-03,5.54E-04,""
2013/10/24 5:00,29.0 ,27.9 ,29.1 ,29.3 ,29.0 ,29.0 ,2.5 ,1.9 ,1.86E-03,5.45E-04,1.25E-03,5.56E-04,""
2013/10/24 6:00,29.0 ,27.8 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.55E-03,5.62E-04,1.44E-03,5.56E-04,""
2013/10/24 7:00,28.9 ,27.8 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.59E-03,5.52E-04,1.55E-03,5.56E-04,""
2013/10/24 8:00,28.9 ,27.8 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.81E-03,5.48E-04,9.96E-04,5.78E-04,""
2013/10/24 9:00,28.9 ,27.8 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.65E-03,5.49E-04,1.22E-03,5.83E-04,""
2013/10/24 10:00,28.9 ,27.8 ,29.0 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.66E-03,5.46E-04,1.57E-03,5.48E-04,""
2013/10/24 11:00,28.9 ,27.8 ,29.0 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.39E-03,5.55E-04,1.44E-03,5.56E-04,""
2013/10/24 12:00,28.9 ,27.8 ,29.0 ,29.2 ,29.0 ,28.9 ,2.5 ,1.9 ,1.39E-03,5.60E-04,1.06E-03,5.78E-04,""
2013/10/24 13:00,28.9 ,27.9 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.80E-03,5.47E-04,1.42E-03,6.01E-04,""
2013/10/24 14:00,28.9 ,27.9 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.57E-03,5.54E-04,1.25E-03,5.77E-04,""
2013/10/24 15:00,28.9 ,27.9 ,29.0 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.77E-03,5.52E-04,1.65E-03,5.38E-04,""
2013/10/24 16:00,28.9 ,27.8 ,29.0 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.99E-03,5.31E-04,1.38E-03,5.68E-04,""
2013/10/24 17:00,28.9 ,27.9 ,29.0 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.92E-03,5.43E-04,1.54E-03,5.46E-04,""
2013/10/24 18:00,29.0 ,27.9 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.81E-03,5.50E-04,1.47E-03,5.57E-04,""
2013/10/24 19:00,28.9 ,27.9 ,29.0 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.48E-03,5.50E-04,1.96E-03,5.33E-04,""
2013/10/24 20:00,28.9 ,27.9 ,29.0 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.31E-03,5.64E-04,1.63E-03,5.51E-04,""
2013/10/24 21:00,29.0 ,27.9 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.75E-03,5.44E-04,1.39E-03,5.90E-04,""
2013/10/24 22:00,29.0 ,27.9 ,29.1 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.57E-03,5.63E-04,1.52E-03,5.73E-04,""
2013/10/24 23:00,28.9 ,27.9 ,29.0 ,29.3 ,29.0 ,28.9 ,2.5 ,1.9 ,1.98E-03,5.30E-04,1.46E-03,5.65E-04,""
2013/10/25 0:00,28.9 ,27.8 ,29.0 ,29.2 ,29.0 ,28.9 ,2.5 ,1.9 ,1.77E-03,5.49E-04,1.31E-03,5.62E-04,""
2013/10/25 1:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.9 ,2.5 ,1.9 ,1.71E-03,5.36E-04,1.45E-03,5.61E-04,""
2013/10/25 2:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.9 ,2.5 ,1.9 ,1.88E-03,5.46E-04,1.64E-03,5.47E-04,""
2013/10/25 3:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.9 ,2.5 ,1.9 ,1.69E-03,5.38E-04,1.46E-03,6.21E-04,""
2013/10/25 4:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.9 ,2.5 ,1.9 ,1.39E-03,5.62E-04,1.62E-03,5.48E-04,""
2013/10/25 5:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.67E-03,5.56E-04,1.34E-03,5.55E-04,""
2013/10/25 6:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.9 ,2.5 ,1.9 ,1.44E-03,5.51E-04,1.65E-03,5.53E-04,""
2013/10/25 7:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.36E-03,5.56E-04,1.34E-03,5.69E-04,""
2013/10/25 8:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,2.06E-03,5.36E-04,1.33E-03,5.73E-04,""
2013/10/25 9:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.72E-03,5.27E-04,1.60E-03,5.57E-04,""
2013/10/25 10:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.48E-03,5.79E-04,1.64E-03,5.61E-04,""
2013/10/25 11:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.40E-03,5.53E-04,1.22E-03,5.59E-04,""
2013/10/25 12:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.37E-03,5.51E-04,1.49E-03,5.56E-04,""
2013/10/25 13:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.96E-03,5.52E-04,1.67E-03,5.47E-04,""
2013/10/25 14:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.85E-03,5.33E-04,1.50E-03,5.54E-04,""
2013/10/25 15:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.64E-03,5.33E-04,1.28E-03,5.63E-04,""
2013/10/25 16:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.36E-03,5.53E-04,1.40E-03,5.62E-04,""
2013/10/25 17:00,28.8 ,27.8 ,28.9 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.20E-03,5.67E-04,1.53E-03,5.27E-04,""
2013/10/25 18:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.56E-03,5.54E-04,1.11E-03,5.78E-04,""
2013/10/25 19:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.37E-03,5.37E-04,1.20E-03,5.58E-04,""
2013/10/25 20:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.58E-03,5.45E-04,1.36E-03,5.74E-04,""
2013/10/25 21:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.66E-03,5.45E-04,1.46E-03,5.70E-04,""
2013/10/25 22:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.95E-03,5.20E-04,1.60E-03,5.69E-04,""
2013/10/25 23:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.9 ,2.5 ,1.9 ,1.84E-03,5.30E-04,1.18E-03,5.60E-04,""
2013/10/26 0:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.51E-03,5.38E-04,1.30E-03,5.57E-04,""
2013/10/26 1:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.61E-03,5.66E-04,1.40E-03,5.70E-04,""
2013/10/26 2:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.42E-03,5.51E-04,1.10E-03,5.70E-04,""
2013/10/26 3:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.9 ,2.5 ,1.9 ,1.89E-03,5.27E-04,1.67E-03,5.52E-04,""
2013/10/26 4:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.83E-03,5.31E-04,1.35E-03,5.59E-04,""
2013/10/26 5:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.71E-03,5.58E-04,1.31E-03,6.12E-04,""
2013/10/26 6:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.88E-03,5.62E-04,1.13E-03,5.80E-04,""
2013/10/26 7:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.60E-03,5.62E-04,1.20E-03,5.73E-04,""
2013/10/26 8:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,2.00E-03,5.22E-04,1.38E-03,5.81E-04,""
2013/10/26 9:00,28.9 ,27.9 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.78E-03,5.43E-04,1.54E-03,5.40E-04,""
2013/10/26 10:00,28.9 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.77E-03,5.45E-04,1.34E-03,5.68E-04,""
2013/10/26 11:00,28.8 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.79E-03,5.21E-04,1.29E-03,5.74E-04,""
2013/10/26 12:00,28.8 ,27.8 ,29.0 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.85E-03,5.45E-04,1.24E-03,5.59E-04,""
2013/10/26 13:00,28.8 ,27.8 ,28.9 ,29.2 ,28.9 ,28.8 ,2.5 ,1.9 ,1.72E-03,5.55E-04,1.72E-03,5.42E-04,""
2013/10/26 14:00,28.8 ,27.7 ,28.9 ,29.1 ,28.9 ,28.8 ,2.5 ,1.9 ,1.78E-03,5.39E-04,1.56E-03,5.57E-04,""
2013/10/26 15:00,28.8 ,27.7 ,28.9 ,29.1 ,28.8 ,28.8 ,2.5 ,1.9 ,1.51E-03,5.50E-04,1.43E-03,5.65E-04,""
2013/10/26 16:00,28.8 ,27.7 ,28.9 ,29.1 ,28.8 ,28.8 ,2.5 ,1.9 ,1.85E-03,5.34E-04,1.33E-03,5.59E-04,""
2013/10/26 17:00,28.8 ,27.7 ,28.9 ,29.1 ,28.8 ,28.8 ,2.5 ,1.9 ,1.68E-03,5.47E-04,1.59E-03,5.88E-04,""
2013/10/26 18:00,28.8 ,27.7 ,28.9 ,29.1 ,28.8 ,28.8 ,2.5 ,1.9 ,2.16E-03,5.26E-04,1.59E-03,5.32E-04,""
2013/10/26 19:00,28.7 ,27.7 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.71E-03,5.53E-04,1.21E-03,5.71E-04,""
2013/10/26 20:00,28.7 ,27.7 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.52E-03,5.52E-04,1.43E-03,5.62E-04,""
2013/10/26 21:00,28.7 ,27.7 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.85E-03,5.45E-04,1.45E-03,5.70E-04,""
2013/10/26 22:00,28.7 ,27.7 ,28.9 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.45E-03,5.52E-04,1.43E-03,5.46E-04,""
2013/10/26 23:00,28.7 ,27.6 ,28.8 ,29.1 ,28.8 ,28.7 ,2.5 ,1.9 ,1.50E-03,5.50E-04,1.59E-03,5.62E-04,""
2013/10/27 0:00,28.7 ,27.6 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.81E-03,5.33E-04,1.37E-03,5.56E-04,""
2013/10/27 1:00,28.7 ,27.6 ,28.8 ,29.0 ,28.8 ,28.7 ,2.5 ,1.9 ,1.74E-03,5.52E-04,1.24E-03,5.79E-04,""
2013/10/27 2:00,28.7 ,27.6 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.67E-03,5.47E-04,1.48E-03,5.71E-04,""
2013/10/27 3:00,28.6 ,27.6 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.62E-03,5.51E-04,1.31E-03,5.73E-04,""
2013/10/27 4:00,28.6 ,27.6 ,28.8 ,29.0 ,28.7 ,28.6 ,2.5 ,1.9 ,1.59E-03,5.40E-04,1.16E-03,5.73E-04,""
2013/10/27 5:00,28.6 ,27.6 ,28.8 ,29.0 ,28.7 ,28.7 ,2.5 ,1.9 ,1.07E-03,5.68E-04,1.59E-03,5.74E-04,""
2013/10/27 6:00,28.6 ,27.5 ,28.7 ,28.9 ,28.7 ,28.6 ,2.5 ,1.9 ,1.33E-03,5.69E-04,1.17E-03,5.92E-04,""
2013/10/27 7:00,28.6 ,27.5 ,28.7 ,28.9 ,28.7 ,28.6 ,2.5 ,1.9 ,2.02E-03,5.32E-04,9.65E-04,6.20E-04,""
2013/10/27 8:00,28.6 ,27.5 ,28.7 ,28.9 ,28.7 ,28.6 ,2.5 ,1.9 ,1.40E-03,5.58E-04,1.36E-03,5.75E-04,""
2013/10/27 9:00,28.6 ,27.5 ,28.7 ,28.9 ,28.7 ,28.6 ,2.5 ,1.9 ,1.64E-03,5.35E-04,1.59E-03,5.57E-04,""
2013/10/27 10:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.57E-03,5.37E-04,1.45E-03,5.73E-04,""
2013/10/27 11:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.71E-03,5.21E-04,1.76E-03,5.36E-04,""
2013/10/27 12:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.35E-03,5.46E-04,1.51E-03,6.03E-04,""
2013/10/27 13:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.36E-03,5.46E-04,1.23E-03,5.66E-04,""
