,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/10/27 14:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.55E-03,5.58E-04,1.85E-03,5.44E-04,""
2013/10/27 15:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.36E-03,5.41E-04,1.45E-03,5.51E-04,""
2013/10/27 16:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.29E-03,5.64E-04,1.30E-03,5.83E-04,""
2013/10/27 17:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,2.02E-03,5.49E-04,1.16E-03,5.68E-04,""
2013/10/27 18:00,28.5 ,27.5 ,28.7 ,28.9 ,28.7 ,28.6 ,2.5 ,1.9 ,1.60E-03,5.40E-04,1.33E-03,5.68E-04,""
2013/10/27 19:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.48E-03,5.49E-04,1.26E-03,5.70E-04,""
2013/10/27 20:00,28.5 ,27.5 ,28.7 ,28.9 ,28.7 ,28.6 ,2.5 ,1.9 ,1.40E-03,5.51E-04,1.47E-03,5.60E-04,""
2013/10/27 21:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.10E-03,5.48E-04,1.84E-03,5.39E-04,""
2013/10/27 22:00,28.5 ,27.5 ,28.7 ,28.9 ,28.7 ,28.6 ,2.5 ,1.9 ,1.78E-03,5.42E-04,1.37E-03,5.50E-04,""
2013/10/27 23:00,28.5 ,27.5 ,28.7 ,28.9 ,28.7 ,28.5 ,2.5 ,1.9 ,2.02E-03,5.26E-04,1.43E-03,5.72E-04,""
2013/10/28 0:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.5 ,1.9 ,1.57E-03,5.31E-04,1.16E-03,5.67E-04,""
2013/10/28 1:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.4 ,1.9 ,1.76E-03,5.36E-04,1.66E-03,5.58E-04,""
2013/10/28 2:00,28.5 ,27.5 ,28.7 ,28.9 ,28.6 ,28.5 ,2.4 ,1.9 ,1.36E-03,5.54E-04,1.18E-03,5.57E-04,""
2013/10/28 3:00,28.5 ,27.4 ,28.7 ,28.8 ,28.6 ,28.5 ,2.5 ,1.9 ,1.81E-03,5.55E-04,1.55E-03,5.49E-04,""
2013/10/28 4:00,28.5 ,27.4 ,28.6 ,28.8 ,28.6 ,28.5 ,2.4 ,1.9 ,1.68E-03,5.59E-04,1.48E-03,5.53E-04,""
2013/10/28 5:00,28.5 ,27.4 ,28.6 ,28.8 ,28.6 ,28.5 ,2.5 ,1.9 ,1.73E-03,5.56E-04,1.59E-03,5.41E-04,""
2013/10/28 6:00,28.5 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,2.00E-03,5.43E-04,1.27E-03,5.80E-04,""
2013/10/28 7:00,28.5 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,1.9 ,1.39E-03,5.54E-04,1.71E-03,5.54E-04,""
2013/10/28 8:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.84E-03,5.49E-04,1.54E-03,5.56E-04,""
2013/10/28 9:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.62E-03,5.35E-04,1.41E-03,5.55E-04,""
2013/10/28 10:00,28.5 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,1.9 ,1.71E-03,5.65E-04,1.39E-03,5.55E-04,""
2013/10/28 11:00,28.5 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,1.9 ,1.87E-03,5.37E-04,1.32E-03,5.52E-04,""
2013/10/28 12:00,28.5 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.82E-03,5.41E-04,-,-,""
2013/10/28 13:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.4 ,2.5 ,1.9 ,1.43E-03,5.73E-04,-,-,""
2013/10/28 14:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.37E-03,5.72E-04,1.52E-03,5.53E-04,""
2013/10/28 15:00,28.5 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,1.9 ,1.73E-03,5.40E-04,1.43E-03,5.92E-04,""
2013/10/28 16:00,28.5 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.67E-03,5.47E-04,1.53E-03,5.35E-04,""
2013/10/28 17:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,1.9 ,1.27E-03,5.56E-04,1.72E-03,5.87E-04,""
2013/10/28 18:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,1.9 ,1.66E-03,5.44E-04,1.80E-03,5.50E-04,""
2013/10/28 19:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.5 ,1.9 ,1.61E-03,5.56E-04,1.57E-03,5.57E-04,""
2013/10/28 20:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.5 ,2.4 ,1.9 ,1.81E-03,5.47E-04,1.32E-03,5.58E-04,""
2013/10/28 21:00,28.4 ,27.4 ,28.6 ,28.8 ,28.5 ,28.4 ,2.5 ,1.9 ,1.51E-03,5.55E-04,1.41E-03,5.80E-04,""
2013/10/28 22:00,28.4 ,27.4 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,1.9 ,1.43E-03,5.66E-04,2.15E-03,5.81E-04,""
2013/10/28 23:00,28.4 ,27.4 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,1.65E-03,5.60E-04,1.41E-03,5.97E-04,""
2013/10/29 0:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,1.9 ,1.77E-03,5.53E-04,1.59E-03,5.90E-04,""
2013/10/29 1:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,1.9 ,1.96E-03,5.52E-04,1.53E-03,5.52E-04,""
2013/10/29 2:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,1.65E-03,5.50E-04,1.48E-03,5.51E-04,""
2013/10/29 3:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,2.01E-03,5.57E-04,1.67E-03,5.49E-04,""
2013/10/29 4:00,28.3 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,1.9 ,1.32E-03,5.80E-04,1.77E-03,5.43E-04,""
2013/10/29 5:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.35E-03,5.74E-04,1.77E-03,5.99E-04,""
2013/10/29 6:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.85E-03,5.34E-04,1.81E-03,5.57E-04,""
2013/10/29 7:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.43E-03,5.64E-04,1.86E-03,5.92E-04,""
2013/10/29 8:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,2.03E-03,5.42E-04,1.57E-03,5.62E-04,""
2013/10/29 9:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.01E-03,5.29E-04,1.45E-03,5.78E-04,""
2013/10/29 10:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.43E-03,5.50E-04,1.74E-03,5.42E-04,""
2013/10/29 11:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,1.56E-03,5.40E-04,1.69E-03,5.42E-04,""
2013/10/29 12:00,28.3 ,27.3 ,28.4 ,28.6 ,28.4 ,28.3 ,2.5 ,1.9 ,1.51E-03,5.65E-04,1.53E-03,5.66E-04,""
2013/10/29 13:00,28.3 ,27.3 ,28.4 ,28.6 ,28.4 ,28.3 ,2.4 ,1.9 ,1.63E-03,5.39E-04,1.54E-03,5.69E-04,""
2013/10/29 14:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,2.00E-03,5.38E-04,1.52E-03,5.52E-04,""
2013/10/29 15:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,1.39E-03,5.75E-04,1.50E-03,5.63E-04,""
2013/10/29 16:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.78E-03,5.36E-04,1.59E-03,5.62E-04,""
2013/10/29 17:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,2.12E-03,5.35E-04,1.63E-03,5.34E-04,""
2013/10/29 18:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.80E-03,5.46E-04,1.63E-03,5.53E-04,""
2013/10/29 19:00,28.4 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.49E-03,5.54E-04,1.94E-03,5.38E-04,""
2013/10/29 20:00,28.4 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.76E-03,5.50E-04,1.26E-03,5.76E-04,""
2013/10/29 21:00,28.4 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.45E-03,5.51E-04,1.74E-03,5.46E-04,""
2013/10/29 22:00,28.4 ,27.3 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.86E-03,5.48E-04,1.93E-03,5.45E-04,""
2013/10/29 23:00,28.4 ,27.4 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,1.59E-03,5.50E-04,1.60E-03,5.65E-04,""
2013/10/30 0:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,1.38E-03,5.61E-04,1.50E-03,5.51E-04,""
2013/10/30 1:00,28.4 ,27.3 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.52E-03,5.52E-04,1.49E-03,5.70E-04,""
2013/10/30 2:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,1.68E-03,5.37E-04,1.53E-03,5.63E-04,""
2013/10/30 3:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,1.90E-03,5.36E-04,1.41E-03,5.51E-04,""
2013/10/30 4:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,2.02E-03,5.35E-04,1.53E-03,5.92E-04,""
2013/10/30 5:00,28.4 ,27.3 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.76E-03,5.55E-04,1.52E-03,5.98E-04,""
2013/10/30 6:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,2.07E-03,5.12E-04,1.67E-03,5.45E-04,""
2013/10/30 7:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.90E-03,5.43E-04,1.57E-03,5.61E-04,""
2013/10/30 8:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,1.58E-03,5.67E-04,1.45E-03,5.50E-04,""
2013/10/30 9:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,1.86E-03,5.40E-04,1.22E-03,5.64E-04,""
2013/10/30 10:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,1.74E-03,5.38E-04,1.50E-03,5.63E-04,""
2013/10/30 11:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.4 ,2.5 ,1.9 ,1.70E-03,5.65E-04,1.52E-03,5.54E-04,""
2013/10/30 12:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.50E-03,5.57E-04,1.63E-03,5.82E-04,""
2013/10/30 13:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.92E-03,5.42E-04,1.26E-03,6.03E-04,""
2013/10/30 14:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.60E-03,5.54E-04,1.00E-03,5.66E-04,""
2013/10/30 15:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.71E-03,5.57E-04,1.50E-03,5.66E-04,""
2013/10/30 16:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.43E-03,5.56E-04,1.74E-03,5.48E-04,""
2013/10/30 17:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.63E-03,5.37E-04,1.21E-03,5.66E-04,""
2013/10/30 18:00,28.4 ,27.4 ,28.5 ,28.7 ,28.5 ,28.4 ,2.4 ,1.9 ,1.95E-03,5.32E-04,1.49E-03,5.93E-04,""
2013/10/30 19:00,28.4 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,1.28E-03,6.00E-04,1.61E-03,5.41E-04,""
2013/10/30 20:00,28.4 ,27.3 ,28.5 ,28.7 ,28.5 ,28.4 ,2.5 ,1.9 ,1.65E-03,5.37E-04,1.14E-03,5.62E-04,""
2013/10/30 21:00,28.4 ,27.3 ,28.5 ,28.7 ,28.4 ,28.4 ,2.4 ,1.9 ,1.39E-03,5.73E-04,1.44E-03,5.42E-04,""
2013/10/30 22:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,1.74E-03,5.46E-04,1.37E-03,5.56E-04,""
2013/10/30 23:00,28.4 ,27.4 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,1.73E-03,5.62E-04,1.42E-03,5.66E-04,""
2013/10/31 0:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.5 ,1.9 ,1.98E-03,5.28E-04,1.36E-03,5.62E-04,""
2013/10/31 1:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.84E-03,5.58E-04,1.36E-03,5.66E-04,""
2013/10/31 2:00,28.3 ,27.3 ,28.4 ,28.6 ,28.4 ,28.3 ,2.4 ,1.9 ,1.27E-03,5.56E-04,1.23E-03,6.10E-04,""
2013/10/31 3:00,28.3 ,27.3 ,28.5 ,28.7 ,28.4 ,28.3 ,2.4 ,1.9 ,1.73E-03,5.38E-04,1.59E-03,5.57E-04,""
2013/10/31 4:00,28.3 ,27.2 ,28.4 ,28.6 ,28.4 ,28.3 ,2.4 ,1.9 ,1.94E-03,5.34E-04,1.50E-03,5.89E-04,""
2013/10/31 5:00,28.3 ,27.2 ,28.4 ,28.6 ,28.4 ,28.3 ,2.4 ,1.9 ,1.57E-03,5.36E-04,1.71E-03,5.39E-04,""
2013/10/31 6:00,28.2 ,27.2 ,28.4 ,28.6 ,28.3 ,28.3 ,2.4 ,1.9 ,1.74E-03,5.57E-04,1.36E-03,5.65E-04,""
2013/10/31 7:00,28.2 ,27.2 ,28.4 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.45E-03,5.48E-04,1.44E-03,5.52E-04,""
2013/10/31 8:00,28.2 ,27.2 ,28.4 ,28.6 ,28.3 ,28.2 ,2.4 ,1.9 ,1.74E-03,5.52E-04,8.31E-04,6.20E-04,""
2013/10/31 9:00,28.2 ,27.2 ,28.4 ,28.6 ,28.3 ,28.2 ,2.4 ,1.9 ,1.64E-03,5.40E-04,1.58E-03,5.75E-04,""
2013/10/31 10:00,28.2 ,27.2 ,28.4 ,28.6 ,28.3 ,28.2 ,2.4 ,1.9 ,1.78E-03,5.20E-04,1.05E-03,5.84E-04,""
2013/10/31 11:00,28.2 ,27.2 ,28.4 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.66E-03,5.46E-04,1.22E-03,6.20E-04,""
2013/10/31 12:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.91E-03,5.41E-04,1.43E-03,5.94E-04,""
2013/10/31 13:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.49E-03,5.63E-04,1.20E-03,5.80E-04,""
2013/10/31 14:00,28.2 ,27.2 ,28.4 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.64E-03,5.47E-04,1.28E-03,5.97E-04,""
2013/10/31 15:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.48E-03,5.56E-04,1.20E-03,5.99E-04,""
2013/10/31 16:00,28.2 ,27.2 ,28.4 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.55E-03,5.54E-04,1.14E-03,5.73E-04,""
2013/10/31 17:00,28.2 ,27.2 ,28.4 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.62E-03,5.31E-04,1.30E-03,5.81E-04,""
2013/10/31 18:00,28.2 ,27.2 ,28.4 ,28.6 ,28.3 ,28.2 ,2.4 ,1.9 ,1.67E-03,5.35E-04,1.25E-03,5.66E-04,""
2013/10/31 19:00,28.2 ,27.2 ,28.4 ,28.6 ,28.3 ,28.2 ,2.4 ,1.9 ,1.24E-03,5.75E-04,1.42E-03,5.60E-04,""
2013/10/31 20:00,28.2 ,27.2 ,28.4 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.70E-03,5.53E-04,1.34E-03,5.94E-04,""
2013/10/31 21:00,28.2 ,27.2 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,1.9 ,2.02E-03,5.31E-04,1.52E-03,5.82E-04,""
2013/10/31 22:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.62E-03,5.64E-04,1.45E-03,5.57E-04,""
2013/10/31 23:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.67E-03,5.53E-04,1.66E-03,5.51E-04,""
2013/11/1 0:00,28.2 ,27.2 ,28.4 ,28.5 ,28.3 ,28.2 ,2.5 ,1.9 ,1.50E-03,5.58E-04,1.28E-03,6.01E-04,""
2013/11/1 1:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.4 ,1.9 ,1.71E-03,5.56E-04,1.18E-03,5.97E-04,""
2013/11/1 2:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.5 ,1.9 ,1.48E-03,5.58E-04,1.32E-03,5.99E-04,""
2013/11/1 3:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.5 ,1.9 ,1.83E-03,5.39E-04,1.11E-03,5.90E-04,""
2013/11/1 4:00,28.2 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.5 ,1.9 ,1.23E-03,5.72E-04,1.63E-03,5.92E-04,""
2013/11/1 5:00,28.2 ,27.2 ,28.3 ,28.5 ,28.2 ,28.2 ,2.5 ,1.9 ,1.61E-03,5.52E-04,9.40E-04,5.78E-04,""
2013/11/1 6:00,28.1 ,27.2 ,28.3 ,28.5 ,28.3 ,28.2 ,2.5 ,1.9 ,1.73E-03,5.37E-04,1.16E-03,5.66E-04,""
2013/11/1 7:00,28.1 ,27.1 ,28.3 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,1.55E-03,5.64E-04,1.36E-03,5.76E-04,""
2013/11/1 8:00,28.1 ,27.1 ,28.3 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,1.67E-03,5.49E-04,1.33E-03,5.72E-04,""
2013/11/1 9:00,28.1 ,27.1 ,28.3 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,2.04E-03,5.29E-04,1.47E-03,5.66E-04,""
2013/11/1 10:00,28.1 ,27.1 ,28.3 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,1.60E-03,5.44E-04,1.56E-03,5.76E-04,""
2013/11/1 11:00,28.1 ,27.1 ,28.3 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,1.60E-03,5.47E-04,1.79E-03,5.39E-04,""
2013/11/1 12:00,28.1 ,27.1 ,28.2 ,28.4 ,28.2 ,28.1 ,2.5 ,1.9 ,1.91E-03,5.38E-04,1.84E-03,5.73E-04,""
2013/11/1 13:00,28.1 ,27.1 ,28.3 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,1.72E-03,5.47E-04,1.40E-03,5.95E-04,""
2013/11/1 14:00,28.1 ,27.1 ,28.2 ,28.4 ,28.2 ,28.1 ,2.5 ,1.9 ,1.54E-03,5.64E-04,1.36E-03,5.47E-04,""
2013/11/1 15:00,28.1 ,27.1 ,28.2 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,1.70E-03,5.50E-04,1.39E-03,5.77E-04,""
2013/11/1 16:00,28.1 ,27.1 ,28.3 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,1.68E-03,5.51E-04,1.57E-03,5.82E-04,""
2013/11/1 17:00,28.1 ,27.1 ,28.2 ,28.4 ,28.2 ,28.1 ,2.5 ,1.9 ,1.43E-03,5.65E-04,1.87E-03,5.40E-04,""
2013/11/1 18:00,28.1 ,27.1 ,28.3 ,28.5 ,28.2 ,28.1 ,2.5 ,1.9 ,1.81E-03,5.42E-04,1.37E-03,5.63E-04,""
2013/11/1 19:00,28.1 ,27.1 ,28.2 ,28.4 ,28.2 ,28.1 ,2.5 ,1.9 ,1.45E-03,5.61E-04,1.27E-03,5.66E-04,""
2013/11/1 20:00,28.1 ,27.1 ,28.2 ,28.4 ,28.2 ,28.1 ,2.5 ,1.9 ,1.68E-03,5.63E-04,1.34E-03,5.56E-04,""
2013/11/1 21:00,28.1 ,27.0 ,28.2 ,28.4 ,28.2 ,28.1 ,2.5 ,1.9 ,1.63E-03,5.49E-04,1.80E-03,5.77E-04,""
2013/11/1 22:00,28.1 ,27.1 ,28.2 ,28.4 ,28.2 ,28.1 ,2.5 ,1.9 ,1.31E-03,5.59E-04,1.61E-03,5.95E-04,""
2013/11/1 23:00,28.0 ,27.0 ,28.2 ,28.4 ,28.1 ,28.1 ,2.5 ,1.9 ,1.50E-03,5.42E-04,1.48E-03,5.47E-04,""
2013/11/2 0:00,28.0 ,27.0 ,28.2 ,28.4 ,28.1 ,28.0 ,2.5 ,1.9 ,1.50E-03,5.74E-04,1.54E-03,5.59E-04,""
2013/11/2 1:00,28.0 ,27.0 ,28.2 ,28.4 ,28.1 ,28.0 ,2.5 ,1.9 ,1.54E-03,5.68E-04,1.51E-03,5.46E-04,""
2013/11/2 2:00,28.0 ,27.0 ,28.2 ,28.4 ,28.1 ,28.0 ,2.5 ,1.9 ,1.72E-03,5.37E-04,1.39E-03,5.97E-04,""
2013/11/2 3:00,28.0 ,27.0 ,28.2 ,28.4 ,28.1 ,28.0 ,2.5 ,1.9 ,1.45E-03,5.59E-04,1.73E-03,5.32E-04,""
2013/11/2 4:00,27.9 ,26.9 ,28.1 ,28.3 ,28.1 ,28.0 ,2.5 ,1.9 ,1.54E-03,5.62E-04,1.54E-03,5.50E-04,""
2013/11/2 5:00,27.9 ,26.9 ,28.1 ,28.3 ,28.1 ,28.0 ,2.5 ,1.9 ,1.68E-03,5.29E-04,9.96E-04,5.83E-04,""
2013/11/2 6:00,27.9 ,26.9 ,28.1 ,28.3 ,28.1 ,28.0 ,2.5 ,1.9 ,1.60E-03,5.51E-04,1.73E-03,5.39E-04,""
2013/11/2 7:00,27.9 ,26.8 ,28.1 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,1.54E-03,5.69E-04,1.40E-03,5.61E-04,""
2013/11/2 8:00,27.8 ,26.8 ,28.0 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,2.03E-03,5.31E-04,9.92E-04,6.09E-04,""
2013/11/2 9:00,27.8 ,26.8 ,28.0 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,1.85E-03,5.32E-04,2.09E-03,5.37E-04,""
2013/11/2 10:00,27.8 ,26.8 ,28.0 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,1.44E-03,5.55E-04,1.72E-03,5.60E-04,""
2013/11/2 11:00,27.8 ,26.8 ,28.0 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,1.54E-03,5.55E-04,1.68E-03,5.59E-04,""
2013/11/2 12:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.99E-03,5.42E-04,1.43E-03,5.52E-04,""
2013/11/2 13:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.77E-03,5.40E-04,1.36E-03,5.62E-04,""
2013/11/2 14:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.97E-03,5.45E-04,1.55E-03,5.70E-04,""
2013/11/2 15:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.80E-03,5.49E-04,1.57E-03,5.63E-04,""
2013/11/2 16:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.31E-03,5.57E-04,1.18E-03,5.48E-04,""
2013/11/2 17:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.33E-03,5.61E-04,1.27E-03,5.64E-04,""
2013/11/2 18:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,2.00E-03,5.49E-04,1.43E-03,5.87E-04,""
2013/11/2 19:00,27.8 ,26.8 ,28.0 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,1.77E-03,5.51E-04,1.19E-03,5.74E-04,""
2013/11/2 20:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.53E-03,5.45E-04,1.39E-03,5.99E-04,""
2013/11/2 21:00,27.9 ,26.9 ,28.0 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,2.04E-03,5.33E-04,1.39E-03,5.49E-04,""
2013/11/2 22:00,27.9 ,26.9 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.77E-03,5.31E-04,1.44E-03,5.62E-04,""
2013/11/2 23:00,27.9 ,26.9 ,28.0 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,1.63E-03,5.57E-04,1.57E-03,5.57E-04,""
2013/11/3 0:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.84E-03,5.69E-04,1.40E-03,5.83E-04,""
2013/11/3 1:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.71E-03,5.60E-04,1.76E-03,5.83E-04,""
2013/11/3 2:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.9 ,2.5 ,1.9 ,1.22E-03,5.49E-04,1.20E-03,5.61E-04,""
2013/11/3 3:00,27.9 ,26.9 ,28.0 ,28.2 ,28.0 ,27.9 ,2.5 ,1.9 ,1.60E-03,5.34E-04,1.64E-03,5.63E-04,""
2013/11/3 4:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.85E-03,5.37E-04,1.50E-03,5.65E-04,""
2013/11/3 5:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.34E-03,5.83E-04,1.43E-03,6.02E-04,""
2013/11/3 6:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.51E-03,5.67E-04,1.25E-03,5.55E-04,""
2013/11/3 7:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.79E-03,5.43E-04,1.78E-03,5.51E-04,""
2013/11/3 8:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.65E-03,5.50E-04,1.11E-03,5.67E-04,""
2013/11/3 9:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.91E-03,5.43E-04,1.27E-03,5.97E-04,""
2013/11/3 10:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.40E-03,5.61E-04,1.27E-03,5.61E-04,""
2013/11/3 11:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.48E-03,5.56E-04,1.47E-03,5.86E-04,""
2013/11/3 12:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.69E-03,5.40E-04,1.27E-03,5.48E-04,""
2013/11/3 13:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.33E-03,5.77E-04,1.32E-03,5.92E-04,""
2013/11/3 14:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.33E-03,5.61E-04,1.76E-03,5.48E-04,""
2013/11/3 15:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.50E-03,5.57E-04,1.10E-03,5.68E-04,""
2013/11/3 16:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.41E-03,5.46E-04,1.20E-03,6.03E-04,""
2013/11/3 17:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.83E-03,5.49E-04,1.21E-03,5.66E-04,""
2013/11/3 18:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,2.02E-03,5.34E-04,1.40E-03,5.71E-04,""
2013/11/3 19:00,27.8 ,26.8 ,27.9 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.68E-03,5.40E-04,1.69E-03,5.52E-04,""
2013/11/3 20:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.76E-03,5.51E-04,1.20E-03,5.62E-04,""
2013/11/3 21:00,27.9 ,26.9 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.38E-03,5.53E-04,1.30E-03,5.96E-04,""
2013/11/3 22:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.49E-03,5.38E-04,1.42E-03,5.96E-04,""
2013/11/3 23:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.82E-03,5.39E-04,1.62E-03,5.80E-04,""
2013/11/4 0:00,27.8 ,26.9 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.88E-03,5.20E-04,1.58E-03,5.52E-04,""
2013/11/4 1:00,27.9 ,26.9 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.50E-03,5.55E-04,1.36E-03,5.59E-04,""
2013/11/4 2:00,27.9 ,26.9 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.51E-03,5.69E-04,1.22E-03,5.66E-04,""
2013/11/4 3:00,27.8 ,26.8 ,28.0 ,28.2 ,27.9 ,27.8 ,2.5 ,1.9 ,1.60E-03,5.55E-04,1.24E-03,5.77E-04,""
2013/11/4 4:00,27.8 ,26.8 ,28.0 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.63E-03,5.31E-04,1.51E-03,5.49E-04,""
2013/11/4 5:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,2.13E-03,5.35E-04,1.39E-03,5.49E-04,""
2013/11/4 6:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.72E-03,5.45E-04,1.04E-03,6.10E-04,""
2013/11/4 7:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,2.00E-03,5.48E-04,1.26E-03,5.69E-04,""
2013/11/4 8:00,27.8 ,26.8 ,27.9 ,28.1 ,27.8 ,27.8 ,2.5 ,1.9 ,1.77E-03,5.38E-04,1.51E-03,5.44E-04,""
2013/11/4 9:00,27.8 ,26.8 ,27.9 ,28.1 ,27.8 ,27.8 ,2.5 ,1.9 ,1.65E-03,5.59E-04,1.41E-03,5.66E-04,""
2013/11/4 10:00,27.8 ,26.8 ,27.9 ,28.1 ,27.9 ,27.8 ,2.5 ,1.9 ,1.54E-03,5.53E-04,1.67E-03,5.80E-04,""
2013/11/4 11:00,27.7 ,26.8 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.53E-03,5.71E-04,1.34E-03,5.61E-04,""
2013/11/4 12:00,27.8 ,26.8 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.45E-03,5.61E-04,1.25E-03,5.61E-04,""
2013/11/4 13:00,27.7 ,26.8 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.88E-03,5.28E-04,1.43E-03,5.93E-04,""
2013/11/4 14:00,27.7 ,26.7 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.41E-03,5.74E-04,1.20E-03,6.05E-04,""
2013/11/4 15:00,27.7 ,26.8 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.57E-03,5.39E-04,1.35E-03,5.65E-04,""
2013/11/4 16:00,27.7 ,26.7 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.41E-03,5.72E-04,1.36E-03,6.07E-04,""
2013/11/4 17:00,27.7 ,26.7 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,2.04E-03,5.32E-04,1.46E-03,5.95E-04,""
2013/11/4 18:00,27.7 ,26.7 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.45E-03,5.63E-04,1.42E-03,6.07E-04,""
2013/11/4 19:00,27.7 ,26.7 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.59E-03,5.36E-04,9.33E-04,5.87E-04,""
2013/11/4 20:00,27.7 ,26.7 ,27.8 ,28.0 ,27.8 ,27.7 ,2.5 ,1.9 ,1.71E-03,5.31E-04,1.47E-03,5.39E-04,""
2013/11/4 21:00,27.7 ,26.7 ,27.9 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.76E-03,5.52E-04,1.26E-03,5.60E-04,""
2013/11/4 22:00,27.7 ,26.7 ,27.8 ,28.0 ,27.8 ,27.7 ,2.5 ,1.9 ,1.60E-03,5.57E-04,1.47E-03,5.63E-04,""
2013/11/4 23:00,27.7 ,26.7 ,27.8 ,28.1 ,27.8 ,27.7 ,2.5 ,1.9 ,1.47E-03,5.59E-04,1.42E-03,5.62E-04,""
2013/11/5 0:00,27.6 ,26.6 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,1.9 ,1.61E-03,5.45E-04,1.56E-03,5.77E-04,""
2013/11/5 1:00,27.6 ,26.7 ,27.8 ,28.0 ,27.8 ,27.7 ,2.5 ,1.9 ,1.72E-03,5.44E-04,1.57E-03,5.52E-04,""
2013/11/5 2:00,27.6 ,26.6 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,1.9 ,1.65E-03,5.49E-04,1.34E-03,5.52E-04,""
2013/11/5 3:00,27.6 ,26.7 ,27.8 ,28.0 ,27.7 ,27.7 ,2.5 ,1.9 ,1.46E-03,5.65E-04,1.43E-03,6.02E-04,""
2013/11/5 4:00,27.6 ,26.6 ,27.8 ,28.0 ,27.7 ,27.6 ,2.5 ,1.9 ,1.56E-03,5.53E-04,1.44E-03,5.51E-04,""
2013/11/5 5:00,27.6 ,26.6 ,27.8 ,27.9 ,27.7 ,27.6 ,2.4 ,1.9 ,1.67E-03,5.46E-04,1.27E-03,5.46E-04,""
2013/11/5 6:00,27.6 ,26.6 ,27.7 ,27.9 ,27.7 ,27.6 ,2.5 ,1.9 ,1.62E-03,5.31E-04,1.17E-03,5.99E-04,""
2013/11/5 7:00,27.6 ,26.6 ,27.7 ,27.9 ,27.7 ,27.6 ,2.5 ,1.9 ,1.65E-03,5.54E-04,1.75E-03,5.95E-04,""
2013/11/5 8:00,27.6 ,26.6 ,27.7 ,27.9 ,27.7 ,27.6 ,2.5 ,1.9 ,1.45E-03,5.66E-04,1.26E-03,5.66E-04,""
2013/11/5 9:00,27.5 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.78E-03,5.39E-04,1.59E-03,5.82E-04,""
2013/11/5 10:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.53E-03,5.49E-04,1.44E-03,5.50E-04,""
2013/11/5 11:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.82E-03,5.47E-04,1.46E-03,5.96E-04,""
2013/11/5 12:00,27.5 ,26.6 ,27.7 ,27.9 ,27.6 ,27.5 ,2.5 ,1.9 ,1.57E-03,5.44E-04,1.46E-03,5.64E-04,""
2013/11/5 13:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.58E-03,5.57E-04,1.40E-03,5.67E-04,""
2013/11/5 14:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.4 ,1.9 ,1.51E-03,5.40E-04,1.44E-03,5.55E-04,""
2013/11/5 15:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.29E-03,5.64E-04,1.64E-03,5.97E-04,""
2013/11/5 16:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.68E-03,5.44E-04,1.73E-03,5.70E-04,""
2013/11/5 17:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.99E-03,5.38E-04,1.37E-03,5.69E-04,""
2013/11/5 18:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.97E-03,5.09E-04,1.62E-03,5.83E-04,""
2013/11/5 19:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.64E-03,5.59E-04,1.53E-03,5.61E-04,""
2013/11/5 20:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.70E-03,5.58E-04,1.32E-03,5.61E-04,""
2013/11/5 21:00,27.6 ,26.6 ,27.7 ,27.9 ,27.6 ,27.6 ,2.5 ,1.9 ,1.61E-03,5.63E-04,1.45E-03,5.81E-04,""
2013/11/5 22:00,27.5 ,26.6 ,27.7 ,27.9 ,27.6 ,27.5 ,2.5 ,1.9 ,1.79E-03,5.64E-04,1.44E-03,5.91E-04,""
2013/11/5 23:00,27.5 ,26.6 ,27.7 ,27.9 ,27.6 ,27.5 ,2.5 ,1.9 ,1.69E-03,5.44E-04,1.38E-03,5.48E-04,""
2013/11/6 0:00,27.5 ,26.5 ,27.6 ,27.8 ,27.6 ,27.5 ,2.5 ,1.9 ,2.02E-03,5.17E-04,1.34E-03,5.60E-04,""
2013/11/6 1:00,27.5 ,26.5 ,27.6 ,27.8 ,27.6 ,27.5 ,2.5 ,1.9 ,1.73E-03,5.33E-04,1.50E-03,5.62E-04,""
2013/11/6 2:00,27.5 ,26.5 ,27.6 ,27.8 ,27.6 ,27.5 ,2.5 ,1.9 ,2.25E-03,5.28E-04,1.28E-03,5.71E-04,""
2013/11/6 3:00,27.4 ,26.4 ,27.6 ,27.8 ,27.6 ,27.5 ,2.5 ,1.9 ,1.72E-03,5.37E-04,1.50E-03,5.50E-04,""
2013/11/6 4:00,27.4 ,26.4 ,27.6 ,27.8 ,27.5 ,27.5 ,2.5 ,1.9 ,1.82E-03,5.25E-04,1.61E-03,6.07E-04,""
2013/11/6 5:00,27.4 ,26.4 ,27.6 ,27.8 ,27.5 ,27.4 ,2.5 ,1.9 ,1.60E-03,5.37E-04,1.39E-03,5.77E-04,""
2013/11/6 6:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.55E-03,5.51E-04,1.84E-03,5.50E-04,""
2013/11/6 7:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.60E-03,5.65E-04,1.05E-03,5.83E-04,""
2013/11/6 8:00,27.4 ,26.3 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.37E-03,5.62E-04,1.17E-03,5.61E-04,""
2013/11/6 9:00,27.3 ,26.3 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.47E-03,5.52E-04,1.38E-03,5.99E-04,""
2013/11/6 10:00,27.3 ,26.3 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.9 ,1.61E-03,5.51E-04,8.81E-04,6.14E-04,""
2013/11/6 11:00,27.3 ,26.3 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.43E-03,5.63E-04,1.10E-03,5.87E-04,""
2013/11/6 12:00,27.3 ,26.3 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.9 ,1.43E-03,5.75E-04,1.40E-03,5.61E-04,""
2013/11/6 13:00,27.3 ,26.3 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.25E-03,5.61E-04,1.64E-03,5.50E-04,""
2013/11/6 14:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.54E-03,5.63E-04,1.54E-03,5.52E-04,""
2013/11/6 15:00,27.4 ,26.4 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.9 ,2.00E-03,5.25E-04,1.27E-03,6.04E-04,""
2013/11/6 16:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.76E-03,5.58E-04,1.63E-03,5.27E-04,""
2013/11/6 17:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.80E-03,5.54E-04,1.11E-03,6.08E-04,""
2013/11/6 18:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.98E-03,5.28E-04,1.35E-03,5.62E-04,""
2013/11/6 19:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.98E-03,5.27E-04,1.15E-03,6.06E-04,""
2013/11/6 20:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.65E-03,5.52E-04,1.62E-03,5.42E-04,""
2013/11/6 21:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.35E-03,5.55E-04,1.33E-03,5.62E-04,""
2013/11/6 22:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.90E-03,5.37E-04,1.54E-03,5.52E-04,""
2013/11/6 23:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.83E-03,5.29E-04,1.19E-03,5.92E-04,""
2013/11/7 0:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.91E-03,5.34E-04,1.18E-03,6.09E-04,""
2013/11/7 1:00,27.4 ,26.4 ,27.5 ,27.7 ,27.5 ,27.4 ,2.5 ,1.9 ,1.53E-03,5.53E-04,1.54E-03,5.66E-04,""
2013/11/7 2:00,27.4 ,26.4 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.9 ,1.67E-03,5.54E-04,1.28E-03,5.73E-04,""
2013/11/7 3:00,27.3 ,26.4 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.9 ,1.20E-03,5.67E-04,1.80E-03,5.65E-04,""
2013/11/7 4:00,27.3 ,26.4 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.9 ,1.48E-03,5.57E-04,1.44E-03,5.63E-04,""
2013/11/7 5:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.49E-03,5.46E-04,1.47E-03,5.47E-04,""
2013/11/7 6:00,27.3 ,26.3 ,27.5 ,27.7 ,27.4 ,27.3 ,2.5 ,1.9 ,1.37E-03,5.75E-04,1.44E-03,5.39E-04,""
2013/11/7 7:00,27.3 ,26.3 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.79E-03,5.32E-04,1.79E-03,5.55E-04,""
2013/11/7 8:00,27.4 ,26.4 ,27.5 ,27.7 ,27.4 ,27.4 ,2.5 ,1.9 ,1.82E-03,5.51E-04,1.24E-03,5.99E-04,""
2013/11/7 9:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.62E-03,5.57E-04,1.44E-03,5.58E-04,""
2013/11/7 10:00,27.3 ,26.4 ,27.5 ,27.7 ,27.4 ,27.3 ,2.5 ,1.9 ,1.28E-03,5.66E-04,1.21E-03,6.08E-04,""
2013/11/7 11:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.97E-03,5.40E-04,1.69E-03,5.32E-04,""
2013/11/7 12:00,27.4 ,26.3 ,27.5 ,27.7 ,27.4 ,27.3 ,2.5 ,1.9 ,1.43E-03,5.49E-04,1.55E-03,5.50E-04,""
2013/11/7 13:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.86E-03,5.46E-04,1.67E-03,5.74E-04,""
2013/11/7 14:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.53E-03,5.52E-04,1.15E-03,5.68E-04,""
2013/11/7 15:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.61E-03,5.38E-04,1.27E-03,5.55E-04,""
2013/11/7 16:00,27.4 ,26.4 ,27.5 ,27.7 ,27.4 ,27.3 ,2.5 ,1.9 ,1.48E-03,5.39E-04,1.66E-03,5.49E-04,""
2013/11/7 17:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.69E-03,5.67E-04,1.72E-03,5.67E-04,""
2013/11/7 18:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.98E-03,5.38E-04,1.50E-03,5.55E-04,""
2013/11/7 19:00,27.3 ,26.3 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.41E-03,5.70E-04,1.45E-03,5.62E-04,""
2013/11/7 20:00,27.3 ,26.3 ,27.4 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.72E-03,5.42E-04,1.24E-03,5.75E-04,""
2013/11/7 21:00,27.3 ,26.3 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.84E-03,5.36E-04,1.58E-03,5.57E-04,""
2013/11/7 22:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.73E-03,5.62E-04,1.53E-03,5.74E-04,""
2013/11/7 23:00,27.3 ,26.3 ,27.4 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.90E-03,5.71E-04,1.39E-03,5.56E-04,""
2013/11/8 0:00,27.3 ,26.4 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.37E-03,5.63E-04,1.35E-03,5.63E-04,""
2013/11/8 1:00,27.3 ,26.3 ,27.5 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.84E-03,5.64E-04,1.37E-03,5.46E-04,""
2013/11/8 2:00,27.3 ,26.3 ,27.4 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.53E-03,5.61E-04,1.38E-03,5.88E-04,""
2013/11/8 3:00,27.3 ,26.3 ,27.4 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.45E-03,5.59E-04,1.58E-03,5.57E-04,""
2013/11/8 4:00,27.3 ,26.3 ,27.4 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.30E-03,5.44E-04,1.77E-03,5.90E-04,""
2013/11/8 5:00,27.3 ,26.3 ,27.4 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.61E-03,5.53E-04,1.43E-03,5.59E-04,""
2013/11/8 6:00,27.3 ,26.3 ,27.4 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.78E-03,5.56E-04,1.77E-03,5.53E-04,""
2013/11/8 7:00,27.2 ,26.3 ,27.4 ,27.6 ,27.3 ,27.3 ,2.5 ,1.9 ,1.70E-03,5.53E-04,1.56E-03,5.81E-04,""
2013/11/8 8:00,27.3 ,26.3 ,27.4 ,27.6 ,27.4 ,27.3 ,2.5 ,1.9 ,1.62E-03,5.62E-04,1.07E-03,5.70E-04,""
2013/11/8 9:00,27.2 ,26.2 ,27.4 ,27.5 ,27.3 ,27.2 ,2.5 ,1.9 ,1.64E-03,5.54E-04,1.21E-03,5.55E-04,""
2013/11/8 10:00,27.2 ,26.2 ,27.4 ,27.6 ,27.3 ,27.2 ,2.5 ,1.9 ,1.49E-03,5.71E-04,1.50E-03,5.53E-04,""
2013/11/8 11:00,27.2 ,26.2 ,27.3 ,27.5 ,27.3 ,27.2 ,2.5 ,1.9 ,1.53E-03,5.67E-04,1.66E-03,5.51E-04,""
2013/11/8 12:00,27.2 ,26.2 ,27.3 ,27.5 ,27.3 ,27.2 ,2.5 ,1.9 ,1.40E-03,5.77E-04,1.22E-03,5.95E-04,""
2013/11/8 13:00,27.1 ,26.1 ,27.3 ,27.5 ,27.2 ,27.2 ,2.5 ,1.9 ,1.42E-03,5.72E-04,1.32E-03,5.92E-04,""
2013/11/8 14:00,27.1 ,26.1 ,27.3 ,27.5 ,27.3 ,27.2 ,2.5 ,1.9 ,2.00E-03,5.28E-04,1.32E-03,5.58E-04,""
2013/11/8 15:00,27.2 ,26.1 ,27.3 ,27.5 ,27.3 ,27.2 ,2.5 ,1.9 ,1.57E-03,5.44E-04,1.59E-03,5.44E-04,""
2013/11/8 16:00,27.1 ,26.1 ,27.3 ,27.5 ,27.2 ,27.2 ,2.5 ,1.9 ,1.57E-03,5.52E-04,1.57E-03,5.93E-04,""
2013/11/8 17:00,27.1 ,26.1 ,27.3 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.79E-03,5.61E-04,1.62E-03,5.48E-04,""
2013/11/8 18:00,27.1 ,26.1 ,27.3 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.83E-03,5.60E-04,1.47E-03,5.42E-04,""
2013/11/8 19:00,27.1 ,26.1 ,27.3 ,27.5 ,27.2 ,27.1 ,2.5 ,1.9 ,1.89E-03,5.32E-04,1.10E-03,5.76E-04,""
2013/11/8 20:00,27.1 ,26.1 ,27.3 ,27.4 ,27.2 ,27.1 ,2.5 ,1.9 ,1.60E-03,5.45E-04,1.29E-03,5.73E-04,""
2013/11/8 21:00,27.1 ,26.1 ,27.3 ,27.4 ,27.2 ,27.1 ,2.5 ,1.9 ,1.98E-03,5.44E-04,1.54E-03,5.81E-04,""
2013/11/8 22:00,27.0 ,26.0 ,27.2 ,27.4 ,27.2 ,27.1 ,2.5 ,1.9 ,1.98E-03,5.40E-04,1.32E-03,5.53E-04,""
2013/11/8 23:00,27.0 ,26.0 ,27.2 ,27.4 ,27.2 ,27.1 ,2.5 ,1.9 ,1.82E-03,5.49E-04,1.67E-03,5.35E-04,""
2013/11/9 0:00,27.0 ,25.9 ,27.2 ,27.4 ,27.1 ,27.1 ,2.5 ,1.9 ,2.00E-03,5.34E-04,1.39E-03,5.52E-04,""
2013/11/9 1:00,27.0 ,25.9 ,27.2 ,27.3 ,27.1 ,27.0 ,2.5 ,1.9 ,1.74E-03,5.57E-04,1.35E-03,5.43E-04,""
2013/11/9 2:00,26.9 ,25.9 ,27.1 ,27.3 ,27.1 ,27.0 ,2.5 ,1.9 ,1.73E-03,5.55E-04,1.44E-03,5.55E-04,""
2013/11/9 3:00,26.9 ,25.8 ,27.1 ,27.3 ,27.1 ,27.0 ,2.5 ,1.9 ,1.63E-03,5.78E-04,1.51E-03,5.84E-04,""
2013/11/9 4:00,26.9 ,25.8 ,27.1 ,27.3 ,27.0 ,26.9 ,2.5 ,1.9 ,1.54E-03,5.62E-04,1.41E-03,5.54E-04,""
2013/11/9 5:00,26.8 ,25.8 ,27.1 ,27.2 ,27.0 ,26.9 ,2.5 ,1.9 ,1.34E-03,5.65E-04,1.38E-03,5.49E-04,""
2013/11/9 6:00,26.8 ,25.8 ,27.0 ,27.2 ,27.0 ,26.9 ,2.5 ,1.9 ,1.81E-03,5.45E-04,1.42E-03,5.46E-04,""
2013/11/9 7:00,26.8 ,25.7 ,27.0 ,27.2 ,27.0 ,26.9 ,2.5 ,1.9 ,1.69E-03,5.44E-04,1.23E-03,5.57E-04,""
2013/11/9 8:00,26.7 ,25.7 ,27.0 ,27.2 ,26.9 ,26.8 ,2.5 ,1.9 ,1.60E-03,5.45E-04,1.59E-03,5.57E-04,""
2013/11/9 9:00,26.7 ,25.6 ,26.9 ,27.1 ,26.9 ,26.8 ,2.5 ,1.9 ,1.26E-03,5.67E-04,1.54E-03,5.43E-04,""
2013/11/9 10:00,26.7 ,25.6 ,26.9 ,27.1 ,26.9 ,26.8 ,2.5 ,1.9 ,1.68E-03,5.39E-04,1.46E-03,6.03E-04,""
2013/11/9 11:00,26.6 ,25.6 ,26.9 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.48E-03,5.60E-04,1.59E-03,5.84E-04,""
2013/11/9 12:00,26.6 ,25.6 ,26.9 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.55E-03,5.53E-04,1.10E-03,6.10E-04,""
2013/11/9 13:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.63E-03,5.51E-04,1.52E-03,5.65E-04,""
2013/11/9 14:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.73E-03,5.56E-04,1.48E-03,5.98E-04,""
2013/11/9 15:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.59E-03,5.77E-04,1.57E-03,6.00E-04,""
2013/11/9 16:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.97E-03,5.42E-04,1.27E-03,5.61E-04,""
2013/11/9 17:00,26.7 ,25.6 ,26.9 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.93E-03,5.61E-04,1.26E-03,5.66E-04,""
2013/11/9 18:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,2.07E-03,5.37E-04,1.41E-03,5.45E-04,""
2013/11/9 19:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,1.77E-03,5.53E-04,1.42E-03,5.57E-04,""
2013/11/9 20:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,1.54E-03,5.52E-04,1.32E-03,5.49E-04,""
2013/11/9 21:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.96E-03,5.41E-04,1.28E-03,5.98E-04,""
2013/11/9 22:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,2.14E-03,5.60E-04,1.28E-03,5.67E-04,""
2013/11/9 23:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.45E-03,5.53E-04,1.67E-03,5.48E-04,""
2013/11/10 0:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.57E-03,5.67E-04,1.40E-03,5.66E-04,""
2013/11/10 1:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.4 ,1.9 ,1.89E-03,5.37E-04,1.69E-03,5.54E-04,""
2013/11/10 2:00,26.6 ,25.6 ,26.8 ,27.0 ,26.7 ,26.7 ,2.5 ,1.9 ,1.63E-03,5.64E-04,1.42E-03,5.55E-04,""
2013/11/10 3:00,26.6 ,25.6 ,26.8 ,27.0 ,26.7 ,26.7 ,2.5 ,1.9 ,1.74E-03,5.46E-04,1.54E-03,5.35E-04,""
2013/11/10 4:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.72E-03,5.53E-04,1.41E-03,5.87E-04,""
2013/11/10 5:00,26.6 ,25.6 ,26.8 ,26.9 ,26.7 ,26.6 ,2.5 ,1.9 ,1.70E-03,5.65E-04,1.08E-03,6.01E-04,""
2013/11/10 6:00,26.6 ,25.6 ,26.8 ,26.9 ,26.7 ,26.6 ,2.5 ,1.9 ,1.74E-03,5.52E-04,1.03E-03,5.82E-04,""
2013/11/10 7:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.64E-03,5.56E-04,1.55E-03,5.44E-04,""
2013/11/10 8:00,26.6 ,25.6 ,26.8 ,27.0 ,26.7 ,26.6 ,2.5 ,1.9 ,1.63E-03,5.42E-04,1.52E-03,5.87E-04,""
2013/11/10 9:00,26.6 ,25.6 ,26.8 ,27.0 ,26.7 ,26.7 ,2.5 ,1.9 ,1.71E-03,5.61E-04,1.41E-03,5.61E-04,""
2013/11/10 10:00,26.7 ,25.7 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.83E-03,5.46E-04,1.32E-03,5.59E-04,""
2013/11/10 11:00,26.7 ,25.7 ,26.9 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.73E-03,5.28E-04,1.17E-03,5.66E-04,""
2013/11/10 12:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.89E-03,5.30E-04,1.83E-03,5.48E-04,""
2013/11/10 13:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.61E-03,5.62E-04,1.44E-03,5.87E-04,""
2013/11/10 14:00,26.7 ,25.8 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,2.07E-03,5.31E-04,1.41E-03,5.56E-04,""
2013/11/10 15:00,26.7 ,25.7 ,26.9 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.79E-03,5.62E-04,1.55E-03,5.59E-04,""
2013/11/10 16:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.74E-03,5.56E-04,1.41E-03,5.49E-04,""
2013/11/10 17:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.30E-03,5.73E-04,1.52E-03,5.64E-04,""
2013/11/10 18:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.92E-03,5.42E-04,1.41E-03,5.68E-04,""
2013/11/10 19:00,26.7 ,25.7 ,26.9 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.51E-03,5.46E-04,1.60E-03,5.61E-04,""
2013/11/10 20:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.46E-03,5.60E-04,1.40E-03,5.95E-04,""
2013/11/10 21:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.58E-03,5.55E-04,1.49E-03,6.05E-04,""
2013/11/10 22:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.32E-03,5.79E-04,1.31E-03,5.60E-04,""
2013/11/10 23:00,26.7 ,25.7 ,26.9 ,27.1 ,26.8 ,26.7 ,2.5 ,1.9 ,1.43E-03,5.63E-04,1.23E-03,5.62E-04,""
2013/11/11 0:00,26.7 ,25.7 ,26.9 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.79E-03,5.41E-04,1.73E-03,5.48E-04,""
2013/11/11 1:00,26.7 ,25.7 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.98E-03,5.28E-04,1.16E-03,5.93E-04,""
2013/11/11 2:00,26.7 ,25.7 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.93E-03,5.42E-04,1.35E-03,5.61E-04,""
2013/11/11 3:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.66E-03,5.59E-04,1.40E-03,5.43E-04,""
2013/11/11 4:00,26.6 ,25.6 ,26.8 ,27.0 ,26.8 ,26.7 ,2.5 ,1.9 ,1.60E-03,5.78E-04,1.61E-03,5.48E-04,""
2013/11/11 5:00,26.6 ,25.6 ,26.8 ,27.0 ,26.7 ,26.6 ,2.5 ,1.9 ,1.85E-03,5.45E-04,1.36E-03,5.66E-04,""
2013/11/11 6:00,26.6 ,25.5 ,26.7 ,26.9 ,26.7 ,26.6 ,2.5 ,1.9 ,1.65E-03,5.32E-04,1.54E-03,5.41E-04,""
2013/11/11 7:00,26.5 ,25.5 ,26.7 ,26.9 ,26.7 ,26.6 ,2.5 ,1.9 ,1.50E-03,5.63E-04,1.68E-03,5.83E-04,""
2013/11/11 8:00,26.5 ,25.5 ,26.7 ,26.9 ,26.7 ,26.6 ,2.5 ,1.9 ,1.84E-03,5.50E-04,1.45E-03,5.45E-04,""
2013/11/11 9:00,26.5 ,25.5 ,26.7 ,26.9 ,26.6 ,26.6 ,2.5 ,1.9 ,1.85E-03,5.53E-04,1.34E-03,5.77E-04,""
2013/11/11 10:00,26.4 ,25.4 ,26.6 ,26.8 ,26.6 ,26.5 ,2.4 ,1.9 ,1.64E-03,5.68E-04,1.66E-03,5.48E-04,""
2013/11/11 11:00,26.4 ,25.4 ,26.6 ,26.8 ,26.6 ,26.5 ,2.5 ,1.9 ,1.41E-03,5.58E-04,1.66E-03,5.53E-04,""
2013/11/11 12:00,26.4 ,25.4 ,26.6 ,26.8 ,26.6 ,26.5 ,2.5 ,1.9 ,1.96E-03,5.10E-04,1.65E-03,5.30E-04,""
2013/11/11 13:00,26.4 ,25.4 ,26.6 ,26.8 ,26.6 ,26.5 ,2.5 ,1.9 ,1.87E-03,5.41E-04,1.59E-03,5.83E-04,""
2013/11/11 14:00,26.4 ,25.4 ,26.6 ,26.8 ,26.6 ,26.5 ,2.5 ,1.9 ,1.80E-03,5.26E-04,1.34E-03,5.41E-04,""
2013/11/11 15:00,26.4 ,25.4 ,26.6 ,26.8 ,26.6 ,26.5 ,2.5 ,1.9 ,1.88E-03,5.40E-04,1.75E-03,5.58E-04,""
2013/11/11 16:00,26.4 ,25.4 ,26.6 ,26.8 ,26.6 ,26.5 ,2.5 ,1.9 ,1.35E-03,5.60E-04,1.43E-03,5.74E-04,""
2013/11/11 17:00,26.4 ,25.4 ,26.6 ,26.7 ,26.5 ,26.4 ,2.5 ,1.9 ,1.78E-03,5.54E-04,1.87E-03,5.54E-04,""
2013/11/11 18:00,26.4 ,25.4 ,26.6 ,26.8 ,26.5 ,26.4 ,2.5 ,1.9 ,1.79E-03,5.61E-04,1.76E-03,5.84E-04,""
2013/11/11 19:00,26.4 ,25.3 ,26.6 ,26.7 ,26.5 ,26.4 ,2.5 ,1.9 ,1.98E-03,5.36E-04,1.35E-03,5.45E-04,""
2013/11/11 20:00,26.3 ,25.3 ,26.6 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,1.98E-03,5.20E-04,1.23E-03,6.10E-04,""
2013/11/11 21:00,26.3 ,25.3 ,26.5 ,26.7 ,26.5 ,26.4 ,2.5 ,1.9 ,1.45E-03,5.61E-04,1.72E-03,5.68E-04,""
2013/11/11 22:00,26.3 ,25.2 ,26.5 ,26.7 ,26.5 ,26.4 ,2.4 ,1.9 ,1.58E-03,5.66E-04,1.36E-03,5.60E-04,""
2013/11/11 23:00,26.2 ,25.2 ,26.5 ,26.6 ,26.4 ,26.3 ,2.5 ,1.9 ,1.74E-03,5.69E-04,1.50E-03,5.59E-04,""
2013/11/12 0:00,26.2 ,25.1 ,26.4 ,26.6 ,26.4 ,26.3 ,2.4 ,1.9 ,1.43E-03,5.60E-04,1.26E-03,5.64E-04,""
2013/11/12 1:00,26.1 ,25.1 ,26.4 ,26.6 ,26.3 ,26.3 ,2.4 ,1.9 ,1.58E-03,5.54E-04,1.39E-03,5.47E-04,""
2013/11/12 2:00,26.1 ,25.0 ,26.4 ,26.5 ,26.3 ,26.2 ,2.4 ,1.9 ,1.70E-03,5.59E-04,1.24E-03,5.65E-04,""
2013/11/12 3:00,26.1 ,24.9 ,26.3 ,26.5 ,26.3 ,26.2 ,2.4 ,1.9 ,1.78E-03,5.42E-04,1.45E-03,5.83E-04,""
2013/11/12 4:00,26.0 ,24.9 ,26.3 ,26.4 ,26.3 ,26.2 ,2.4 ,1.9 ,1.86E-03,5.43E-04,1.58E-03,5.55E-04,""
2013/11/12 5:00,25.9 ,24.9 ,26.3 ,26.4 ,26.2 ,26.1 ,2.4 ,1.9 ,1.79E-03,5.21E-04,1.58E-03,5.57E-04,""
2013/11/12 6:00,25.9 ,24.8 ,26.2 ,26.4 ,26.2 ,26.1 ,2.4 ,1.9 ,1.57E-03,5.48E-04,1.53E-03,5.35E-04,""
2013/11/12 7:00,25.8 ,24.7 ,26.2 ,26.3 ,26.1 ,26.0 ,2.5 ,1.9 ,1.48E-03,5.69E-04,1.38E-03,5.59E-04,""
2013/11/12 8:00,25.8 ,24.7 ,26.1 ,26.3 ,26.1 ,26.0 ,2.4 ,1.9 ,1.81E-03,5.48E-04,1.28E-03,5.85E-04,""
2013/11/12 9:00,25.7 ,24.7 ,26.1 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,1.64E-03,5.31E-04,1.32E-03,5.99E-04,""
2013/11/12 10:00,25.8 ,24.6 ,26.1 ,26.2 ,26.0 ,25.9 ,2.4 ,1.9 ,2.03E-03,5.26E-04,1.78E-03,5.74E-04,""
2013/11/12 11:00,25.7 ,24.6 ,26.0 ,26.2 ,25.9 ,25.9 ,2.4 ,1.9 ,1.46E-03,5.23E-04,1.44E-03,5.44E-04,""
2013/11/12 12:00,25.7 ,24.6 ,26.0 ,26.2 ,25.9 ,25.9 ,2.4 ,1.9 ,1.43E-03,5.74E-04,1.51E-03,5.60E-04,""
2013/11/12 13:00,25.7 ,24.6 ,26.0 ,26.2 ,25.9 ,25.9 ,2.4 ,1.9 ,1.37E-03,5.63E-04,1.47E-03,5.40E-04,""
2013/11/12 14:00,25.7 ,24.6 ,26.0 ,26.2 ,25.9 ,25.9 ,2.5 ,1.9 ,1.36E-03,5.77E-04,1.77E-03,5.66E-04,""
2013/11/12 15:00,25.7 ,24.6 ,26.0 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.53E-03,5.43E-04,1.50E-03,5.79E-04,""
2013/11/12 16:00,25.7 ,24.6 ,26.0 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.72E-03,5.49E-04,1.70E-03,5.48E-04,""
2013/11/12 17:00,25.7 ,24.6 ,26.0 ,26.1 ,25.9 ,25.8 ,2.4 ,1.9 ,1.49E-03,5.49E-04,1.43E-03,5.61E-04,""
2013/11/12 18:00,25.7 ,24.6 ,26.0 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.48E-03,5.75E-04,1.57E-03,5.51E-04,""
2013/11/12 19:00,25.7 ,24.6 ,25.9 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.36E-03,5.11E-04,1.43E-03,5.57E-04,""
2013/11/12 20:00,25.7 ,24.6 ,26.0 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.53E-03,5.37E-04,1.30E-03,5.64E-04,""
2013/11/12 21:00,25.7 ,24.6 ,25.9 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.72E-03,5.36E-04,1.68E-03,5.39E-04,""
2013/11/12 22:00,25.7 ,24.6 ,25.9 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.63E-03,5.34E-04,1.29E-03,5.69E-04,""
2013/11/12 23:00,25.7 ,24.6 ,25.9 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.71E-03,5.55E-04,1.52E-03,5.76E-04,""
2013/11/13 0:00,25.6 ,24.6 ,25.9 ,26.1 ,25.9 ,25.8 ,2.5 ,1.9 ,1.60E-03,5.46E-04,1.18E-03,5.95E-04,""
2013/11/13 1:00,25.6 ,24.6 ,25.9 ,26.1 ,25.8 ,25.8 ,2.5 ,1.9 ,1.68E-03,5.32E-04,1.46E-03,5.66E-04,""
2013/11/13 2:00,25.6 ,24.5 ,25.9 ,26.0 ,25.8 ,25.8 ,2.5 ,1.9 ,1.44E-03,5.45E-04,1.33E-03,5.48E-04,""
2013/11/13 3:00,25.6 ,24.5 ,25.9 ,26.0 ,25.8 ,25.7 ,2.5 ,1.9 ,1.60E-03,5.46E-04,1.49E-03,5.49E-04,""
2013/11/13 4:00,25.6 ,24.5 ,25.9 ,26.0 ,25.8 ,25.7 ,2.5 ,1.9 ,1.92E-03,5.49E-04,1.32E-03,5.74E-04,""
2013/11/13 5:00,25.6 ,24.5 ,25.9 ,26.0 ,25.8 ,25.7 ,2.5 ,1.9 ,1.60E-03,5.60E-04,9.53E-04,5.90E-04,""
2013/11/13 6:00,25.6 ,24.5 ,25.8 ,26.0 ,25.8 ,25.7 ,2.5 ,1.9 ,1.55E-03,5.59E-04,1.35E-03,5.56E-04,""
2013/11/13 7:00,25.5 ,24.5 ,25.8 ,26.0 ,25.8 ,25.7 ,2.5 ,1.9 ,1.54E-03,5.55E-04,1.58E-03,5.53E-04,""
2013/11/13 8:00,25.5 ,24.5 ,25.8 ,26.0 ,25.8 ,25.7 ,2.5 ,1.9 ,1.68E-03,5.33E-04,1.42E-03,5.41E-04,""
2013/11/13 9:00,25.5 ,24.4 ,25.8 ,25.9 ,25.7 ,25.6 ,2.5 ,1.9 ,1.69E-03,5.28E-04,1.39E-03,5.51E-04,""
2013/11/13 10:00,25.5 ,24.4 ,25.8 ,25.9 ,25.7 ,25.6 ,2.5 ,1.9 ,1.58E-03,5.39E-04,1.47E-03,5.94E-04,""
2013/11/13 11:00,25.5 ,24.4 ,25.8 ,25.9 ,25.7 ,25.6 ,2.5 ,1.9 ,1.91E-03,5.36E-04,1.66E-03,5.43E-04,""
2013/11/13 12:00,25.5 ,24.4 ,25.8 ,25.9 ,25.7 ,25.6 ,2.5 ,1.9 ,1.38E-03,5.69E-04,1.45E-03,5.54E-04,""
2013/11/13 13:00,25.5 ,24.4 ,25.8 ,25.9 ,25.7 ,25.6 ,2.5 ,1.9 ,1.36E-03,5.49E-04,1.51E-03,5.66E-04,""
2013/11/13 14:00,25.4 ,24.4 ,25.7 ,25.9 ,25.7 ,25.6 ,2.5 ,1.9 ,1.42E-03,5.69E-04,1.53E-03,5.58E-04,""
2013/11/13 15:00,25.4 ,24.4 ,25.7 ,25.9 ,25.7 ,25.6 ,2.5 ,1.9 ,1.40E-03,5.50E-04,1.28E-03,3.97E-04,""
2013/11/13 16:00,25.4 ,24.3 ,25.7 ,25.9 ,25.6 ,25.6 ,2.5 ,1.9 ,1.64E-03,5.45E-04,1.56E-03,5.22E-04,""
2013/11/13 17:00,25.4 ,24.3 ,25.7 ,25.8 ,25.6 ,25.5 ,2.5 ,1.9 ,1.74E-03,5.37E-04,1.65E-03,5.16E-04,""
2013/11/13 18:00,25.4 ,24.3 ,25.7 ,25.8 ,25.6 ,25.5 ,2.5 ,1.9 ,1.33E-03,5.60E-04,1.32E-03,5.48E-04,""
2013/11/13 19:00,25.4 ,24.3 ,25.7 ,25.8 ,25.6 ,25.5 ,2.5 ,1.9 ,1.37E-03,5.63E-04,1.90E-03,5.64E-04,""
2013/11/13 20:00,25.4 ,24.3 ,25.6 ,25.8 ,25.6 ,25.5 ,2.5 ,1.9 ,1.47E-03,5.47E-04,1.55E-03,5.43E-04,""
2013/11/13 21:00,25.3 ,24.3 ,25.6 ,25.8 ,25.6 ,25.5 ,2.5 ,1.9 ,1.58E-03,5.55E-04,1.50E-03,5.41E-04,""
2013/11/13 22:00,25.3 ,24.3 ,25.6 ,25.8 ,25.6 ,25.5 ,2.5 ,1.9 ,1.40E-03,5.68E-04,1.52E-03,5.36E-04,""
2013/11/13 23:00,25.3 ,24.2 ,25.6 ,25.8 ,25.6 ,25.5 ,2.5 ,1.9 ,1.45E-03,5.61E-04,1.45E-03,5.95E-04,""
2013/11/14 0:00,25.3 ,24.2 ,25.6 ,25.7 ,25.5 ,25.4 ,2.5 ,1.9 ,1.53E-03,5.38E-04,1.61E-03,5.85E-04,""
2013/11/14 1:00,25.3 ,24.2 ,25.6 ,25.7 ,25.5 ,25.4 ,2.5 ,1.9 ,1.51E-03,5.30E-04,1.50E-03,5.39E-04,""
2013/11/14 2:00,25.3 ,24.2 ,25.5 ,25.7 ,25.5 ,25.4 ,2.5 ,1.9 ,1.25E-03,5.37E-04,1.30E-03,5.52E-04,""
2013/11/14 3:00,25.2 ,24.1 ,25.5 ,25.6 ,25.5 ,25.4 ,2.5 ,1.9 ,1.75E-03,5.33E-04,1.38E-03,5.41E-04,""
2013/11/14 4:00,25.2 ,24.1 ,25.5 ,25.6 ,25.5 ,25.4 ,2.5 ,1.9 ,1.47E-03,5.26E-04,1.89E-03,5.37E-04,""
2013/11/14 5:00,25.2 ,24.1 ,25.5 ,25.6 ,25.4 ,25.3 ,2.5 ,1.9 ,1.92E-03,5.30E-04,1.58E-03,5.29E-04,""
2013/11/14 6:00,25.1 ,24.1 ,25.4 ,25.6 ,25.4 ,25.3 ,2.5 ,1.9 ,2.08E-03,5.43E-04,1.54E-03,5.80E-04,""
2013/11/14 7:00,25.1 ,24.0 ,25.4 ,25.6 ,25.4 ,25.3 ,2.5 ,1.9 ,1.69E-03,5.36E-04,1.60E-03,5.31E-04,""
2013/11/14 8:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.3 ,2.5 ,1.9 ,1.82E-03,5.41E-04,1.70E-03,5.38E-04,""
2013/11/14 9:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.3 ,2.5 ,1.9 ,1.55E-03,5.58E-04,1.51E-03,5.38E-04,""
2013/11/14 10:00,25.1 ,24.0 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.82E-03,4.96E-04,1.65E-03,5.44E-04,""
2013/11/14 11:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.82E-03,5.39E-04,1.73E-03,5.70E-04,""
2013/11/14 12:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.83E-03,5.56E-04,1.65E-03,5.31E-04,""
2013/11/14 13:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.40E-03,5.58E-04,1.66E-03,5.42E-04,""
2013/11/14 14:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.85E-03,4.82E-04,1.49E-03,5.46E-04,""
2013/11/14 15:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.75E-03,5.42E-04,1.57E-03,5.68E-04,""
2013/11/14 16:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.3 ,2.5 ,1.9 ,1.40E-03,5.09E-04,1.63E-03,5.57E-04,""
2013/11/14 17:00,25.1 ,24.0 ,25.4 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.64E-03,5.32E-04,1.53E-03,5.73E-04,""
2013/11/14 18:00,25.1 ,24.1 ,25.4 ,25.5 ,25.3 ,25.3 ,2.5 ,1.9 ,1.60E-03,5.33E-04,1.55E-03,5.33E-04,""
2013/11/14 19:00,25.1 ,24.1 ,25.4 ,25.5 ,25.3 ,25.3 ,2.5 ,1.9 ,1.85E-03,5.25E-04,1.39E-03,5.53E-04,""
2013/11/14 20:00,25.1 ,24.1 ,25.4 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.56E-03,5.45E-04,1.51E-03,5.51E-04,""
2013/11/14 21:00,25.1 ,24.1 ,25.4 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.58E-03,5.50E-04,1.36E-03,5.48E-04,""
2013/11/14 22:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.42E-03,5.31E-04,1.78E-03,5.41E-04,""
2013/11/14 23:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.63E-03,5.51E-04,1.78E-03,5.31E-04,""
2013/11/15 0:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,2.16E-03,5.24E-04,1.68E-03,5.30E-04,""
2013/11/15 1:00,25.1 ,24.0 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.63E-03,5.39E-04,1.45E-03,5.39E-04,""
2013/11/15 2:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.99E-03,5.16E-04,1.37E-03,5.46E-04,""
2013/11/15 3:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.51E-03,5.38E-04,2.20E-03,5.56E-04,""
2013/11/15 4:00,25.1 ,24.0 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.50E-03,5.38E-04,1.60E-03,5.35E-04,""
2013/11/15 5:00,25.1 ,24.0 ,25.3 ,25.4 ,25.3 ,25.2 ,2.5 ,1.9 ,1.60E-03,5.22E-04,1.29E-03,5.54E-04,""
2013/11/15 6:00,25.1 ,24.0 ,25.3 ,25.4 ,25.3 ,25.2 ,2.5 ,1.9 ,1.49E-03,5.66E-04,1.46E-03,5.37E-04,""
2013/11/15 7:00,25.1 ,24.1 ,25.3 ,25.4 ,25.3 ,25.2 ,2.5 ,1.9 ,1.68E-03,5.40E-04,1.37E-03,5.34E-04,""
2013/11/15 8:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.55E-03,4.87E-04,1.17E-03,5.33E-04,""
2013/11/15 9:00,25.1 ,24.0 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,1.83E-03,5.24E-04,1.88E-03,5.34E-04,""
2013/11/15 10:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.69E-03,5.29E-04,1.38E-03,5.60E-04,""
2013/11/15 11:00,25.1 ,24.1 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,1.49E-03,5.48E-04,1.77E-03,5.25E-04,""
2013/11/15 12:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.56E-03,5.50E-04,1.96E-03,5.18E-04,""
2013/11/15 13:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.79E-03,5.33E-04,1.76E-03,5.32E-04,""
2013/11/15 14:00,25.1 ,24.1 ,25.3 ,25.5 ,25.3 ,25.2 ,2.5 ,1.9 ,1.95E-03,5.35E-04,1.28E-03,5.46E-04,""
2013/11/15 15:00,25.1 ,24.1 ,25.3 ,25.4 ,25.3 ,25.1 ,2.5 ,1.9 ,1.76E-03,5.46E-04,1.37E-03,5.70E-04,""
2013/11/15 16:00,25.1 ,24.1 ,25.3 ,25.4 ,25.3 ,25.1 ,2.5 ,1.9 ,1.58E-03,5.46E-04,1.28E-03,5.82E-04,""
2013/11/15 17:00,25.1 ,24.1 ,25.3 ,25.4 ,25.3 ,25.1 ,2.5 ,1.9 ,1.72E-03,5.35E-04,1.64E-03,5.35E-04,""
2013/11/15 18:00,25.1 ,24.1 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,1.58E-03,5.55E-04,1.32E-03,5.52E-04,""
2013/11/15 19:00,25.1 ,24.1 ,25.3 ,25.4 ,25.3 ,25.1 ,2.5 ,1.9 ,1.60E-03,5.55E-04,1.62E-03,5.19E-04,""
2013/11/15 20:00,25.1 ,24.1 ,25.3 ,25.4 ,25.3 ,25.1 ,2.5 ,1.9 ,1.64E-03,5.55E-04,1.46E-03,5.56E-04,""
2013/11/15 21:00,25.1 ,24.1 ,25.3 ,25.4 ,25.3 ,25.1 ,2.5 ,1.9 ,1.60E-03,5.31E-04,1.65E-03,5.22E-04,""
2013/11/15 22:00,25.1 ,24.1 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,1.39E-03,5.46E-04,1.41E-03,5.72E-04,""
2013/11/15 23:00,25.0 ,24.0 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,1.80E-03,5.12E-04,1.29E-03,5.46E-04,""
2013/11/16 0:00,25.0 ,24.0 ,25.3 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,1.45E-03,5.39E-04,1.54E-03,5.32E-04,""
2013/11/16 1:00,25.0 ,24.0 ,25.2 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,1.56E-03,5.44E-04,1.66E-03,5.31E-04,""
2013/11/16 2:00,25.0 ,24.0 ,25.2 ,25.4 ,25.2 ,25.1 ,2.5 ,1.9 ,1.74E-03,5.29E-04,1.35E-03,5.41E-04,""
2013/11/16 3:00,25.0 ,24.0 ,25.2 ,25.4 ,25.1 ,25.1 ,2.5 ,1.9 ,2.09E-03,5.09E-04,1.36E-03,5.43E-04,""
