,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/11/16 4:00,24.9 ,24.0 ,25.2 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,1.86E-03,5.24E-04,1.47E-03,5.52E-04,""
2013/11/16 5:00,24.9 ,24.0 ,25.2 ,25.3 ,25.1 ,25.1 ,2.5 ,1.9 ,1.36E-03,5.39E-04,1.83E-03,5.21E-04,""
2013/11/16 6:00,24.9 ,24.0 ,25.2 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,1.23E-03,5.34E-04,1.28E-03,5.47E-04,""
2013/11/16 7:00,24.9 ,23.9 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,2.20E-03,4.75E-04,1.70E-03,5.08E-04,""
2013/11/16 8:00,24.9 ,23.9 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,1.75E-03,5.21E-04,1.55E-03,5.43E-04,""
2013/11/16 9:00,24.9 ,23.9 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,1.68E-03,5.47E-04,1.20E-03,5.49E-04,""
2013/11/16 10:00,24.9 ,23.9 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,1.14E-03,5.64E-04,1.52E-03,5.30E-04,""
2013/11/16 11:00,24.9 ,23.9 ,25.1 ,25.3 ,25.0 ,24.9 ,2.5 ,1.9 ,1.74E-03,5.19E-04,1.63E-03,5.29E-04,""
2013/11/16 12:00,24.9 ,23.9 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,1.66E-03,5.19E-04,1.45E-03,5.42E-04,""
2013/11/16 13:00,24.9 ,23.9 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,1.63E-03,5.48E-04,1.27E-03,5.45E-04,""
2013/11/16 14:00,24.9 ,23.9 ,25.1 ,25.3 ,25.0 ,24.9 ,2.5 ,1.9 ,1.48E-03,5.48E-04,1.55E-03,5.36E-04,""
2013/11/16 15:00,24.9 ,23.9 ,25.1 ,25.3 ,25.0 ,24.9 ,2.5 ,1.9 ,1.93E-03,5.22E-04,1.74E-03,5.10E-04,""
2013/11/16 16:00,24.9 ,23.9 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,1.95E-03,5.30E-04,1.35E-03,5.49E-04,""
2013/11/16 17:00,24.9 ,23.9 ,25.1 ,25.3 ,25.1 ,25.0 ,2.5 ,1.9 ,1.79E-03,5.39E-04,1.48E-03,5.27E-04,""
2013/11/16 18:00,24.9 ,23.9 ,25.1 ,25.3 ,25.1 ,24.9 ,2.5 ,1.9 ,1.81E-03,5.51E-04,1.64E-03,5.34E-04,""
2013/11/16 19:00,24.9 ,23.9 ,25.1 ,25.3 ,25.1 ,24.9 ,2.5 ,1.9 ,1.80E-03,5.45E-04,1.64E-03,5.33E-04,""
2013/11/16 20:00,24.9 ,23.9 ,25.1 ,25.3 ,25.0 ,24.9 ,2.5 ,1.9 ,1.43E-03,5.15E-04,1.39E-03,5.24E-04,""
2013/11/16 21:00,24.9 ,23.9 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,2.07E-03,5.16E-04,1.38E-03,5.35E-04,""
2013/11/16 22:00,24.9 ,23.9 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,1.80E-03,5.23E-04,1.45E-03,5.27E-04,""
2013/11/16 23:00,24.9 ,23.9 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,1.72E-03,5.42E-04,1.89E-03,5.14E-04,""
2013/11/17 0:00,24.8 ,23.9 ,25.1 ,25.2 ,25.0 ,24.9 ,2.5 ,1.9 ,1.70E-03,5.31E-04,1.62E-03,5.30E-04,""
2013/11/17 1:00,24.8 ,23.8 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,1.63E-03,5.33E-04,1.82E-03,5.06E-04,""
2013/11/17 2:00,24.8 ,23.8 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,1.36E-03,5.59E-04,1.65E-03,5.27E-04,""
2013/11/17 3:00,24.8 ,23.8 ,25.0 ,25.1 ,24.9 ,24.9 ,2.5 ,1.9 ,1.75E-03,5.25E-04,1.77E-03,5.22E-04,""
2013/11/17 4:00,24.7 ,23.8 ,25.0 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.91E-03,5.40E-04,1.65E-03,5.18E-04,""
2013/11/17 5:00,24.7 ,23.8 ,25.0 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.73E-03,5.29E-04,1.76E-03,5.22E-04,""
2013/11/17 6:00,24.7 ,23.8 ,25.0 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.41E-03,5.44E-04,1.69E-03,5.40E-04,""
2013/11/17 7:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.33E-03,5.53E-04,1.59E-03,5.19E-04,""
2013/11/17 8:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.68E-03,5.19E-04,1.73E-03,5.25E-04,""
2013/11/17 9:00,24.7 ,23.7 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.37E-03,5.19E-04,1.34E-03,5.44E-04,""
2013/11/17 10:00,24.7 ,23.7 ,24.9 ,25.1 ,24.9 ,24.7 ,2.5 ,1.9 ,1.95E-03,5.22E-04,1.18E-03,5.31E-04,""
2013/11/17 11:00,24.7 ,23.7 ,24.9 ,25.1 ,24.9 ,24.7 ,2.5 ,1.9 ,1.33E-03,5.27E-04,1.90E-03,5.36E-04,""
2013/11/17 12:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.7 ,2.5 ,1.9 ,1.20E-03,5.43E-04,1.84E-03,5.49E-04,""
2013/11/17 13:00,24.7 ,23.7 ,24.9 ,25.1 ,24.9 ,24.8 ,2.4 ,1.9 ,1.67E-03,5.35E-04,1.31E-03,5.39E-04,""
2013/11/17 14:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.70E-03,5.27E-04,1.79E-03,5.17E-04,""
2013/11/17 15:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.56E-03,5.39E-04,1.65E-03,5.35E-04,""
2013/11/17 16:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.43E-03,5.42E-04,1.47E-03,5.26E-04,""
2013/11/17 17:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.4 ,1.9 ,1.69E-03,5.23E-04,1.54E-03,5.18E-04,""
2013/11/17 18:00,24.8 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.57E-03,5.24E-04,1.59E-03,5.37E-04,""
2013/11/17 19:00,24.8 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.62E-03,5.37E-04,1.50E-03,5.34E-04,""
2013/11/17 20:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.31E-03,5.25E-04,1.39E-03,5.33E-04,""
2013/11/17 21:00,24.8 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.49E-03,5.26E-04,1.81E-03,5.33E-04,""
2013/11/17 22:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.7 ,2.5 ,1.9 ,1.66E-03,5.12E-04,1.64E-03,5.13E-04,""
2013/11/17 23:00,24.8 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.74E-03,5.18E-04,1.55E-03,5.64E-04,""
2013/11/18 0:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.83E-03,5.19E-04,1.76E-03,5.35E-04,""
2013/11/18 1:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.82E-03,5.31E-04,1.63E-03,5.27E-04,""
2013/11/18 2:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,1.62E-03,5.21E-04,1.61E-03,5.28E-04,""
2013/11/18 3:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.7 ,2.5 ,1.9 ,1.65E-03,5.19E-04,2.05E-03,5.03E-04,""
2013/11/18 4:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.8 ,2.5 ,1.9 ,2.04E-03,5.21E-04,1.78E-03,5.17E-04,""
2013/11/18 5:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.81E-03,5.41E-04,1.51E-03,5.31E-04,""
2013/11/18 6:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.48E-03,5.49E-04,1.67E-03,5.27E-04,""
2013/11/18 7:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.54E-03,5.30E-04,1.83E-03,5.27E-04,""
2013/11/18 8:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.7 ,2.5 ,1.9 ,1.79E-03,5.30E-04,2.12E-03,5.13E-04,""
2013/11/18 9:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.56E-03,5.14E-04,1.54E-03,5.31E-04,""
2013/11/18 10:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.20E-03,5.45E-04,1.64E-03,5.25E-04,""
2013/11/18 11:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.75E-03,5.12E-04,1.61E-03,5.34E-04,""
2013/11/18 12:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.49E-03,5.47E-04,1.90E-03,4.93E-04,""
2013/11/18 13:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.62E-03,5.35E-04,1.67E-03,5.54E-04,""
2013/11/18 14:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.7 ,2.5 ,1.9 ,1.76E-03,5.29E-04,1.57E-03,5.11E-04,""
2013/11/18 15:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.63E-03,5.11E-04,1.55E-03,5.38E-04,""
2013/11/18 16:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.95E-03,5.12E-04,1.84E-03,5.24E-04,""
2013/11/18 17:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.66E-03,5.15E-04,1.66E-03,5.42E-04,""
2013/11/18 18:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.67E-03,5.33E-04,1.72E-03,5.37E-04,""
2013/11/18 19:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,1.64E-03,5.32E-04,1.71E-03,5.18E-04,""
2013/11/18 20:00,24.7 ,23.8 ,24.9 ,25.1 ,24.9 ,24.7 ,2.5 ,1.9 ,1.69E-03,5.32E-04,1.88E-03,5.16E-04,""
2013/11/18 21:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.4 ,1.9 ,1.49E-03,5.31E-04,1.67E-03,5.10E-04,""
2013/11/18 22:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.48E-03,5.15E-04,1.40E-03,5.42E-04,""
2013/11/18 23:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.4 ,1.9 ,1.80E-03,5.26E-04,1.11E-03,5.49E-04,""
2013/11/19 0:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.79E-03,5.38E-04,1.63E-03,5.20E-04,""
2013/11/19 1:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.4 ,1.9 ,1.40E-03,5.39E-04,1.49E-03,5.32E-04,""
2013/11/19 2:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.4 ,1.9 ,1.48E-03,5.66E-04,1.83E-03,5.70E-04,""
2013/11/19 3:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.5 ,1.9 ,1.77E-03,5.35E-04,1.80E-03,5.52E-04,""
2013/11/19 4:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.4 ,1.9 ,1.43E-03,5.35E-04,1.47E-03,5.35E-04,""
2013/11/19 5:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,1.62E-03,5.27E-04,1.64E-03,5.42E-04,""
2013/11/19 6:00,24.7 ,23.8 ,24.9 ,25.1 ,24.8 ,24.7 ,2.4 ,1.9 ,1.81E-03,5.19E-04,1.50E-03,5.24E-04,""
2013/11/19 7:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,1.82E-03,5.19E-04,1.67E-03,5.36E-04,""
2013/11/19 8:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,1.35E-03,5.41E-04,1.85E-03,5.11E-04,""
2013/11/19 9:00,24.7 ,23.8 ,24.8 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,2.04E-03,5.14E-04,1.28E-03,5.75E-04,""
2013/11/19 10:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,1.62E-03,5.29E-04,1.60E-03,5.27E-04,""
2013/11/19 11:00,24.7 ,23.8 ,24.8 ,25.0 ,24.7 ,24.7 ,2.5 ,1.9 ,1.93E-03,5.25E-04,2.08E-03,5.42E-04,""
2013/11/19 12:00,24.7 ,23.8 ,24.8 ,25.0 ,24.7 ,24.7 ,2.5 ,1.9 ,1.68E-03,5.29E-04,1.71E-03,5.18E-04,""
2013/11/19 13:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,1.73E-03,5.25E-04,1.64E-03,5.19E-04,""
2013/11/19 14:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.5 ,1.9 ,1.59E-03,5.13E-04,1.53E-03,5.29E-04,""
2013/11/19 15:00,24.7 ,23.8 ,24.9 ,25.0 ,24.8 ,24.7 ,2.4 ,1.9 ,1.54E-03,5.32E-04,1.38E-03,5.25E-04,""
2013/11/19 16:00,24.7 ,23.7 ,24.8 ,25.0 ,24.7 ,24.7 ,2.4 ,1.9 ,1.64E-03,5.23E-04,1.66E-03,5.17E-04,""
2013/11/19 17:00,24.6 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,1.58E-03,5.09E-04,1.72E-03,5.18E-04,""
2013/11/19 18:00,24.6 ,23.8 ,24.8 ,25.0 ,24.7 ,24.7 ,2.5 ,1.9 ,1.83E-03,5.41E-04,1.80E-03,5.51E-04,""
2013/11/19 19:00,24.6 ,23.8 ,24.8 ,24.9 ,24.7 ,24.7 ,2.4 ,1.9 ,1.78E-03,5.24E-04,1.66E-03,5.55E-04,""
2013/11/19 20:00,24.6 ,23.8 ,24.8 ,24.9 ,24.7 ,24.7 ,2.4 ,1.9 ,1.73E-03,5.33E-04,1.60E-03,5.17E-04,""
2013/11/19 21:00,24.6 ,23.8 ,24.8 ,25.0 ,24.7 ,24.7 ,2.5 ,1.9 ,1.65E-03,5.36E-04,1.60E-03,5.33E-04,""
2013/11/19 22:00,24.7 ,23.8 ,24.8 ,25.0 ,24.7 ,24.7 ,2.4 ,1.9 ,1.52E-03,5.29E-04,1.64E-03,5.03E-04,""
2013/11/19 23:00,24.7 ,23.7 ,24.8 ,25.0 ,24.7 ,24.7 ,2.4 ,1.9 ,1.46E-03,5.31E-04,1.48E-03,5.14E-04,""
2013/11/20 0:00,24.6 ,23.7 ,24.8 ,25.0 ,24.7 ,24.7 ,2.4 ,1.9 ,1.35E-03,5.21E-04,1.90E-03,5.09E-04,""
2013/11/20 1:00,24.6 ,23.7 ,24.8 ,24.9 ,24.7 ,24.7 ,2.5 ,1.9 ,1.35E-03,5.41E-04,2.13E-03,5.10E-04,""
2013/11/20 2:00,24.6 ,23.7 ,24.8 ,24.9 ,24.7 ,24.7 ,2.4 ,1.9 ,1.49E-03,5.34E-04,1.79E-03,5.12E-04,""
2013/11/20 3:00,24.6 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,1.84E-03,5.05E-04,1.77E-03,5.17E-04,""
2013/11/20 4:00,24.6 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,1.68E-03,5.12E-04,1.83E-03,5.10E-04,""
2013/11/20 5:00,24.6 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,1.64E-03,5.07E-04,1.61E-03,5.14E-04,""
2013/11/20 6:00,24.6 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,1.69E-03,5.08E-04,1.79E-03,5.12E-04,""
2013/11/20 7:00,24.6 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.5 ,1.8 ,1.85E-03,5.04E-04,1.52E-03,5.15E-04,""
2013/11/20 8:00,24.5 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,1.39E-03,5.50E-04,1.62E-03,5.24E-04,""
2013/11/20 9:00,24.6 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,1.94E-03,5.33E-04,1.87E-03,5.17E-04,""
2013/11/20 10:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.6 ,2.4 ,1.9 ,1.63E-03,5.27E-04,1.70E-03,5.06E-04,""
2013/11/20 11:00,24.5 ,23.6 ,24.7 ,24.9 ,24.6 ,24.6 ,2.4 ,1.9 ,1.65E-03,5.35E-04,1.58E-03,5.19E-04,""
2013/11/20 12:00,24.5 ,23.6 ,24.7 ,24.9 ,24.6 ,24.5 ,2.4 ,1.9 ,1.89E-03,5.19E-04,1.59E-03,5.29E-04,""
2013/11/20 13:00,24.5 ,23.6 ,24.7 ,24.8 ,24.6 ,24.5 ,2.4 ,1.9 ,1.90E-03,5.23E-04,2.02E-03,5.16E-04,""
2013/11/20 14:00,24.5 ,23.6 ,24.7 ,24.8 ,24.6 ,24.5 ,2.4 ,1.9 ,1.62E-03,5.23E-04,1.67E-03,5.15E-04,""
2013/11/20 15:00,24.5 ,23.7 ,24.7 ,24.8 ,24.6 ,24.5 ,2.4 ,1.9 ,1.55E-03,5.23E-04,1.41E-03,5.26E-04,""
2013/11/20 16:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.6 ,2.4 ,1.9 ,1.41E-03,5.52E-04,1.82E-03,5.17E-04,""
2013/11/20 17:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.6 ,2.4 ,1.9 ,1.35E-03,5.35E-04,1.80E-03,5.07E-04,""
2013/11/20 18:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.6 ,2.4 ,1.9 ,1.69E-03,5.10E-04,1.60E-03,5.31E-04,""
2013/11/20 19:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.5 ,2.4 ,1.9 ,1.56E-03,5.27E-04,2.12E-03,5.18E-04,""
2013/11/20 20:00,24.5 ,23.7 ,24.7 ,24.8 ,24.6 ,24.6 ,2.4 ,1.9 ,2.01E-03,5.10E-04,1.78E-03,5.40E-04,""
2013/11/20 21:00,24.5 ,23.7 ,24.7 ,24.9 ,24.7 ,24.6 ,2.4 ,1.9 ,1.51E-03,5.18E-04,1.62E-03,5.38E-04,""
2013/11/20 22:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.6 ,2.5 ,1.9 ,1.44E-03,5.19E-04,1.79E-03,5.04E-04,""
2013/11/20 23:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.5 ,2.5 ,1.9 ,1.40E-03,5.38E-04,1.83E-03,5.23E-04,""
2013/11/21 0:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.6 ,2.5 ,1.9 ,1.43E-03,5.51E-04,1.95E-03,5.48E-04,""
2013/11/21 1:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.6 ,2.5 ,1.9 ,1.84E-03,5.21E-04,1.85E-03,5.07E-04,""
2013/11/21 2:00,24.5 ,23.7 ,24.7 ,24.9 ,24.6 ,24.6 ,2.5 ,1.9 ,1.76E-03,5.22E-04,1.69E-03,5.07E-04,""
2013/11/21 3:00,24.5 ,23.6 ,24.6 ,24.8 ,24.6 ,24.5 ,2.5 ,1.9 ,1.25E-03,5.42E-04,1.73E-03,5.15E-04,""
2013/11/21 4:00,24.5 ,23.6 ,24.6 ,24.8 ,24.6 ,24.5 ,2.5 ,1.9 ,1.59E-03,5.54E-04,1.84E-03,5.05E-04,""
2013/11/21 5:00,24.5 ,23.6 ,24.7 ,24.9 ,24.6 ,24.5 ,2.5 ,1.9 ,1.70E-03,5.27E-04,1.56E-03,5.12E-04,""
2013/11/21 6:00,24.5 ,23.6 ,24.7 ,24.8 ,24.6 ,24.5 ,2.5 ,1.9 ,1.54E-03,5.35E-04,1.68E-03,5.12E-04,""
2013/11/21 7:00,24.5 ,23.7 ,24.6 ,24.8 ,24.6 ,24.5 ,2.5 ,1.9 ,1.90E-03,5.35E-04,1.87E-03,5.37E-04,""
2013/11/21 8:00,24.5 ,23.6 ,24.6 ,24.8 ,24.6 ,24.5 ,2.5 ,1.9 ,1.67E-03,5.33E-04,1.93E-03,5.13E-04,""
2013/11/21 9:00,24.5 ,23.6 ,24.6 ,24.7 ,24.6 ,24.5 ,2.5 ,1.9 ,1.74E-03,5.25E-04,1.86E-03,5.06E-04,""
2013/11/21 10:00,24.4 ,23.5 ,24.6 ,24.7 ,24.5 ,24.4 ,2.5 ,1.9 ,1.86E-03,5.26E-04,1.74E-03,5.17E-04,""
2013/11/21 11:00,24.4 ,23.5 ,24.6 ,24.7 ,24.5 ,24.4 ,2.5 ,1.9 ,1.48E-03,5.24E-04,1.73E-03,5.25E-04,""
2013/11/21 12:00,24.4 ,23.5 ,24.5 ,24.7 ,24.5 ,24.4 ,2.5 ,1.9 ,1.64E-03,5.35E-04,1.79E-03,5.19E-04,""
2013/11/21 13:00,24.4 ,23.5 ,24.5 ,24.7 ,24.5 ,24.4 ,2.5 ,1.9 ,1.37E-03,5.07E-04,1.80E-03,5.10E-04,""
2013/11/21 14:00,24.4 ,23.5 ,24.5 ,24.7 ,24.5 ,24.4 ,2.5 ,1.9 ,1.40E-03,5.66E-04,1.42E-03,5.49E-04,""
2013/11/21 15:00,24.3 ,23.5 ,24.5 ,24.7 ,24.4 ,24.4 ,2.5 ,1.9 ,1.75E-03,5.25E-04,1.35E-03,5.25E-04,""
2013/11/21 16:00,24.3 ,23.5 ,24.5 ,24.7 ,24.5 ,24.4 ,2.5 ,1.9 ,1.73E-03,5.16E-04,1.61E-03,5.18E-04,""
2013/11/21 17:00,24.3 ,23.5 ,24.5 ,24.7 ,24.4 ,24.4 ,2.5 ,1.9 ,1.53E-03,5.38E-04,1.43E-03,5.24E-04,""
2013/11/21 18:00,24.3 ,23.4 ,24.5 ,24.6 ,24.4 ,24.4 ,2.5 ,1.9 ,1.87E-03,5.13E-04,1.69E-03,5.23E-04,""
2013/11/21 19:00,24.3 ,23.5 ,24.5 ,24.7 ,24.4 ,24.4 ,2.5 ,1.9 ,1.41E-03,5.52E-04,1.70E-03,5.18E-04,""
2013/11/21 20:00,24.3 ,23.5 ,24.5 ,24.7 ,24.4 ,24.3 ,2.5 ,1.9 ,1.41E-03,5.13E-04,1.72E-03,5.12E-04,""
2013/11/21 21:00,24.3 ,23.4 ,24.5 ,24.7 ,24.4 ,24.3 ,2.5 ,1.9 ,1.88E-03,5.16E-04,1.63E-03,5.20E-04,""
2013/11/21 22:00,24.3 ,23.5 ,24.5 ,24.7 ,24.4 ,24.4 ,2.5 ,1.9 ,1.54E-03,5.36E-04,1.46E-03,5.25E-04,""
2013/11/21 23:00,24.3 ,23.5 ,24.5 ,24.7 ,24.4 ,24.4 ,2.5 ,1.9 ,1.93E-03,5.23E-04,1.48E-03,5.18E-04,""
2013/11/22 0:00,24.3 ,23.5 ,24.5 ,24.7 ,24.4 ,24.3 ,2.5 ,1.9 ,1.69E-03,4.73E-04,1.57E-03,5.24E-04,""
2013/11/22 1:00,24.3 ,23.4 ,24.4 ,24.6 ,24.4 ,24.3 ,2.5 ,1.9 ,1.49E-03,5.50E-04,1.70E-03,5.09E-04,""
2013/11/22 2:00,24.3 ,23.4 ,24.5 ,24.6 ,24.4 ,24.3 ,2.5 ,1.9 ,1.70E-03,5.07E-04,1.61E-03,5.39E-04,""
2013/11/22 3:00,24.3 ,23.5 ,24.5 ,24.7 ,24.4 ,24.4 ,2.5 ,1.9 ,1.42E-03,5.42E-04,1.58E-03,5.30E-04,""
2013/11/22 4:00,24.3 ,23.4 ,24.4 ,24.6 ,24.4 ,24.3 ,2.5 ,1.9 ,1.50E-03,5.22E-04,1.27E-03,5.32E-04,""
2013/11/22 5:00,24.3 ,23.4 ,24.5 ,24.6 ,24.4 ,24.3 ,2.5 ,1.9 ,1.52E-03,5.15E-04,1.98E-03,5.14E-04,""
2013/11/22 6:00,24.3 ,23.4 ,24.4 ,24.6 ,24.4 ,24.3 ,2.5 ,1.9 ,1.86E-03,5.24E-04,1.65E-03,5.33E-04,""
2013/11/22 7:00,24.3 ,23.4 ,24.4 ,24.6 ,24.4 ,24.3 ,2.5 ,1.9 ,1.55E-03,5.18E-04,1.61E-03,5.54E-04,""
2013/11/22 8:00,24.3 ,23.4 ,24.4 ,24.6 ,24.4 ,24.3 ,2.5 ,1.9 ,1.91E-03,5.43E-04,1.44E-03,5.22E-04,""
2013/11/22 9:00,24.2 ,23.3 ,24.4 ,24.6 ,24.3 ,24.3 ,2.5 ,1.9 ,1.37E-03,5.61E-04,1.77E-03,5.17E-04,""
2013/11/22 10:00,24.2 ,23.3 ,24.4 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,2.04E-03,5.11E-04,1.55E-03,5.16E-04,""
2013/11/22 11:00,24.2 ,23.3 ,24.4 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.42E-03,5.34E-04,1.35E-03,5.40E-04,""
2013/11/22 12:00,24.2 ,23.3 ,24.4 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.73E-03,5.11E-04,1.39E-03,5.27E-04,""
2013/11/22 13:00,24.2 ,23.3 ,24.4 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.96E-03,5.10E-04,1.62E-03,5.26E-04,""
2013/11/22 14:00,24.2 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.15E-03,5.41E-04,1.60E-03,5.33E-04,""
2013/11/22 15:00,24.2 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.74E-03,5.21E-04,1.55E-03,5.26E-04,""
2013/11/22 16:00,24.2 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.47E-03,5.28E-04,1.51E-03,5.24E-04,""
2013/11/22 17:00,24.2 ,23.3 ,24.4 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.69E-03,5.19E-04,1.70E-03,5.08E-04,""
2013/11/22 18:00,24.2 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.86E-03,5.01E-04,2.12E-03,4.86E-04,""
2013/11/22 19:00,24.2 ,23.3 ,24.4 ,24.6 ,24.3 ,24.2 ,2.5 ,1.9 ,1.39E-03,5.26E-04,1.76E-03,5.21E-04,""
2013/11/22 20:00,24.2 ,23.3 ,24.4 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.90E-03,5.23E-04,1.71E-03,5.17E-04,""
2013/11/22 21:00,24.2 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.43E-03,5.07E-04,1.42E-03,5.47E-04,""
2013/11/22 22:00,24.2 ,23.3 ,24.4 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.42E-03,5.36E-04,1.82E-03,5.08E-04,""
2013/11/22 23:00,24.2 ,23.3 ,24.4 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.79E-03,5.10E-04,1.39E-03,5.22E-04,""
2013/11/23 0:00,24.2 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.85E-03,5.17E-04,1.47E-03,5.23E-04,""
2013/11/23 1:00,24.2 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.30E-03,5.26E-04,1.60E-03,5.36E-04,""
2013/11/23 2:00,24.2 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.95E-03,5.17E-04,1.39E-03,5.34E-04,""
2013/11/23 3:00,24.1 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.85E-03,4.89E-04,1.83E-03,5.12E-04,""
2013/11/23 4:00,24.1 ,23.3 ,24.3 ,24.5 ,24.3 ,24.2 ,2.5 ,1.9 ,1.92E-03,5.20E-04,1.46E-03,5.20E-04,""
2013/11/23 5:00,24.1 ,23.3 ,24.3 ,24.5 ,24.2 ,24.2 ,2.5 ,1.9 ,1.72E-03,5.15E-04,1.57E-03,5.11E-04,""
2013/11/23 6:00,24.1 ,23.3 ,24.3 ,24.5 ,24.2 ,24.2 ,2.5 ,1.9 ,1.90E-03,5.15E-04,1.65E-03,5.10E-04,""
2013/11/23 7:00,24.1 ,23.2 ,24.3 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.92E-03,5.20E-04,1.62E-03,5.58E-04,""
2013/11/23 8:00,24.1 ,23.2 ,24.3 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.67E-03,5.11E-04,1.57E-03,5.15E-04,""
2013/11/23 9:00,24.1 ,23.2 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.54E-03,5.41E-04,1.60E-03,5.18E-04,""
2013/11/23 10:00,24.1 ,23.1 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.32E-03,5.25E-04,1.56E-03,5.12E-04,""
2013/11/23 11:00,24.1 ,23.1 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.44E-03,5.02E-04,1.48E-03,5.45E-04,""
2013/11/23 12:00,24.0 ,23.1 ,24.2 ,24.4 ,24.1 ,24.1 ,2.5 ,1.9 ,1.66E-03,4.99E-04,1.59E-03,5.32E-04,""
2013/11/23 13:00,24.0 ,23.1 ,24.2 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.64E-03,4.80E-04,1.65E-03,5.05E-04,""
2013/11/23 14:00,24.1 ,23.1 ,24.2 ,24.4 ,24.1 ,24.1 ,2.5 ,1.9 ,1.79E-03,4.67E-04,1.45E-03,5.63E-04,""
2013/11/23 15:00,24.0 ,23.1 ,24.2 ,24.4 ,24.1 ,24.1 ,2.5 ,1.9 ,1.76E-03,5.33E-04,1.61E-03,5.09E-04,""
2013/11/23 16:00,24.1 ,23.1 ,24.2 ,24.4 ,24.1 ,24.1 ,2.5 ,1.9 ,1.58E-03,5.21E-04,1.68E-03,5.10E-04,""
2013/11/23 17:00,24.1 ,23.1 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.87E-03,5.21E-04,1.81E-03,5.13E-04,""
2013/11/23 18:00,24.1 ,23.2 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.66E-03,5.23E-04,1.96E-03,5.12E-04,""
2013/11/23 19:00,24.0 ,23.1 ,24.2 ,24.4 ,24.1 ,24.1 ,2.5 ,1.9 ,1.57E-03,5.45E-04,1.80E-03,5.00E-04,""
2013/11/23 20:00,24.1 ,23.2 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.71E-03,5.03E-04,1.59E-03,5.32E-04,""
2013/11/23 21:00,24.1 ,23.1 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.70E-03,5.25E-04,1.59E-03,5.19E-04,""
2013/11/23 22:00,24.1 ,23.2 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.55E-03,5.42E-04,2.00E-03,5.07E-04,""
2013/11/23 23:00,24.1 ,23.2 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.62E-03,5.30E-04,1.73E-03,5.28E-04,""
2013/11/24 0:00,24.0 ,23.1 ,24.2 ,24.4 ,24.1 ,24.1 ,2.5 ,1.9 ,1.20E-03,5.44E-04,1.48E-03,5.04E-04,""
2013/11/24 1:00,24.1 ,23.1 ,24.2 ,24.4 ,24.2 ,24.1 ,2.5 ,1.9 ,1.63E-03,5.26E-04,1.46E-03,5.19E-04,""
2013/11/24 2:00,24.0 ,23.1 ,24.2 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.65E-03,5.35E-04,1.49E-03,5.14E-04,""
2013/11/24 3:00,24.0 ,23.2 ,24.2 ,24.4 ,24.1 ,24.1 ,2.5 ,1.9 ,1.50E-03,5.13E-04,1.95E-03,5.01E-04,""
2013/11/24 4:00,24.0 ,23.1 ,24.1 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.74E-03,5.11E-04,1.89E-03,5.21E-04,""
2013/11/24 5:00,24.0 ,23.1 ,24.1 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.34E-03,5.51E-04,1.29E-03,5.21E-04,""
2013/11/24 6:00,24.0 ,23.1 ,24.1 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.63E-03,5.35E-04,1.61E-03,5.01E-04,""
2013/11/24 7:00,24.0 ,23.1 ,24.1 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.72E-03,5.37E-04,1.79E-03,5.08E-04,""
2013/11/24 8:00,24.0 ,23.1 ,24.1 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.55E-03,5.36E-04,1.60E-03,5.16E-04,""
2013/11/24 9:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.71E-03,5.33E-04,1.68E-03,5.13E-04,""
2013/11/24 10:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.53E-03,5.28E-04,1.58E-03,5.27E-04,""
2013/11/24 11:00,23.9 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.78E-03,5.24E-04,1.41E-03,5.32E-04,""
2013/11/24 12:00,24.0 ,23.1 ,24.1 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.87E-03,5.22E-04,1.75E-03,5.15E-04,""
2013/11/24 13:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.53E-03,5.50E-04,1.76E-03,5.51E-04,""
2013/11/24 14:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.28E-03,5.31E-04,1.74E-03,5.25E-04,""
2013/11/24 15:00,24.0 ,23.1 ,24.1 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,2.05E-03,5.04E-04,1.78E-03,4.99E-04,""
2013/11/24 16:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,23.9 ,2.5 ,1.9 ,1.63E-03,5.34E-04,1.33E-03,5.43E-04,""
2013/11/24 17:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.51E-03,5.20E-04,1.42E-03,5.17E-04,""
2013/11/24 18:00,24.0 ,23.1 ,24.1 ,24.3 ,24.1 ,24.0 ,2.5 ,1.9 ,1.61E-03,5.22E-04,1.90E-03,5.15E-04,""
2013/11/24 19:00,24.0 ,23.1 ,24.1 ,24.2 ,24.0 ,23.9 ,2.5 ,1.9 ,1.81E-03,5.30E-04,1.60E-03,5.09E-04,""
2013/11/24 20:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.55E-03,5.11E-04,1.44E-03,5.29E-04,""
2013/11/24 21:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.54E-03,5.32E-04,1.90E-03,5.12E-04,""
2013/11/24 22:00,24.0 ,23.1 ,24.1 ,24.3 ,24.0 ,24.0 ,2.5 ,1.9 ,1.60E-03,5.27E-04,1.39E-03,5.41E-04,""
2013/11/24 23:00,23.9 ,23.1 ,24.1 ,24.2 ,24.0 ,23.9 ,2.5 ,1.9 ,1.46E-03,5.37E-04,1.55E-03,5.57E-04,""
2013/11/25 0:00,23.9 ,23.1 ,24.1 ,24.2 ,24.0 ,23.9 ,2.5 ,1.9 ,1.89E-03,5.25E-04,1.32E-03,5.28E-04,""
2013/11/25 1:00,23.9 ,23.1 ,24.1 ,24.2 ,24.0 ,23.9 ,2.5 ,1.9 ,1.82E-03,5.06E-04,1.74E-03,5.03E-04,""
2013/11/25 2:00,23.9 ,23.0 ,24.0 ,24.2 ,24.0 ,23.9 ,2.5 ,1.9 ,1.46E-03,4.99E-04,1.91E-03,5.26E-04,""
2013/11/25 3:00,23.9 ,23.0 ,24.0 ,24.2 ,24.0 ,23.9 ,2.5 ,1.9 ,1.61E-03,5.28E-04,1.66E-03,5.35E-04,""
2013/11/25 4:00,23.9 ,23.0 ,24.0 ,24.2 ,24.0 ,23.9 ,2.5 ,1.9 ,1.52E-03,5.25E-04,1.53E-03,5.18E-04,""
2013/11/25 5:00,23.8 ,22.9 ,24.0 ,24.2 ,23.9 ,23.9 ,2.5 ,1.9 ,1.41E-03,5.15E-04,1.73E-03,5.10E-04,""
2013/11/25 6:00,23.8 ,22.9 ,24.0 ,24.2 ,23.9 ,23.9 ,2.5 ,1.9 ,1.29E-03,5.34E-04,1.56E-03,5.30E-04,""
2013/11/25 7:00,23.8 ,22.9 ,24.0 ,24.2 ,23.9 ,23.9 ,2.5 ,1.9 ,1.71E-03,5.26E-04,1.69E-03,5.19E-04,""
2013/11/25 8:00,23.9 ,22.9 ,24.0 ,24.2 ,23.9 ,23.9 ,2.5 ,1.9 ,1.64E-03,5.29E-04,1.66E-03,5.27E-04,""
2013/11/25 9:00,23.8 ,22.9 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.13E-03,5.40E-04,1.71E-03,5.25E-04,""
2013/11/25 10:00,23.8 ,22.9 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.63E-03,5.41E-04,1.57E-03,5.17E-04,""
2013/11/25 11:00,23.8 ,22.9 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.66E-03,5.34E-04,1.76E-03,5.19E-04,""
2013/11/25 12:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.47E-03,5.28E-04,1.35E-03,5.28E-04,""
2013/11/25 13:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.53E-03,5.36E-04,1.82E-03,5.19E-04,""
2013/11/25 14:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.76E-03,5.17E-04,1.51E-03,5.32E-04,""
2013/11/25 15:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,2.14E-03,4.66E-04,1.55E-03,5.26E-04,""
2013/11/25 16:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.78E-03,5.22E-04,1.17E-03,5.45E-04,""
2013/11/25 17:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.83E-03,5.07E-04,1.47E-03,5.38E-04,""
2013/11/25 18:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.29E-03,5.31E-04,1.61E-03,5.16E-04,""
2013/11/25 19:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.66E-03,5.01E-04,1.48E-03,5.17E-04,""
2013/11/25 20:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.61E-03,5.28E-04,1.12E-03,5.76E-04,""
2013/11/25 21:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.61E-03,5.11E-04,1.87E-03,5.10E-04,""
2013/11/25 22:00,23.8 ,22.9 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.46E-03,5.24E-04,1.46E-03,5.29E-04,""
2013/11/25 23:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.90E-03,5.11E-04,1.86E-03,4.93E-04,""
2013/11/26 0:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,2.08E-03,4.93E-04,1.58E-03,5.12E-04,""
2013/11/26 1:00,23.9 ,23.0 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.59E-03,5.26E-04,1.65E-03,5.43E-04,""
2013/11/26 2:00,23.9 ,23.0 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.65E-03,5.18E-04,1.77E-03,5.06E-04,""
2013/11/26 3:00,23.8 ,23.0 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.65E-03,5.02E-04,1.71E-03,5.23E-04,""
2013/11/26 4:00,23.8 ,23.0 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.55E-03,5.24E-04,1.49E-03,5.20E-04,""
2013/11/26 5:00,23.9 ,23.0 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.58E-03,5.26E-04,1.86E-03,5.18E-04,""
2013/11/26 6:00,23.9 ,23.0 ,24.0 ,24.2 ,23.9 ,23.9 ,2.5 ,1.9 ,1.69E-03,5.18E-04,1.56E-03,5.16E-04,""
2013/11/26 7:00,23.9 ,23.0 ,24.0 ,24.2 ,23.9 ,23.9 ,2.5 ,1.9 ,1.92E-03,5.13E-04,1.83E-03,5.25E-04,""
2013/11/26 8:00,23.9 ,23.0 ,24.0 ,24.2 ,24.0 ,23.9 ,2.5 ,1.9 ,1.84E-03,5.15E-04,1.20E-03,5.26E-04,""
2013/11/26 9:00,23.9 ,23.0 ,24.0 ,24.1 ,23.9 ,23.9 ,2.5 ,1.9 ,1.62E-03,5.35E-04,1.25E-03,5.33E-04,""
2013/11/26 10:00,23.9 ,23.0 ,24.0 ,24.1 ,23.9 ,23.9 ,2.5 ,1.9 ,1.70E-03,5.27E-04,1.68E-03,5.28E-04,""
2013/11/26 11:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.38E-03,5.35E-04,1.58E-03,5.17E-04,""
2013/11/26 12:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.67E-03,5.22E-04,1.55E-03,5.46E-04,""
2013/11/26 13:00,23.8 ,22.9 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.66E-03,4.86E-04,1.89E-03,5.16E-04,""
2013/11/26 14:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.60E-03,5.17E-04,1.87E-03,5.12E-04,""
2013/11/26 15:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.74E-03,5.34E-04,1.64E-03,5.21E-04,""
2013/11/26 16:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.92E-03,5.24E-04,1.28E-03,5.48E-04,""
2013/11/26 17:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.53E-03,5.33E-04,1.70E-03,5.26E-04,""
2013/11/26 18:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.64E-03,5.33E-04,1.58E-03,5.24E-04,""
2013/11/26 19:00,23.8 ,22.9 ,23.9 ,24.0 ,23.9 ,23.8 ,2.5 ,1.9 ,1.44E-03,5.33E-04,1.70E-03,5.32E-04,""
2013/11/26 20:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.98E-03,5.29E-04,1.48E-03,5.34E-04,""
2013/11/26 21:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.55E-03,5.38E-04,1.79E-03,5.25E-04,""
2013/11/26 22:00,23.9 ,23.0 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.34E-03,5.36E-04,2.06E-03,5.26E-04,""
2013/11/26 23:00,23.9 ,23.0 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.84E-03,5.27E-04,1.59E-03,5.17E-04,""
2013/11/27 0:00,23.9 ,23.0 ,24.0 ,24.2 ,23.9 ,23.8 ,2.5 ,1.9 ,1.58E-03,5.37E-04,1.78E-03,5.15E-04,""
2013/11/27 1:00,23.9 ,23.0 ,24.0 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.75E-03,5.34E-04,1.71E-03,5.26E-04,""
2013/11/27 2:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.55E-03,5.30E-04,1.94E-03,5.16E-04,""
2013/11/27 3:00,23.8 ,23.0 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.58E-03,5.46E-04,1.71E-03,5.23E-04,""
2013/11/27 4:00,23.8 ,22.9 ,23.9 ,24.1 ,23.9 ,23.8 ,2.5 ,1.9 ,1.65E-03,5.47E-04,1.91E-03,5.42E-04,""
2013/11/27 5:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.8 ,2.5 ,1.9 ,1.27E-03,5.59E-04,1.57E-03,5.27E-04,""
2013/11/27 6:00,23.8 ,22.9 ,23.9 ,24.0 ,23.8 ,23.8 ,2.5 ,1.9 ,1.38E-03,5.41E-04,1.11E-03,6.06E-04,""
2013/11/27 7:00,23.7 ,22.9 ,23.9 ,24.0 ,23.8 ,23.8 ,2.5 ,1.9 ,1.55E-03,5.49E-04,1.97E-03,5.26E-04,""
2013/11/27 8:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.8 ,2.5 ,1.9 ,1.56E-03,5.39E-04,1.33E-03,5.61E-04,""
2013/11/27 9:00,23.7 ,22.9 ,23.9 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.45E-03,5.59E-04,1.32E-03,5.51E-04,""
2013/11/27 10:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.58E-03,5.49E-04,1.54E-03,5.47E-04,""
2013/11/27 11:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.46E-03,5.14E-04,1.61E-03,5.28E-04,""
2013/11/27 12:00,23.7 ,22.8 ,23.8 ,23.9 ,23.7 ,23.7 ,2.5 ,1.9 ,1.66E-03,5.55E-04,1.47E-03,5.39E-04,""
2013/11/27 13:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.67E-03,5.30E-04,1.35E-03,5.44E-04,""
2013/11/27 14:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.74E-03,5.50E-04,1.80E-03,5.43E-04,""
2013/11/27 15:00,23.7 ,22.8 ,23.8 ,24.0 ,23.7 ,23.7 ,2.5 ,1.9 ,1.54E-03,5.63E-04,1.21E-03,5.53E-04,""
2013/11/27 16:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.63E-03,4.95E-04,1.59E-03,5.54E-04,""
2013/11/27 17:00,23.7 ,22.9 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.68E-03,5.52E-04,1.97E-03,5.44E-04,""
2013/11/27 18:00,23.8 ,22.9 ,23.9 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.69E-03,5.44E-04,1.55E-03,5.49E-04,""
2013/11/27 19:00,23.7 ,22.9 ,23.9 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.43E-03,5.43E-04,1.55E-03,5.43E-04,""
2013/11/27 20:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.7 ,2.5 ,1.9 ,1.71E-03,5.42E-04,1.50E-03,5.41E-04,""
2013/11/27 21:00,23.7 ,22.9 ,23.9 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.70E-03,5.50E-04,1.38E-03,5.54E-04,""
2013/11/27 22:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.8 ,2.5 ,1.9 ,1.21E-03,5.61E-04,1.82E-03,5.49E-04,""
2013/11/27 23:00,23.8 ,22.9 ,23.9 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.46E-03,5.63E-04,1.27E-03,5.32E-04,""
2013/11/28 0:00,23.7 ,22.9 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.75E-03,5.43E-04,1.50E-03,5.62E-04,""
2013/11/28 1:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.7 ,2.5 ,1.9 ,1.86E-03,5.48E-04,1.75E-03,5.48E-04,""
2013/11/28 2:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.8 ,2.5 ,1.9 ,1.71E-03,5.37E-04,1.87E-03,5.26E-04,""
2013/11/28 3:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.8 ,2.5 ,1.9 ,1.60E-03,5.66E-04,1.49E-03,5.58E-04,""
2013/11/28 4:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.7 ,2.5 ,1.9 ,1.46E-03,5.05E-04,1.67E-03,5.40E-04,""
2013/11/28 5:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.8 ,2.5 ,1.9 ,1.56E-03,5.69E-04,1.45E-03,5.58E-04,""
2013/11/28 6:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.7 ,2.5 ,1.9 ,1.53E-03,5.39E-04,1.43E-03,5.44E-04,""
2013/11/28 7:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.7 ,2.5 ,1.9 ,1.43E-03,5.61E-04,1.56E-03,5.58E-04,""
2013/11/28 8:00,23.8 ,22.9 ,23.9 ,24.1 ,23.8 ,23.7 ,2.5 ,1.9 ,1.46E-03,5.77E-04,1.72E-03,5.32E-04,""
2013/11/28 9:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.51E-03,5.62E-04,1.84E-03,5.37E-04,""
2013/11/28 10:00,23.8 ,22.8 ,23.9 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.96E-03,5.46E-04,1.54E-03,5.55E-04,""
2013/11/28 11:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.66E-03,5.55E-04,1.11E-03,5.68E-04,""
2013/11/28 12:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.82E-03,5.62E-04,1.91E-03,5.32E-04,""
2013/11/28 13:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.63E-03,5.80E-04,1.36E-03,5.53E-04,""
2013/11/28 14:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.71E-03,5.60E-04,1.86E-03,5.50E-04,""
2013/11/28 15:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.20E-03,5.80E-04,9.76E-04,5.79E-04,""
2013/11/28 16:00,23.7 ,22.8 ,23.8 ,24.0 ,23.8 ,23.7 ,2.5 ,1.9 ,1.68E-03,5.56E-04,1.44E-03,5.70E-04,""
2013/11/28 17:00,23.7 ,22.7 ,23.8 ,23.9 ,23.7 ,23.7 ,2.5 ,1.9 ,1.25E-03,5.76E-04,1.93E-03,5.39E-04,""
2013/11/28 18:00,23.7 ,22.7 ,23.8 ,23.9 ,23.7 ,23.7 ,2.5 ,1.9 ,1.53E-03,5.53E-04,1.91E-03,5.42E-04,""
2013/11/28 19:00,23.7 ,22.7 ,23.8 ,24.0 ,23.7 ,23.7 ,2.5 ,1.9 ,1.52E-03,5.79E-04,1.68E-03,5.53E-04,""
2013/11/28 20:00,23.7 ,22.8 ,23.8 ,24.0 ,23.7 ,23.7 ,2.5 ,1.9 ,1.74E-03,5.50E-04,1.51E-03,5.53E-04,""
2013/11/28 21:00,23.7 ,22.8 ,23.8 ,24.0 ,23.7 ,23.7 ,2.5 ,1.9 ,1.24E-03,5.32E-04,1.84E-03,5.61E-04,""
2013/11/28 22:00,23.7 ,22.8 ,23.8 ,24.0 ,23.7 ,23.7 ,2.5 ,1.9 ,1.49E-03,5.57E-04,1.73E-03,5.61E-04,""
2013/11/28 23:00,23.7 ,22.7 ,23.8 ,23.9 ,23.7 ,23.7 ,2.5 ,1.9 ,1.63E-03,5.53E-04,1.67E-03,5.39E-04,""
2013/11/29 0:00,23.7 ,22.7 ,23.8 ,24.0 ,23.7 ,23.7 ,2.5 ,1.9 ,1.46E-03,5.45E-04,1.52E-03,5.58E-04,""
2013/11/29 1:00,23.7 ,22.7 ,23.8 ,24.0 ,23.7 ,23.7 ,2.5 ,1.9 ,1.18E-03,5.74E-04,1.76E-03,5.65E-04,""
2013/11/29 2:00,23.7 ,22.7 ,23.8 ,24.0 ,23.7 ,23.7 ,2.5 ,1.9 ,1.69E-03,5.68E-04,1.88E-03,5.63E-04,""
2013/11/29 3:00,23.7 ,22.7 ,23.7 ,23.9 ,23.7 ,23.6 ,2.5 ,1.9 ,1.70E-03,5.62E-04,1.66E-03,5.67E-04,""
2013/11/29 4:00,23.7 ,22.7 ,23.7 ,23.9 ,23.7 ,23.6 ,2.5 ,1.9 ,1.59E-03,5.78E-04,1.59E-03,5.53E-04,""
2013/11/29 5:00,23.7 ,22.7 ,23.7 ,23.9 ,23.7 ,23.6 ,2.5 ,1.9 ,1.45E-03,5.84E-04,1.80E-03,5.53E-04,""
2013/11/29 6:00,23.7 ,22.7 ,23.7 ,23.9 ,23.7 ,23.6 ,2.5 ,1.9 ,1.92E-03,5.43E-04,1.57E-03,5.60E-04,""
2013/11/29 7:00,23.6 ,22.6 ,23.7 ,23.9 ,23.6 ,23.5 ,2.5 ,1.9 ,1.87E-03,5.48E-04,1.49E-03,5.70E-04,""
2013/11/29 8:00,23.6 ,22.6 ,23.7 ,23.9 ,23.6 ,23.5 ,2.5 ,1.9 ,1.71E-03,5.14E-04,1.49E-03,5.67E-04,""
2013/11/29 9:00,23.6 ,22.6 ,23.7 ,23.9 ,23.6 ,23.5 ,2.5 ,1.9 ,1.95E-03,5.62E-04,1.67E-03,5.68E-04,""
2013/11/29 10:00,23.5 ,22.6 ,23.7 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.50E-03,5.70E-04,1.62E-03,5.50E-04,""
2013/11/29 11:00,23.5 ,22.5 ,23.7 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.84E-03,5.54E-04,1.78E-03,5.55E-04,""
2013/11/29 12:00,23.5 ,22.5 ,23.6 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.62E-03,5.54E-04,1.81E-03,5.70E-04,""
2013/11/29 13:00,23.5 ,22.5 ,23.6 ,23.8 ,23.5 ,23.5 ,2.5 ,1.9 ,1.38E-03,5.65E-04,1.90E-03,5.40E-04,""
2013/11/29 14:00,23.5 ,22.5 ,23.6 ,23.8 ,23.5 ,23.5 ,2.5 ,1.9 ,1.28E-03,5.82E-04,1.57E-03,5.72E-04,""
2013/11/29 15:00,23.5 ,22.6 ,23.6 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.70E-03,5.52E-04,1.89E-03,5.80E-04,""
2013/11/29 16:00,23.5 ,22.6 ,23.6 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.33E-03,5.72E-04,1.63E-03,5.65E-04,""
2013/11/29 17:00,23.5 ,22.6 ,23.7 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.74E-03,5.44E-04,1.26E-03,5.92E-04,""
2013/11/29 18:00,23.5 ,22.6 ,23.7 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.31E-03,5.84E-04,1.49E-03,5.73E-04,""
2013/11/29 19:00,23.5 ,22.6 ,23.7 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.49E-03,5.77E-04,1.28E-03,5.71E-04,""
2013/11/29 20:00,23.5 ,22.6 ,23.6 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,2.09E-03,5.42E-04,1.87E-03,5.48E-04,""
2013/11/29 21:00,23.5 ,22.6 ,23.6 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.57E-03,5.77E-04,1.84E-03,5.97E-04,""
2013/11/29 22:00,23.5 ,22.6 ,23.6 ,23.8 ,23.5 ,23.5 ,2.5 ,1.9 ,1.71E-03,5.59E-04,1.20E-03,5.72E-04,""
2013/11/29 23:00,23.5 ,22.6 ,23.6 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,2.27E-03,5.36E-04,1.63E-03,5.59E-04,""
2013/11/30 0:00,23.6 ,22.6 ,23.7 ,23.9 ,23.6 ,23.5 ,2.5 ,1.9 ,1.95E-03,5.08E-04,1.52E-03,5.67E-04,""
2013/11/30 1:00,23.6 ,22.6 ,23.7 ,23.9 ,23.6 ,23.5 ,2.5 ,1.9 ,1.44E-03,5.61E-04,1.84E-03,5.46E-04,""
2013/11/30 2:00,23.5 ,22.6 ,23.6 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.39E-03,5.67E-04,1.36E-03,5.65E-04,""
2013/11/30 3:00,23.5 ,22.6 ,23.6 ,23.8 ,23.5 ,23.5 ,2.5 ,1.9 ,1.62E-03,5.59E-04,1.44E-03,5.72E-04,""
2013/11/30 4:00,23.5 ,22.5 ,23.6 ,23.8 ,23.6 ,23.5 ,2.5 ,1.9 ,1.50E-03,5.63E-04,1.76E-03,5.56E-04,""
2013/11/30 5:00,23.5 ,22.5 ,23.6 ,23.8 ,23.5 ,23.5 ,2.5 ,1.9 ,1.84E-03,5.64E-04,1.58E-03,5.40E-04,""
2013/11/30 6:00,23.5 ,22.5 ,23.6 ,23.8 ,23.5 ,23.5 ,2.5 ,1.9 ,1.32E-03,5.82E-04,1.38E-03,5.59E-04,""
2013/11/30 7:00,23.5 ,22.5 ,23.6 ,23.8 ,23.5 ,23.5 ,2.5 ,1.9 ,1.83E-03,4.80E-04,1.86E-03,5.66E-04,""
2013/11/30 8:00,23.5 ,22.4 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,1.39E-03,5.14E-04,1.45E-03,5.70E-04,""
2013/11/30 9:00,23.5 ,22.5 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,1.59E-03,5.34E-04,1.67E-03,5.55E-04,""
2013/11/30 10:00,23.4 ,22.4 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,1.30E-03,5.33E-04,1.93E-03,5.52E-04,""
2013/11/30 11:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.4 ,2.5 ,1.9 ,1.89E-03,4.97E-04,1.77E-03,5.74E-04,""
2013/11/30 12:00,23.4 ,22.4 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,1.71E-03,5.22E-04,1.56E-03,5.70E-04,""
2013/11/30 13:00,23.4 ,22.4 ,23.5 ,23.7 ,23.5 ,23.4 ,2.5 ,1.9 ,1.81E-03,5.17E-04,1.78E-03,5.42E-04,""
2013/11/30 14:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.23E-03,5.83E-04,1.38E-03,5.66E-04,""
2013/11/30 15:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.36E-03,5.71E-04,1.77E-03,5.51E-04,""
2013/11/30 16:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.91E-03,5.47E-04,1.46E-03,5.78E-04,""
2013/11/30 17:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.40E-03,5.68E-04,1.45E-03,5.65E-04,""
2013/11/30 18:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.40E-03,5.74E-04,1.84E-03,5.51E-04,""
2013/11/30 19:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.47E-03,5.67E-04,1.56E-03,5.52E-04,""
2013/11/30 20:00,23.3 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.43E-03,5.80E-04,1.61E-03,5.76E-04,""
2013/11/30 21:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.76E-03,5.10E-04,1.67E-03,5.44E-04,""
2013/11/30 22:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.86E-03,5.55E-04,1.59E-03,5.69E-04,""
2013/11/30 23:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.75E-03,5.45E-04,1.91E-03,5.62E-04,""
2013/12/1 0:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.44E-03,5.76E-04,1.91E-03,5.41E-04,""
2013/12/1 1:00,23.4 ,22.4 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.65E-03,5.69E-04,1.58E-03,5.72E-04,""
2013/12/1 2:00,23.3 ,22.3 ,23.5 ,23.6 ,23.4 ,23.3 ,2.5 ,1.9 ,1.90E-03,5.52E-04,1.71E-03,5.56E-04,""
2013/12/1 3:00,23.3 ,22.3 ,23.5 ,23.7 ,23.4 ,23.3 ,2.5 ,1.9 ,1.84E-03,5.53E-04,1.82E-03,5.53E-04,""
2013/12/1 4:00,23.3 ,22.3 ,23.4 ,23.6 ,23.3 ,23.3 ,2.5 ,1.9 ,1.83E-03,5.71E-04,1.75E-03,5.44E-04,""
2013/12/1 5:00,23.3 ,22.3 ,23.4 ,23.6 ,23.3 ,23.3 ,2.5 ,1.9 ,1.39E-03,5.74E-04,1.58E-03,5.77E-04,""
2013/12/1 6:00,23.3 ,22.3 ,23.4 ,23.6 ,23.3 ,23.3 ,2.5 ,1.9 ,1.51E-03,5.37E-04,1.64E-03,5.57E-04,""
2013/12/1 7:00,23.3 ,22.3 ,23.4 ,23.6 ,23.3 ,23.3 ,2.5 ,1.9 ,1.30E-03,5.38E-04,1.45E-03,5.48E-04,""
2013/12/1 8:00,23.3 ,22.3 ,23.4 ,23.6 ,23.3 ,23.2 ,2.5 ,1.9 ,1.52E-03,5.35E-04,1.43E-03,5.74E-04,""
2013/12/1 9:00,23.3 ,22.3 ,23.4 ,23.6 ,23.3 ,23.2 ,2.5 ,1.9 ,1.81E-03,5.15E-04,1.55E-03,5.54E-04,""
2013/12/1 10:00,23.3 ,22.3 ,23.4 ,23.6 ,23.3 ,23.2 ,2.5 ,1.9 ,1.74E-03,5.24E-04,1.92E-03,5.45E-04,""
2013/12/1 11:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.77E-03,4.95E-04,2.21E-03,5.45E-04,""
2013/12/1 12:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.55E-03,5.19E-04,1.99E-03,5.57E-04,""
2013/12/1 13:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.51E-03,5.64E-04,1.37E-03,5.73E-04,""
2013/12/1 14:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.29E-03,5.15E-04,1.25E-03,5.73E-04,""
2013/12/1 15:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.1 ,2.5 ,1.9 ,2.38E-03,5.15E-04,1.24E-03,5.68E-04,""
2013/12/1 16:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.1 ,2.5 ,1.9 ,1.66E-03,5.72E-04,1.62E-03,5.50E-04,""
2013/12/1 17:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.39E-03,5.55E-04,1.71E-03,5.42E-04,""
2013/12/1 18:00,23.2 ,22.2 ,23.3 ,23.5 ,23.2 ,23.1 ,2.5 ,1.9 ,1.68E-03,5.77E-04,1.20E-03,5.81E-04,""
2013/12/1 19:00,23.1 ,22.2 ,23.3 ,23.5 ,23.2 ,23.1 ,2.5 ,1.9 ,1.61E-03,5.21E-04,2.02E-03,5.39E-04,""
2013/12/1 20:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.76E-03,5.55E-04,1.67E-03,5.52E-04,""
2013/12/1 21:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.81E-03,5.59E-04,1.61E-03,5.58E-04,""
2013/12/1 22:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.65E-03,5.50E-04,2.02E-03,5.50E-04,""
2013/12/1 23:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.45E-03,5.15E-04,1.83E-03,5.59E-04,""
2013/12/2 0:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.57E-03,5.24E-04,1.65E-03,5.61E-04,""
2013/12/2 1:00,23.3 ,22.2 ,23.3 ,23.5 ,23.3 ,23.2 ,2.5 ,1.9 ,1.77E-03,5.46E-04,1.69E-03,5.45E-04,""
2013/12/2 2:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.1 ,2.5 ,1.9 ,1.50E-03,5.64E-04,1.49E-03,5.67E-04,""
2013/12/2 3:00,23.2 ,22.2 ,23.3 ,23.5 ,23.3 ,23.1 ,2.5 ,1.9 ,1.62E-03,5.21E-04,1.80E-03,5.49E-04,""
2013/12/2 4:00,23.2 ,22.2 ,23.3 ,23.5 ,23.2 ,23.1 ,2.5 ,1.9 ,1.75E-03,5.42E-04,1.36E-03,5.73E-04,""
2013/12/2 5:00,23.2 ,22.2 ,23.3 ,23.5 ,23.2 ,23.1 ,2.5 ,1.9 ,1.64E-03,5.29E-04,1.24E-03,5.57E-04,""
2013/12/2 6:00,23.2 ,22.2 ,23.3 ,23.5 ,23.2 ,23.1 ,2.5 ,1.9 ,1.72E-03,5.10E-04,1.47E-03,5.72E-04,""
2013/12/2 7:00,23.1 ,22.2 ,23.3 ,23.5 ,23.2 ,23.1 ,2.5 ,1.9 ,1.69E-03,5.45E-04,1.37E-03,5.74E-04,""
2013/12/2 8:00,23.1 ,22.1 ,23.2 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,1.86E-03,5.38E-04,1.28E-03,5.67E-04,""
2013/12/2 9:00,23.1 ,22.1 ,23.3 ,23.5 ,23.2 ,23.1 ,2.5 ,1.9 ,1.74E-03,4.80E-04,1.88E-03,5.50E-04,""
2013/12/2 10:00,23.1 ,22.1 ,23.3 ,23.4 ,23.2 ,23.1 ,2.5 ,1.9 ,1.47E-03,5.60E-04,1.70E-03,4.87E-04,""
2013/12/2 11:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.9 ,1.98E-03,5.34E-04,1.70E-03,5.63E-04,""
2013/12/2 12:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.9 ,1.81E-03,5.54E-04,1.65E-03,5.48E-04,""
2013/12/2 13:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.9 ,1.80E-03,5.58E-04,1.82E-03,5.31E-04,""
2013/12/2 14:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.9 ,1.37E-03,5.56E-04,1.53E-03,5.51E-04,""
2013/12/2 15:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.9 ,1.39E-03,5.52E-04,1.54E-03,5.55E-04,""
2013/12/2 16:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.9 ,1.73E-03,5.35E-04,1.75E-03,5.53E-04,""
2013/12/2 17:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.9 ,1.59E-03,5.56E-04,1.55E-03,5.63E-04,""
2013/12/2 18:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.74E-03,5.53E-04,1.52E-03,5.56E-04,""
2013/12/2 19:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.33E-03,5.77E-04,1.74E-03,5.52E-04,""
2013/12/2 20:00,23.1 ,22.1 ,23.2 ,23.4 ,23.2 ,23.1 ,2.5 ,1.8 ,1.92E-03,5.12E-04,1.77E-03,5.56E-04,""
2013/12/2 21:00,23.1 ,22.2 ,23.3 ,23.5 ,23.2 ,23.1 ,2.5 ,1.8 ,1.39E-03,5.60E-04,1.42E-03,5.61E-04,""
2013/12/2 22:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.64E-03,5.60E-04,1.77E-03,5.49E-04,""
2013/12/2 23:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.69E-03,5.29E-04,1.63E-03,5.58E-04,""
2013/12/3 0:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.58E-03,4.96E-04,1.54E-03,5.69E-04,""
2013/12/3 1:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.39E-03,5.72E-04,1.55E-03,5.69E-04,""
2013/12/3 2:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.13E-03,5.51E-04,1.74E-03,5.53E-04,""
2013/12/3 3:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.56E-03,5.34E-04,1.39E-03,5.49E-04,""
2013/12/3 4:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.55E-03,5.06E-04,1.39E-03,5.58E-04,""
2013/12/3 5:00,23.1 ,22.1 ,23.2 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.39E-03,5.25E-04,1.45E-03,5.70E-04,""
2013/12/3 6:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.1 ,2.5 ,1.8 ,1.80E-03,5.16E-04,1.72E-03,5.58E-04,""
2013/12/3 7:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.0 ,2.5 ,1.8 ,1.36E-03,5.59E-04,1.42E-03,5.56E-04,""
2013/12/3 8:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.4 ,1.8 ,1.41E-03,6.02E-04,1.62E-03,5.58E-04,""
2013/12/3 9:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.56E-03,5.16E-04,1.62E-03,5.46E-04,""
2013/12/3 10:00,23.1 ,22.0 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.80E-03,5.51E-04,1.42E-03,5.68E-04,""
2013/12/3 11:00,23.0 ,22.0 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.64E-03,5.48E-04,1.77E-03,5.43E-04,""
2013/12/3 12:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.48E-03,5.11E-04,1.49E-03,5.72E-04,""
2013/12/3 13:00,23.1 ,22.1 ,23.2 ,23.4 ,23.1 ,23.0 ,2.5 ,1.8 ,1.80E-03,5.42E-04,1.54E-03,5.51E-04,""
2013/12/3 14:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.48E-03,5.67E-04,1.55E-03,5.48E-04,""
2013/12/3 15:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.84E-03,5.57E-04,1.78E-03,5.66E-04,""
2013/12/3 16:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.61E-03,5.49E-04,1.60E-03,5.64E-04,""
2013/12/3 17:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.64E-03,5.16E-04,1.61E-03,5.53E-04,""
2013/12/3 18:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.62E-03,5.66E-04,1.57E-03,5.55E-04,""
2013/12/3 19:00,23.0 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.74E-03,5.64E-04,1.28E-03,5.54E-04,""
2013/12/3 20:00,23.1 ,22.1 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.28E-03,5.74E-04,1.60E-03,5.54E-04,""
2013/12/3 21:00,23.0 ,22.0 ,23.1 ,23.3 ,23.1 ,23.0 ,2.4 ,1.8 ,1.32E-03,5.67E-04,1.60E-03,5.59E-04,""
2013/12/3 22:00,23.0 ,22.0 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.65E-03,5.58E-04,1.96E-03,5.47E-04,""
2013/12/3 23:00,23.0 ,22.0 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.93E-03,4.93E-04,1.74E-03,5.43E-04,""
2013/12/4 0:00,23.0 ,22.0 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.61E-03,5.36E-04,1.04E-03,5.87E-04,""
2013/12/4 1:00,23.0 ,22.0 ,23.1 ,23.3 ,23.1 ,22.9 ,2.5 ,1.8 ,1.56E-03,5.27E-04,1.58E-03,5.60E-04,""
2013/12/4 2:00,23.0 ,22.0 ,23.1 ,23.3 ,23.1 ,23.0 ,2.4 ,1.8 ,1.54E-03,5.63E-04,1.38E-03,5.60E-04,""
2013/12/4 3:00,23.0 ,22.0 ,23.1 ,23.3 ,23.1 ,23.0 ,2.5 ,1.8 ,1.89E-03,5.57E-04,1.39E-03,5.60E-04,""
2013/12/4 4:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.5 ,1.8 ,1.79E-03,5.70E-04,1.36E-03,5.49E-04,""
2013/12/4 5:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.4 ,1.8 ,1.90E-03,5.00E-04,1.72E-03,5.49E-04,""
2013/12/4 6:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.4 ,1.8 ,1.59E-03,5.76E-04,1.55E-03,5.45E-04,""
2013/12/4 7:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.4 ,1.8 ,1.65E-03,5.02E-04,1.53E-03,5.75E-04,""
2013/12/4 8:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.4 ,1.8 ,1.59E-03,5.62E-04,1.52E-03,5.47E-04,""
2013/12/4 9:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.4 ,1.8 ,1.77E-03,5.11E-04,1.69E-03,5.54E-04,""
2013/12/4 10:00,22.9 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.4 ,1.8 ,1.21E-03,5.35E-04,1.51E-03,5.46E-04,""
2013/12/4 11:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.4 ,1.8 ,1.76E-03,5.59E-04,1.72E-03,5.41E-04,""
2013/12/4 12:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.5 ,1.8 ,1.59E-03,5.56E-04,1.52E-03,5.53E-04,""
2013/12/4 13:00,23.0 ,22.0 ,23.0 ,23.3 ,22.9 ,22.9 ,2.5 ,1.8 ,1.56E-03,5.22E-04,1.80E-03,5.55E-04,""
2013/12/4 14:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.5 ,1.8 ,1.59E-03,5.47E-04,1.76E-03,5.50E-04,""
2013/12/4 15:00,23.0 ,22.0 ,23.1 ,23.3 ,23.0 ,22.9 ,2.5 ,1.8 ,1.35E-03,5.66E-04,1.53E-03,5.46E-04,""
2013/12/4 16:00,22.9 ,21.9 ,23.0 ,23.2 ,23.0 ,22.9 ,2.5 ,1.8 ,1.64E-03,5.47E-04,1.63E-03,5.61E-04,""
2013/12/4 17:00,22.9 ,22.0 ,23.0 ,23.2 ,22.9 ,22.9 ,2.4 ,1.8 ,1.54E-03,5.28E-04,1.46E-03,5.65E-04,""
2013/12/4 18:00,22.9 ,22.0 ,23.0 ,23.2 ,23.0 ,22.9 ,2.4 ,1.8 ,1.85E-03,5.18E-04,1.96E-03,5.40E-04,""
2013/12/4 19:00,22.9 ,21.9 ,23.0 ,23.2 ,22.9 ,22.9 ,2.5 ,1.8 ,1.58E-03,5.35E-04,1.36E-03,5.64E-04,""
2013/12/4 20:00,22.9 ,21.9 ,23.0 ,23.2 ,22.9 ,22.9 ,2.5 ,1.8 ,1.44E-03,4.97E-04,1.60E-03,5.55E-04,""
2013/12/4 21:00,22.9 ,21.9 ,23.0 ,23.2 ,22.9 ,22.9 ,2.5 ,1.8 ,1.94E-03,5.20E-04,1.44E-03,5.66E-04,""
2013/12/4 22:00,22.9 ,21.9 ,23.0 ,23.2 ,22.9 ,22.9 ,2.5 ,1.8 ,1.26E-03,5.74E-04,1.77E-03,5.43E-04,""
2013/12/4 23:00,22.9 ,21.9 ,23.0 ,23.2 ,22.9 ,22.9 ,2.5 ,1.8 ,1.31E-03,5.55E-04,1.32E-03,5.48E-04,""
2013/12/5 0:00,22.9 ,21.9 ,23.0 ,23.2 ,22.9 ,22.8 ,2.5 ,1.8 ,1.43E-03,5.46E-04,1.67E-03,5.55E-04,""
2013/12/5 1:00,22.9 ,21.9 ,23.0 ,23.2 ,22.9 ,22.8 ,2.5 ,1.8 ,1.28E-03,5.11E-04,1.82E-03,5.43E-04,""
2013/12/5 2:00,22.9 ,21.9 ,23.0 ,23.2 ,22.9 ,22.8 ,2.4 ,1.8 ,1.47E-03,5.58E-04,1.81E-03,5.33E-04,""
2013/12/5 3:00,22.9 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.8 ,1.67E-03,5.56E-04,1.49E-03,5.71E-04,""
2013/12/5 4:00,22.9 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.4 ,1.8 ,1.70E-03,5.22E-04,1.71E-03,5.45E-04,""
2013/12/5 5:00,22.9 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.8 ,1.90E-03,4.94E-04,1.66E-03,5.44E-04,""
2013/12/5 6:00,22.9 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.8 ,1.76E-03,5.55E-04,1.61E-03,5.56E-04,""
2013/12/5 7:00,22.9 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.4 ,1.8 ,1.55E-03,5.71E-04,1.72E-03,5.55E-04,""
2013/12/5 8:00,22.9 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.8 ,1.22E-03,5.32E-04,9.56E-04,5.59E-04,""
2013/12/5 9:00,22.8 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.5 ,1.8 ,1.93E-03,5.08E-04,1.82E-03,5.26E-04,""
2013/12/5 10:00,22.9 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.4 ,1.8 ,1.67E-03,5.38E-04,1.52E-03,5.60E-04,""
2013/12/5 11:00,22.9 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,2.4 ,1.8 ,1.59E-03,5.08E-04,1.73E-03,5.60E-04,""
2013/12/5 12:00,22.9 ,21.8 ,22.9 ,23.1 ,22.9 ,22.8 ,2.4 ,1.8 ,1.72E-03,5.31E-04,1.31E-03,5.80E-04,""
2013/12/5 13:00,22.8 ,21.8 ,22.9 ,23.1 ,22.8 ,22.8 ,2.4 ,1.8 ,1.72E-03,4.80E-04,1.80E-03,5.47E-04,""
2013/12/5 14:00,22.8 ,21.8 ,22.9 ,23.1 ,22.8 ,22.7 ,2.5 ,1.8 ,1.69E-03,5.33E-04,1.17E-03,5.76E-04,""
2013/12/5 15:00,22.8 ,21.8 ,22.9 ,23.1 ,22.8 ,22.7 ,2.5 ,1.8 ,1.47E-03,5.42E-04,1.21E-03,5.60E-04,""
2013/12/5 16:00,22.8 ,21.9 ,22.9 ,23.1 ,22.8 ,22.8 ,2.5 ,1.8 ,1.89E-03,5.42E-04,1.68E-03,5.55E-04,""
