,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/12/25 5:00,19.5 ,18.5 ,19.6 ,19.8 ,19.6 ,19.5 ,2.4 ,2.0 ,1.34E-03,5.20E-04,1.14E-03,5.71E-04,""
2013/12/25 6:00,19.5 ,18.5 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,1.55E-03,5.75E-04,1.76E-03,5.56E-04,""
2013/12/25 7:00,19.5 ,18.5 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,1.61E-03,5.33E-04,1.50E-03,5.61E-04,""
2013/12/25 8:00,19.5 ,18.4 ,19.6 ,19.8 ,19.6 ,19.5 ,2.5 ,2.0 ,1.41E-03,5.18E-04,1.27E-03,5.63E-04,""
2013/12/25 9:00,19.5 ,18.4 ,19.6 ,19.8 ,19.5 ,19.4 ,2.5 ,2.0 ,1.31E-03,5.63E-04,1.38E-03,5.64E-04,""
2013/12/25 10:00,19.5 ,18.4 ,19.6 ,19.8 ,19.5 ,19.4 ,2.5 ,2.0 ,1.51E-03,4.99E-04,1.67E-03,5.72E-04,""
2013/12/25 11:00,19.5 ,18.4 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.88E-03,5.49E-04,1.39E-03,5.69E-04,""
2013/12/25 12:00,19.5 ,18.4 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.45E-03,5.12E-04,1.87E-03,5.60E-04,""
2013/12/25 13:00,19.5 ,18.4 ,19.6 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.85E-03,5.07E-04,1.52E-03,5.67E-04,""
2013/12/25 14:00,19.5 ,18.4 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.79E-03,5.45E-04,1.42E-03,5.74E-04,""
2013/12/25 15:00,19.5 ,18.4 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.63E-03,5.23E-04,1.55E-03,5.78E-04,""
2013/12/25 16:00,19.5 ,18.4 ,19.6 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.38E-03,5.39E-04,1.87E-03,5.61E-04,""
2013/12/25 17:00,19.5 ,18.4 ,19.6 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.36E-03,5.29E-04,1.69E-03,5.59E-04,""
2013/12/25 18:00,19.5 ,18.5 ,19.6 ,19.8 ,19.5 ,19.4 ,2.5 ,2.0 ,1.08E-03,5.20E-04,1.75E-03,5.67E-04,""
2013/12/25 19:00,19.5 ,18.5 ,19.6 ,19.8 ,19.5 ,19.4 ,2.5 ,2.0 ,1.29E-03,5.15E-04,1.68E-03,5.56E-04,""
2013/12/25 20:00,19.5 ,18.5 ,19.6 ,19.8 ,19.5 ,19.4 ,2.5 ,2.0 ,1.79E-03,5.49E-04,1.30E-03,5.86E-04,""
2013/12/25 21:00,19.5 ,18.5 ,19.6 ,19.8 ,19.5 ,19.4 ,2.4 ,2.0 ,1.71E-03,5.11E-04,1.64E-03,5.52E-04,""
2013/12/25 22:00,19.5 ,18.5 ,19.6 ,19.8 ,19.5 ,19.4 ,2.4 ,2.0 ,1.58E-03,5.70E-04,1.53E-03,5.63E-04,""
2013/12/25 23:00,19.5 ,18.5 ,19.6 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.50E-03,5.25E-04,1.80E-03,5.66E-04,""
2013/12/26 0:00,19.5 ,18.5 ,19.6 ,19.8 ,19.5 ,19.4 ,2.4 ,2.0 ,1.50E-03,5.07E-04,1.63E-03,5.55E-04,""
2013/12/26 1:00,19.5 ,18.5 ,19.6 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.40E-03,5.35E-04,1.37E-03,5.63E-04,""
2013/12/26 2:00,19.5 ,18.4 ,19.6 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.55E-03,5.74E-04,1.60E-03,5.85E-04,""
2013/12/26 3:00,19.5 ,18.5 ,19.6 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.26E-03,5.22E-04,1.76E-03,5.61E-04,""
2013/12/26 4:00,19.5 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.71E-03,5.14E-04,1.74E-03,5.52E-04,""
2013/12/26 5:00,19.5 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.13E-03,5.34E-04,1.64E-03,5.64E-04,""
2013/12/26 6:00,19.5 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.46E-03,5.31E-04,1.59E-03,5.59E-04,""
2013/12/26 7:00,19.5 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.52E-03,5.04E-04,1.66E-03,5.59E-04,""
2013/12/26 8:00,19.5 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.58E-03,5.10E-04,1.52E-03,5.57E-04,""
2013/12/26 9:00,19.5 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.88E-03,5.56E-04,1.59E-03,5.60E-04,""
2013/12/26 10:00,19.5 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.66E-03,5.72E-04,1.43E-03,5.54E-04,""
2013/12/26 11:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.4 ,2.4 ,2.0 ,1.29E-03,5.23E-04,1.36E-03,5.65E-04,""
2013/12/26 12:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.4 ,2.4 ,2.0 ,1.52E-03,5.29E-04,1.60E-03,5.95E-04,""
2013/12/26 13:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.3 ,2.4 ,2.0 ,1.25E-03,5.31E-04,1.60E-03,5.63E-04,""
2013/12/26 14:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.3 ,2.4 ,2.0 ,1.75E-03,5.31E-04,1.56E-03,5.68E-04,""
2013/12/26 15:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.52E-03,5.11E-04,1.96E-03,5.54E-04,""
2013/12/26 16:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.3 ,2.5 ,2.0 ,1.27E-03,5.33E-04,1.60E-03,5.69E-04,""
2013/12/26 17:00,19.4 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.83E-03,5.60E-04,1.73E-03,5.47E-04,""
2013/12/26 18:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.4 ,2.4 ,2.0 ,1.54E-03,5.24E-04,1.81E-03,5.51E-04,""
2013/12/26 19:00,19.5 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.28E-03,5.19E-04,1.43E-03,5.86E-04,""
2013/12/26 20:00,19.4 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.73E-03,5.11E-04,1.29E-03,5.75E-04,""
2013/12/26 21:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.4 ,2.4 ,2.0 ,1.44E-03,5.26E-04,1.45E-03,5.93E-04,""
2013/12/26 22:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.3 ,2.4 ,2.0 ,1.53E-03,5.12E-04,1.63E-03,5.53E-04,""
2013/12/26 23:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.3 ,2.5 ,2.0 ,1.46E-03,5.21E-04,1.54E-03,5.87E-04,""
2013/12/27 0:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.3 ,2.5 ,2.0 ,1.43E-03,5.83E-04,1.41E-03,5.76E-04,""
2013/12/27 1:00,19.4 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.4 ,2.0 ,1.53E-03,5.71E-04,1.93E-03,5.47E-04,""
2013/12/27 2:00,19.4 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.38E-03,5.20E-04,1.60E-03,5.67E-04,""
2013/12/27 3:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.4 ,2.5 ,2.0 ,1.35E-03,5.18E-04,1.40E-03,5.61E-04,""
2013/12/27 4:00,19.4 ,18.4 ,19.5 ,19.7 ,19.5 ,19.4 ,2.5 ,2.0 ,1.74E-03,5.12E-04,1.64E-03,5.61E-04,""
2013/12/27 5:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.16E-03,5.40E-04,1.70E-03,5.50E-04,""
2013/12/27 6:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.84E-03,4.94E-04,1.61E-03,5.70E-04,""
2013/12/27 7:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.3 ,2.5 ,2.0 ,1.54E-03,5.08E-04,1.45E-03,5.67E-04,""
2013/12/27 8:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.81E-03,5.41E-04,1.69E-03,5.72E-04,""
2013/12/27 9:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.70E-03,4.92E-04,1.69E-03,5.48E-04,""
2013/12/27 10:00,19.4 ,18.4 ,19.5 ,19.7 ,19.4 ,19.3 ,2.5 ,2.0 ,1.37E-03,5.20E-04,1.69E-03,5.71E-04,""
2013/12/27 11:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.48E-03,5.69E-04,1.69E-03,5.62E-04,""
2013/12/27 12:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.65E-03,5.20E-04,1.81E-03,5.53E-04,""
2013/12/27 13:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.53E-03,5.41E-04,1.55E-03,5.61E-04,""
2013/12/27 14:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.52E-03,5.20E-04,8.57E-04,5.83E-04,""
2013/12/27 15:00,19.4 ,18.4 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.82E-03,5.15E-04,1.48E-03,5.69E-04,""
2013/12/27 16:00,19.4 ,18.3 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.18E-03,5.80E-04,1.52E-03,5.60E-04,""
2013/12/27 17:00,19.4 ,18.3 ,19.5 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.50E-03,5.19E-04,1.60E-03,5.70E-04,""
2013/12/27 18:00,19.3 ,18.3 ,19.4 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.34E-03,5.27E-04,1.71E-03,5.57E-04,""
2013/12/27 19:00,19.4 ,18.3 ,19.4 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.80E-03,5.21E-04,1.20E-03,5.73E-04,""
2013/12/27 20:00,19.4 ,18.3 ,19.4 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.01E-03,5.85E-04,9.84E-04,5.87E-04,""
2013/12/27 21:00,19.4 ,18.3 ,19.4 ,19.6 ,19.4 ,19.3 ,2.5 ,2.0 ,1.19E-03,5.49E-04,1.51E-03,5.60E-04,""
2013/12/27 22:00,19.3 ,18.3 ,19.4 ,19.6 ,19.3 ,19.2 ,2.5 ,2.0 ,1.37E-03,5.36E-04,1.53E-03,5.75E-04,""
2013/12/27 23:00,19.3 ,18.3 ,19.4 ,19.6 ,19.4 ,19.2 ,2.5 ,2.0 ,1.82E-03,5.05E-04,1.38E-03,5.63E-04,""
2013/12/28 0:00,19.3 ,18.3 ,19.4 ,19.6 ,19.3 ,19.2 ,2.5 ,2.0 ,1.89E-03,5.19E-04,1.39E-03,5.76E-04,""
2013/12/28 1:00,19.3 ,18.3 ,19.4 ,19.6 ,19.3 ,19.2 ,2.5 ,2.0 ,1.40E-03,5.28E-04,1.44E-03,5.75E-04,""
2013/12/28 2:00,19.3 ,18.3 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,1.32E-03,5.49E-04,1.46E-03,5.66E-04,""
2013/12/28 3:00,19.3 ,18.2 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,1.49E-03,5.38E-04,1.70E-03,5.57E-04,""
2013/12/28 4:00,19.3 ,18.2 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,1.79E-03,5.00E-04,1.63E-03,5.68E-04,""
2013/12/28 5:00,19.3 ,18.2 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,1.68E-03,5.33E-04,1.38E-03,5.96E-04,""
2013/12/28 6:00,19.3 ,18.2 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,1.29E-03,5.21E-04,1.70E-03,5.76E-04,""
2013/12/28 7:00,19.3 ,18.2 ,19.4 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,1.49E-03,5.33E-04,1.80E-03,5.59E-04,""
2013/12/28 8:00,19.3 ,18.2 ,19.3 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,1.28E-03,5.28E-04,1.64E-03,5.72E-04,""
2013/12/28 9:00,19.2 ,18.2 ,19.3 ,19.5 ,19.3 ,19.2 ,2.5 ,2.0 ,1.13E-03,5.34E-04,1.56E-03,5.68E-04,""
2013/12/28 10:00,19.2 ,18.2 ,19.3 ,19.5 ,19.2 ,19.1 ,2.5 ,2.0 ,1.66E-03,5.07E-04,1.73E-03,5.60E-04,""
2013/12/28 11:00,19.2 ,18.2 ,19.3 ,19.5 ,19.2 ,19.1 ,2.5 ,2.0 ,1.33E-03,5.28E-04,1.40E-03,5.61E-04,""
2013/12/28 12:00,19.2 ,18.1 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.46E-03,5.30E-04,1.19E-03,5.78E-04,""
2013/12/28 13:00,19.2 ,18.1 ,19.3 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.26E-03,5.36E-04,1.43E-03,6.14E-04,""
2013/12/28 14:00,19.2 ,18.1 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.30E-03,5.69E-04,1.59E-03,5.48E-04,""
2013/12/28 15:00,19.2 ,18.1 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.27E-03,5.44E-04,1.64E-03,5.54E-04,""
2013/12/28 16:00,19.1 ,18.1 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.16E-03,5.28E-04,1.51E-03,6.07E-04,""
2013/12/28 17:00,19.2 ,18.1 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.46E-03,5.34E-04,1.63E-03,5.71E-04,""
2013/12/28 18:00,19.2 ,18.1 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.42E-03,5.40E-04,1.62E-03,5.50E-04,""
2013/12/28 19:00,19.2 ,18.1 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.67E-03,5.21E-04,1.44E-03,5.76E-04,""
2013/12/28 20:00,19.2 ,18.1 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.46E-03,5.14E-04,1.59E-03,5.55E-04,""
2013/12/28 21:00,19.2 ,18.1 ,19.2 ,19.4 ,19.2 ,19.1 ,2.5 ,2.0 ,1.57E-03,5.12E-04,1.25E-03,5.81E-04,""
2013/12/28 22:00,19.1 ,18.1 ,19.2 ,19.4 ,19.1 ,19.1 ,2.5 ,2.0 ,1.32E-03,5.32E-04,1.34E-03,5.73E-04,""
2013/12/28 23:00,19.1 ,18.1 ,19.2 ,19.4 ,19.1 ,19.0 ,2.5 ,2.0 ,1.65E-03,4.89E-04,1.37E-03,5.76E-04,""
2013/12/29 0:00,19.1 ,18.1 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,1.77E-03,4.87E-04,1.54E-03,5.83E-04,""
2013/12/29 1:00,19.1 ,18.1 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,1.70E-03,5.12E-04,1.68E-03,5.53E-04,""
2013/12/29 2:00,19.1 ,18.0 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,1.66E-03,5.20E-04,1.23E-03,5.69E-04,""
2013/12/29 3:00,19.1 ,18.0 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,1.83E-03,5.09E-04,1.51E-03,5.80E-04,""
2013/12/29 4:00,19.0 ,18.0 ,19.1 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,1.66E-03,5.57E-04,1.55E-03,5.81E-04,""
2013/12/29 5:00,19.1 ,18.0 ,19.2 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,1.57E-03,5.28E-04,1.57E-03,5.56E-04,""
2013/12/29 6:00,19.1 ,18.0 ,19.1 ,19.3 ,19.1 ,19.0 ,2.5 ,2.0 ,1.67E-03,5.22E-04,1.42E-03,5.77E-04,""
2013/12/29 7:00,19.0 ,18.0 ,19.1 ,19.3 ,19.0 ,18.9 ,2.5 ,2.0 ,1.53E-03,5.26E-04,1.63E-03,5.63E-04,""
2013/12/29 8:00,19.0 ,17.9 ,19.1 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.77E-03,5.12E-04,1.60E-03,5.80E-04,""
2013/12/29 9:00,19.0 ,17.9 ,19.1 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.27E-03,5.24E-04,1.31E-03,5.88E-04,""
2013/12/29 10:00,19.0 ,17.9 ,19.1 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.59E-03,5.62E-04,1.61E-03,5.60E-04,""
2013/12/29 11:00,19.0 ,17.9 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,2.00E-03,5.04E-04,2.01E-03,5.61E-04,""
2013/12/29 12:00,19.0 ,17.9 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.58E-03,5.32E-04,1.74E-03,5.71E-04,""
2013/12/29 13:00,19.0 ,17.9 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.35E-03,5.37E-04,1.21E-03,5.82E-04,""
2013/12/29 14:00,18.9 ,17.9 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.61E-03,5.53E-04,1.96E-03,5.60E-04,""
2013/12/29 15:00,18.9 ,17.9 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.82E-03,5.58E-04,1.62E-03,5.68E-04,""
2013/12/29 16:00,18.9 ,17.9 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.64E-03,5.10E-04,1.58E-03,5.67E-04,""
2013/12/29 17:00,18.9 ,17.9 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.72E-03,5.09E-04,1.59E-03,5.52E-04,""
2013/12/29 18:00,19.0 ,17.9 ,19.0 ,19.2 ,19.0 ,18.9 ,2.5 ,2.0 ,1.80E-03,5.40E-04,1.56E-03,5.67E-04,""
2013/12/29 19:00,18.9 ,17.9 ,19.0 ,19.2 ,18.9 ,18.8 ,2.5 ,2.0 ,1.38E-03,5.25E-04,1.25E-03,5.87E-04,""
2013/12/29 20:00,18.9 ,17.9 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.44E-03,5.27E-04,1.55E-03,5.74E-04,""
2013/12/29 21:00,18.9 ,17.9 ,19.0 ,19.2 ,18.9 ,18.8 ,2.5 ,2.0 ,1.64E-03,5.15E-04,1.54E-03,5.69E-04,""
2013/12/29 22:00,19.0 ,17.9 ,19.0 ,19.2 ,18.9 ,18.9 ,2.5 ,2.0 ,1.64E-03,5.26E-04,1.76E-03,5.55E-04,""
2013/12/29 23:00,18.9 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.75E-03,5.28E-04,1.31E-03,5.64E-04,""
2013/12/30 0:00,18.9 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.52E-03,5.43E-04,1.62E-03,5.43E-04,""
2013/12/30 1:00,18.9 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.56E-03,5.12E-04,2.11E-03,5.30E-04,""
2013/12/30 2:00,18.9 ,17.8 ,19.0 ,19.2 ,18.9 ,18.8 ,2.5 ,2.0 ,1.11E-03,5.46E-04,1.81E-03,5.61E-04,""
2013/12/30 3:00,18.9 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.72E-03,5.19E-04,1.56E-03,5.68E-04,""
2013/12/30 4:00,18.9 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.82E-03,5.03E-04,1.46E-03,5.76E-04,""
2013/12/30 5:00,18.9 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.53E-03,5.69E-04,1.93E-03,5.59E-04,""
2013/12/30 6:00,18.9 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.60E-03,5.13E-04,1.30E-03,5.76E-04,""
2013/12/30 7:00,18.9 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.45E-03,5.68E-04,1.41E-03,5.89E-04,""
2013/12/30 8:00,18.8 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.66E-03,5.52E-04,1.54E-03,5.49E-04,""
2013/12/30 9:00,18.9 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.33E-03,5.35E-04,1.64E-03,5.74E-04,""
2013/12/30 10:00,18.9 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.70E-03,5.28E-04,1.62E-03,5.72E-04,""
2013/12/30 11:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.37E-03,5.31E-04,1.43E-03,5.63E-04,""
2013/12/30 12:00,18.8 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.74E-03,5.13E-04,1.28E-03,5.73E-04,""
2013/12/30 13:00,18.8 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.45E-03,4.92E-04,1.96E-03,5.67E-04,""
2013/12/30 14:00,18.8 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.53E-03,5.20E-04,1.62E-03,5.66E-04,""
2013/12/30 15:00,18.8 ,17.8 ,18.9 ,19.1 ,18.8 ,18.8 ,2.5 ,2.0 ,1.53E-03,5.27E-04,1.54E-03,5.62E-04,""
2013/12/30 16:00,18.9 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.25E-03,5.23E-04,1.49E-03,5.72E-04,""
2013/12/30 17:00,18.9 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.61E-03,5.02E-04,1.39E-03,5.78E-04,""
2013/12/30 18:00,18.8 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.65E-03,5.29E-04,1.54E-03,5.76E-04,""
2013/12/30 19:00,18.9 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.41E-03,5.36E-04,1.50E-03,5.68E-04,""
2013/12/30 20:00,18.9 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.28E-03,5.30E-04,1.80E-03,5.71E-04,""
2013/12/30 21:00,18.9 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.37E-03,5.32E-04,1.56E-03,5.72E-04,""
2013/12/30 22:00,18.9 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.56E-03,5.27E-04,1.47E-03,5.53E-04,""
2013/12/30 23:00,18.9 ,17.8 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.62E-03,5.84E-04,1.32E-03,5.66E-04,""
2013/12/31 0:00,18.9 ,17.9 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.60E-03,5.34E-04,1.46E-03,5.79E-04,""
2013/12/31 1:00,18.9 ,17.9 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.83E-03,5.14E-04,2.19E-03,5.72E-04,""
2013/12/31 2:00,18.9 ,17.9 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.62E-03,5.20E-04,1.48E-03,5.72E-04,""
2013/12/31 3:00,18.9 ,17.9 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.76E-03,5.17E-04,1.43E-03,5.70E-04,""
2013/12/31 4:00,18.9 ,17.9 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.55E-03,5.32E-04,1.55E-03,5.54E-04,""
2013/12/31 5:00,18.9 ,17.9 ,18.9 ,19.1 ,18.9 ,18.8 ,2.5 ,2.0 ,1.76E-03,5.00E-04,1.88E-03,5.47E-04,""
2013/12/31 6:00,18.9 ,17.9 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.18E-03,5.27E-04,2.06E-03,5.45E-04,""
2013/12/31 7:00,18.9 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.79E-03,5.00E-04,1.42E-03,5.73E-04,""
2013/12/31 8:00,18.9 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.45E-03,5.40E-04,1.67E-03,5.59E-04,""
2013/12/31 9:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.88E-03,5.19E-04,1.81E-03,6.01E-04,""
2013/12/31 10:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.61E-03,5.24E-04,1.97E-03,5.41E-04,""
2013/12/31 11:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.57E-03,5.32E-04,1.92E-03,5.49E-04,""
2013/12/31 12:00,18.8 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.77E-03,5.34E-04,1.60E-03,5.79E-04,""
2013/12/31 13:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.38E-03,5.35E-04,1.85E-03,5.52E-04,""
2013/12/31 14:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.27E-03,5.43E-04,1.65E-03,5.80E-04,""
2013/12/31 15:00,18.8 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.59E-03,5.16E-04,1.23E-03,5.92E-04,""
2013/12/31 16:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.56E-03,5.13E-04,1.88E-03,5.47E-04,""
2013/12/31 17:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.69E-03,5.09E-04,1.66E-03,5.47E-04,""
2013/12/31 18:00,18.9 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.63E-03,5.16E-04,1.60E-03,5.68E-04,""
2013/12/31 19:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.61E-03,5.12E-04,1.27E-03,5.91E-04,""
2013/12/31 20:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.59E-03,5.25E-04,1.63E-03,5.69E-04,""
2013/12/31 21:00,18.9 ,17.8 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.36E-03,5.31E-04,1.56E-03,5.71E-04,""
2013/12/31 22:00,18.9 ,17.9 ,18.9 ,19.1 ,18.8 ,18.7 ,2.5 ,2.0 ,1.27E-03,5.97E-04,1.72E-03,5.69E-04,""
2013/12/31 23:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.43E-03,5.33E-04,1.95E-03,5.52E-04,""
2014/1/1 0:00,18.8 ,17.8 ,18.9 ,19.0 ,18.8 ,18.7 ,2.5 ,2.0 ,1.34E-03,5.23E-04,1.56E-03,5.74E-04,""
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
�P��,��,��,��,��,��,��,m3/h,m3/h,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
�ŐV�����̌v��̏��,,,,,,,,,,,,,""
